ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 00:00,2,0.000,ALERT,213.29,297.57,60.002,1499745603,"201051344000645","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,771961.7,771961.7,13375,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745605,2209454.00
07/11/2017 00:00,2,0.000,ALERT,212.61,297.26,59.991,1499745603,"274151322000085","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,983002.6,983002.6,13290,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499745607,2209455.00
07/11/2017 00:00,2,0.000,ALERT,213.51,297.26,59.970,1499745603,"201051344000633","219011344069620",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,758819.8,758819.8,13424,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745609,2209456.00
07/11/2017 00:00,2,0.000,ALERT,213.06,297.57,60.018,1499745603,"201051344000469","219011344069620",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,762346.5,762346.5,13397,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499745611,2209457.00
07/11/2017 00:00,2,0.000,ALERT,213.06,298.77,59.996,1499745603,"201051344000646","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,757307.1,757307.1,13388,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745612,2209458.00
07/11/2017 00:00,2,0.000,ALERT,212.38,298.17,59.991,1499745603,"274151322000052","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,1022440.4,1022440.4,13300,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745614,2209459.00
07/11/2017 00:00,2,0.000,ALERT,213.51,299.07,59.991,1499745603,"201051344000585","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,770382.2,770382.2,13389,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745616,2209460.00
07/11/2017 00:00,2,0.000,ALERT,213.29,299.07,59.991,1499745603,"201051344001230","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,761847.1,761847.1,13410,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745618,2209461.00
07/11/2017 00:00,2,0.000,ALERT,213.96,299.67,59.996,1499745603,"201051344000582","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,751137.1,751137.1,13379,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745620,2209462.00
07/11/2017 00:00,2,0.000,ALERT,213.06,298.77,59.996,1499745603,"201051344000955","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,770792.8,770792.8,13399,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499745622,2209463.00
07/11/2017 00:00,2,0.000,ALERT,212.83,297.26,59.975,1499745603,"274151322000094","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,842176.5,842176.5,13632,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745624,2209464.00
07/11/2017 00:00,2,0.000,ALERT,213.06,298.47,60.002,1499745603,"201051344000579","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,780529.5,780529.5,13387,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499745625,2209465.00
07/11/2017 00:00,2,0.000,ALERT,213.29,299.37,59.949,1499745603,"201051344000890","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,764831.2,764831.2,13398,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745627,2209466.00
07/11/2017 00:00,2,0.000,ALERT,213.74,299.07,60.012,1499745603,"201051344000438","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,767326.3,767326.3,13385,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745629,2209467.00
07/11/2017 00:00,2,0.000,ALERT,213.74,298.47,59.970,1499745603,"201051344000417","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,693829.7,693829.7,13412,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499745631,2209468.00
07/11/2017 00:00,2,0.000,ALERT,212.61,297.57,59.970,1499745603,"274151322000083","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1012138.6,1012138.6,13304,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745633,2209469.00
07/11/2017 00:00,2,0.000,ALERT,213.29,297.57,59.991,1499745603,"274151322000076","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,1080051.6,1080051.6,13312,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745634,2209470.00
07/11/2017 00:00,2,0.000,ALERT,213.06,298.77,60.018,1499745603,"201051344000868","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,760757.7,760757.7,13402,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745636,2209471.00
07/11/2017 00:00,2,0.000,ALERT,212.61,298.47,60.002,1499745603,"274151322000095","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,1069652.8,1069652.8,13320,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745638,2209472.00
07/11/2017 00:00,2,0.000,ALERT,213.06,297.87,59.986,1499745603,"201051344000988","219011344069620",0.00,18.70,0,293.36,299.07,0.0,0.0,0.000,666270.1,666270.1,13381,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745640,2209473.00
07/11/2017 00:00,2,0.000,ALERT,213.51,298.47,60.018,1499745603,"201051344001025","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,767617.4,767617.4,13391,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745642,2209474.00
07/11/2017 00:00,2,0.000,ALERT,213.29,298.47,60.034,1499745603,"201051344000458","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,772211.4,772211.4,13373,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499745643,2209475.00
07/11/2017 00:00,2,0.000,ALERT,213.96,298.17,59.991,1499745603,"201051344000853","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,773290.7,773290.7,13388,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745645,2209476.00
07/11/2017 00:00,2,0.000,ALERT,213.96,299.37,59.986,1499745603,"201051344000685","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,767207.5,767207.5,13413,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745647,2209477.00
07/11/2017 00:00,2,0.000,ALERT,213.74,298.77,59.991,1499745603,"201051344000917","219011344069620",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,763872.6,763872.6,13399,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745649,2209478.00
07/11/2017 00:00,2,0.000,ALERT,213.96,299.97,59.991,1499745603,"201051344001145","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,771873.3,771873.3,13396,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499745651,2209479.00
07/11/2017 00:00,2,0.000,ALERT,213.96,298.77,59.965,1499745603,"201051344000651","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,760662.8,760662.8,13392,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745653,2209480.00
07/11/2017 00:00,2,0.000,ALERT,212.38,297.57,59.991,1499745603,"274151322000088","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,970878.4,970878.4,13301,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745654,2209481.00
07/11/2017 00:00,2,0.000,ALERT,213.51,296.96,59.986,1499745603,"274151322000068","219011344069620",0.00,20.30,0,295.16,298.47,0.0,0.0,0.000,842818.4,842818.4,13646,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499745656,2209482.00
07/11/2017 00:00,2,0.000,ALERT,213.29,299.07,59.986,1499745603,"201051344001135","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,756136.1,756136.1,13375,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745658,2209483.00
07/11/2017 00:00,2,0.000,ALERT,213.06,299.07,59.986,1499745603,"201051344000594","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,775350.0,775350.0,13386,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745660,2209484.00
07/11/2017 00:00,2,0.000,ALERT,213.96,299.07,59.981,1499745603,"201051344001203","219011344069620",0.00,18.30,0,296.36,302.07,0.0,0.0,0.000,765748.3,765748.3,13417,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745661,2209485.00
07/11/2017 00:00,2,0.000,ALERT,212.83,298.17,59.981,1499745603,"274151322000054","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,987549.0,987549.0,13284,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745663,2209486.00
07/11/2017 00:00,2,0.000,ALERT,213.74,298.47,59.986,1499745603,"201051344000867","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,759540.5,759540.5,13418,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745665,2209487.00
07/11/2017 00:00,2,0.000,ALERT,213.74,299.37,59.981,1499745603,"201051344001093","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,763808.7,763808.7,13409,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745667,2209488.00
07/11/2017 00:00,2,0.000,ALERT,213.29,298.47,59.991,1499745603,"201051344000900","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,781182.7,781182.7,13410,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745669,2209489.00
07/11/2017 00:00,2,0.000,ALERT,213.51,297.87,59.981,1499745603,"201051344000648","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,768816.1,768816.1,13386,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745671,2209490.00
07/11/2017 00:00,2,0.000,ALERT,213.29,298.77,60.028,1499745603,"201051344000569","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,783190.9,783190.9,13365,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745672,2209491.00
07/11/2017 00:00,2,0.000,ALERT,213.29,298.47,59.991,1499745603,"201051344000983","219011344069620",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,773812.6,773812.6,13394,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745674,2209492.00
07/11/2017 00:00,2,0.000,ALERT,213.29,298.17,59.938,1499745603,"201051344001158","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,758479.0,758479.0,13393,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745676,2209493.00
07/11/2017 00:00,2,0.000,ALERT,213.74,298.77,59.986,1499745603,"201051344000576","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,773013.8,773013.8,13394,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745678,2209494.00
07/11/2017 00:00,2,0.000,ALERT,213.06,297.57,59.996,1499745603,"274151322000087","219011344069620",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,961782.0,961782.0,13485,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499745680,2209495.00
07/11/2017 00:15,2,0.000,ALERT,213.74,298.47,59.986,1499746503,"201051344000645","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,771961.7,771961.7,13377,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499746505,2209496.00
07/11/2017 00:15,2,0.000,ALERT,212.83,298.17,60.018,1499746503,"274151322000085","219011344069620",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,983002.6,983002.6,13292,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746507,2209497.00
07/11/2017 00:15,2,0.000,ALERT,213.74,298.17,60.002,1499746503,"201051344000633","219011344069620",0.00,18.00,0,293.66,299.37,0.0,0.0,0.000,758819.8,758819.8,13426,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746509,2209498.00
07/11/2017 00:15,2,0.000,ALERT,213.29,298.77,59.996,1499746503,"201051344000469","219011344069620",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,762346.5,762346.5,13399,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746510,2209499.00
07/11/2017 00:15,2,0.000,ALERT,213.51,299.07,59.996,1499746503,"201051344000646","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,757307.1,757307.1,13390,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746512,2209500.00
07/11/2017 00:15,2,0.000,ALERT,212.61,298.77,59.996,1499746503,"274151322000052","219011344069620",0.00,19.50,0,294.56,299.97,0.0,0.0,0.000,1022440.4,1022440.4,13302,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746514,2209501.00
07/11/2017 00:15,2,0.000,ALERT,213.96,299.07,59.996,1499746503,"201051344000585","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,770382.2,770382.2,13391,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499746516,2209502.00
07/11/2017 00:15,2,0.000,ALERT,213.74,299.37,60.002,1499746503,"201051344001230","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,761847.1,761847.1,13412,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746518,2209503.00
07/11/2017 00:15,2,0.000,ALERT,214.41,299.97,60.002,1499746503,"201051344000582","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,751137.1,751137.1,13381,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746519,2209504.00
07/11/2017 00:15,2,0.000,ALERT,213.51,299.37,59.986,1499746503,"201051344000955","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,770792.8,770792.8,13401,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746521,2209505.00
07/11/2017 00:15,2,0.000,ALERT,213.06,297.57,59.996,1499746503,"274151322000094","219011344069620",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,842176.5,842176.5,13634,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746523,2209506.00
07/11/2017 00:15,2,0.000,ALERT,213.29,299.37,59.965,1499746503,"201051344000579","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,780529.5,780529.5,13389,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746525,2209507.00
07/11/2017 00:15,2,0.000,ALERT,213.74,299.97,59.949,1499746503,"201051344000890","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,764831.2,764831.2,13400,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746527,2209508.00
07/11/2017 00:15,2,0.000,ALERT,214.19,299.37,59.991,1499746503,"201051344000438","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,767326.3,767326.3,13387,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746528,2209509.00
07/11/2017 00:15,2,0.000,ALERT,214.19,299.07,59.996,1499746503,"201051344000417","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,693829.7,693829.7,13414,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499746530,2209510.00
07/11/2017 00:15,2,0.000,ALERT,213.06,298.47,59.991,1499746503,"274151322000083","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,1012138.6,1012138.6,13306,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746532,2209511.00
07/11/2017 00:15,2,0.000,ALERT,213.74,298.77,60.028,1499746503,"274151322000076","219011344069620",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,1080051.6,1080051.6,13314,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746534,2209512.00
07/11/2017 00:15,2,0.000,ALERT,213.29,299.67,59.996,1499746503,"201051344000868","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,760757.7,760757.7,13404,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746536,2209513.00
07/11/2017 00:15,2,0.000,ALERT,213.06,299.37,59.996,1499746503,"274151322000095","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,1069652.8,1069652.8,13322,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746537,2209514.00
07/11/2017 00:15,2,0.000,ALERT,213.06,298.77,59.991,1499746503,"201051344000988","219011344069620",0.00,18.70,0,293.36,299.97,0.0,0.0,0.000,666270.1,666270.1,13383,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746539,2209515.00
07/11/2017 00:15,2,0.000,ALERT,213.74,298.77,60.002,1499746503,"201051344001025","219011344069620",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,767617.4,767617.4,13393,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746541,2209516.00
07/11/2017 00:15,2,0.000,ALERT,213.29,299.07,59.991,1499746503,"201051344000458","219011344069620",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,772211.4,772211.4,13375,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746543,2209517.00
07/11/2017 00:15,2,0.000,ALERT,213.74,298.17,59.991,1499746503,"201051344000853","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,773290.7,773290.7,13390,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746545,2209518.00
07/11/2017 00:15,2,0.000,ALERT,213.96,299.07,60.007,1499746503,"201051344000685","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,767207.5,767207.5,13415,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746547,2209519.00
07/11/2017 00:15,2,0.000,ALERT,213.74,298.77,59.996,1499746503,"201051344000917","219011344069620",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,763872.6,763872.6,13401,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499746549,2209520.00
07/11/2017 00:15,2,0.000,ALERT,213.96,299.67,59.996,1499746503,"201051344001145","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,771873.3,771873.3,13398,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746550,2209521.00
07/11/2017 00:15,2,0.000,ALERT,213.74,298.47,60.002,1499746503,"201051344000651","219011344069620",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,760662.8,760662.8,13394,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746552,2209522.00
07/11/2017 00:15,2,0.000,ALERT,212.61,297.57,59.991,1499746503,"274151322000088","219011344069620",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,970878.4,970878.4,13303,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746554,2209523.00
07/11/2017 00:15,2,0.000,ALERT,213.51,297.57,60.023,1499746503,"274151322000068","219011344069620",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,842818.4,842818.4,13648,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746556,2209524.00
07/11/2017 00:15,2,0.000,ALERT,213.06,298.77,59.996,1499746503,"201051344001135","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,756136.1,756136.1,13377,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499746558,2209525.00
07/11/2017 00:15,2,0.000,ALERT,212.83,299.07,59.996,1499746503,"201051344000594","219011344069620",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,775350.0,775350.0,13388,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746559,2209526.00
07/11/2017 00:15,2,0.000,ALERT,213.74,299.07,59.996,1499746503,"201051344001203","219011344069620",0.00,18.00,0,296.36,302.37,0.0,0.0,0.000,765748.3,765748.3,13419,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499746561,2209527.00
07/11/2017 00:15,2,0.000,ALERT,212.83,297.87,59.975,1499746503,"274151322000054","219011344069620",0.00,19.80,0,294.86,300.27,0.0,0.0,0.000,987549.0,987549.0,13286,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746563,2209528.00
07/11/2017 00:15,2,0.000,ALERT,213.51,298.17,60.002,1499746503,"201051344000867","219011344069620",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,759540.5,759540.5,13420,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746565,2209529.00
07/11/2017 00:15,2,0.000,ALERT,213.29,298.47,59.965,1499746503,"201051344001093","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,763808.7,763808.7,13411,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746566,2209530.00
07/11/2017 00:15,2,0.000,ALERT,213.06,298.47,59.996,1499746503,"201051344000900","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,781182.7,781182.7,13412,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746568,2209531.00
07/11/2017 00:15,2,0.000,ALERT,213.51,297.87,60.007,1499746503,"201051344000648","219011344069620",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,768816.1,768816.1,13388,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746570,2209532.00
07/11/2017 00:15,2,0.000,ALERT,213.29,299.07,60.002,1499746503,"201051344000569","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,783190.9,783190.9,13367,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746572,2209533.00
07/11/2017 00:15,2,0.000,ALERT,213.29,298.77,60.018,1499746503,"201051344000983","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,773812.6,773812.6,13396,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746574,2209534.00
07/11/2017 00:15,2,0.000,ALERT,213.29,298.17,59.996,1499746503,"201051344001158","219011344069620",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,758479.0,758479.0,13395,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499746575,2209535.00
07/11/2017 00:15,2,0.000,ALERT,213.51,298.47,60.023,1499746503,"201051344000576","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,773013.8,773013.8,13396,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746577,2209536.00
07/11/2017 00:15,2,0.000,ALERT,212.83,297.26,60.002,1499746503,"274151322000087","219011344069620",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,961782.0,961782.0,13487,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499746579,2209537.00
07/11/2017 00:30,2,0.000,ALERT,213.96,299.07,59.949,1499747405,"201051344000645","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,771961.7,771961.7,13379,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747407,2209538.00
07/11/2017 00:30,2,0.000,ALERT,213.29,298.77,59.965,1499747405,"274151322000085","219011344069620",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,983002.6,983002.6,13294,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499747409,2209539.00
07/11/2017 00:30,2,0.000,ALERT,213.96,298.77,59.975,1499747405,"201051344000633","219011344069620",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,758819.8,758819.8,13428,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747411,2209540.00
07/11/2017 00:30,2,0.000,ALERT,213.51,299.07,59.975,1499747405,"201051344000469","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,762346.5,762346.5,13401,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747412,2209541.00
07/11/2017 00:30,2,0.000,ALERT,213.51,299.67,59.981,1499747405,"201051344000646","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,757307.1,757307.1,13392,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499747414,2209542.00
07/11/2017 00:30,2,0.000,ALERT,212.83,299.37,59.965,1499747405,"274151322000052","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1022440.4,1022440.4,13304,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747416,2209543.00
07/11/2017 00:30,2,0.000,ALERT,213.96,299.97,59.975,1499747405,"201051344000585","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,770382.2,770382.2,13393,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747418,2209544.00
07/11/2017 00:30,2,0.000,ALERT,213.51,299.97,59.965,1499747405,"201051344001230","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,761847.1,761847.1,13414,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747419,2209545.00
07/11/2017 00:30,2,0.000,ALERT,213.96,300.27,59.944,1499747405,"201051344000582","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,751137.1,751137.1,13383,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747421,2209546.00
07/11/2017 00:30,2,0.000,ALERT,213.06,299.67,59.954,1499747405,"201051344000955","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,770792.8,770792.8,13403,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499747423,2209547.00
07/11/2017 00:30,2,0.000,ALERT,213.06,298.17,59.975,1499747405,"274151322000094","219011344069620",0.00,18.70,0,296.06,299.37,0.0,0.0,0.000,842176.5,842176.5,13636,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499747425,2209548.00
07/11/2017 00:30,2,0.000,ALERT,213.06,299.37,59.981,1499747405,"201051344000579","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,780529.5,780529.5,13391,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747427,2209549.00
07/11/2017 00:30,2,0.000,ALERT,213.51,300.27,59.981,1499747405,"201051344000890","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,764831.2,764831.2,13402,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747428,2209550.00
07/11/2017 00:30,2,0.000,ALERT,213.74,299.67,59.981,1499747405,"201051344000438","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,767326.3,767326.3,13389,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747430,2209551.00
07/11/2017 00:30,2,0.000,ALERT,213.74,299.07,59.975,1499747405,"201051344000417","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,693829.7,693829.7,13416,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747432,2209552.00
07/11/2017 00:30,2,0.000,ALERT,213.06,299.37,59.959,1499747405,"274151322000083","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,1012138.6,1012138.6,13308,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747434,2209553.00
07/11/2017 00:30,2,0.000,ALERT,213.51,298.47,59.928,1499747405,"274151322000076","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,1080051.6,1080051.6,13316,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499747436,2209554.00
07/11/2017 00:30,2,0.000,ALERT,213.29,299.67,59.970,1499747405,"201051344000868","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,760757.7,760757.7,13406,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747437,2209555.00
07/11/2017 00:30,2,0.000,ALERT,213.06,299.37,59.975,1499747405,"274151322000095","219011344069620",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,1069652.8,1069652.8,13324,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747439,2209556.00
07/11/2017 00:30,2,0.000,ALERT,213.29,299.07,59.959,1499747405,"201051344000988","219011344069620",0.00,18.30,0,294.56,300.27,0.0,0.0,0.000,666270.1,666270.1,13385,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747441,2209557.00
07/11/2017 00:30,2,0.000,ALERT,213.51,298.77,59.954,1499747405,"201051344001025","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,767617.4,767617.4,13395,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747443,2209558.00
07/11/2017 00:30,2,0.000,ALERT,213.29,299.07,59.986,1499747405,"201051344000458","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,772211.4,772211.4,13377,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747445,2209559.00
07/11/2017 00:30,2,0.000,ALERT,213.74,298.77,59.991,1499747405,"201051344000853","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,773290.7,773290.7,13392,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747447,2209560.00
07/11/2017 00:30,2,0.000,ALERT,213.96,299.37,59.954,1499747405,"201051344000685","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,767207.5,767207.5,13417,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499747448,2209561.00
07/11/2017 00:30,2,0.000,ALERT,213.74,299.07,59.970,1499747405,"201051344000917","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,763872.6,763872.6,13403,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747450,2209562.00
07/11/2017 00:30,2,0.000,ALERT,213.74,299.67,59.944,1499747405,"201051344001145","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,771873.3,771873.3,13400,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499747452,2209563.00
07/11/2017 00:30,2,0.000,ALERT,213.74,299.07,59.986,1499747405,"201051344000651","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,760662.8,760662.8,13396,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747454,2209564.00
07/11/2017 00:30,2,0.000,ALERT,212.61,298.77,59.996,1499747405,"274151322000088","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,970878.4,970878.4,13305,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747455,2209565.00
07/11/2017 00:30,2,0.000,ALERT,213.51,297.87,59.975,1499747405,"274151322000068","219011344069620",0.00,19.80,0,295.76,299.07,0.0,0.0,0.000,842818.4,842818.4,13650,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747457,2209566.00
07/11/2017 00:30,2,0.000,ALERT,213.29,299.67,59.981,1499747405,"201051344001135","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,756136.1,756136.1,13379,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747459,2209567.00
07/11/2017 00:30,2,0.000,ALERT,213.29,299.97,59.981,1499747405,"201051344000594","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,775350.0,775350.0,13390,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499747461,2209568.00
07/11/2017 00:30,2,0.000,ALERT,213.74,299.37,60.018,1499747405,"201051344001203","219011344069620",0.00,17.80,0,297.26,302.68,0.0,0.0,0.000,765748.3,765748.3,13421,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499747463,2209569.00
07/11/2017 00:30,2,0.000,ALERT,212.83,299.07,59.970,1499747405,"274151322000054","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,987549.0,987549.0,13288,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747465,2209570.00
07/11/2017 00:30,2,0.000,ALERT,213.51,298.77,59.991,1499747405,"201051344000867","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,759540.5,759540.5,13422,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747467,2209571.00
07/11/2017 00:30,2,0.000,ALERT,213.51,299.37,59.954,1499747405,"201051344001093","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,763808.7,763808.7,13413,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747469,2209572.00
07/11/2017 00:30,2,0.000,ALERT,213.29,299.07,59.981,1499747405,"201051344000900","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,781182.7,781182.7,13414,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747470,2209573.00
07/11/2017 00:30,2,0.000,ALERT,213.29,298.47,59.970,1499747405,"201051344000648","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,768816.1,768816.1,13390,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747472,2209574.00
07/11/2017 00:30,2,0.000,ALERT,213.29,299.67,59.986,1499747405,"201051344000569","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,783190.9,783190.9,13369,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747474,2209575.00
07/11/2017 00:30,2,0.000,ALERT,213.29,299.37,59.991,1499747405,"201051344000983","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,773812.6,773812.6,13398,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499747476,2209576.00
07/11/2017 00:30,2,0.000,ALERT,213.29,298.77,59.991,1499747405,"201051344001158","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,758479.0,758479.0,13397,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747478,2209577.00
07/11/2017 00:30,2,0.000,ALERT,213.74,299.37,59.996,1499747405,"201051344000576","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,773013.8,773013.8,13398,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747479,2209578.00
07/11/2017 00:30,2,0.000,ALERT,213.06,297.87,59.996,1499747405,"274151322000087","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,961782.0,961782.0,13489,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499747481,2209579.00
07/11/2017 00:45,2,0.000,ALERT,213.96,299.67,59.996,1499748303,"201051344000645","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,771961.7,771961.7,13381,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748305,2209580.00
07/11/2017 00:45,2,0.000,ALERT,213.06,298.77,59.986,1499748303,"274151322000085","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,983002.6,983002.6,13296,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748307,2209581.00
07/11/2017 00:45,2,0.000,ALERT,213.96,299.37,59.954,1499748303,"201051344000633","219011344069620",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,758819.8,758819.8,13430,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499748309,2209582.00
07/11/2017 00:45,2,0.000,ALERT,213.51,299.67,59.981,1499748303,"201051344000469","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,762346.5,762346.5,13403,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499748311,2209583.00
07/11/2017 00:45,2,0.000,ALERT,213.29,298.77,60.002,1499748303,"201051344000646","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,757307.1,757307.1,13394,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748313,2209584.00
07/11/2017 00:45,2,0.000,ALERT,212.83,298.47,59.975,1499748303,"274151322000052","219011344069620",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,1022440.4,1022440.4,13306,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748314,2209585.00
07/11/2017 00:45,2,0.000,ALERT,213.51,298.77,59.991,1499748303,"201051344000585","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,770382.2,770382.2,13395,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499748316,2209586.00
07/11/2017 00:45,2,0.000,ALERT,213.29,298.77,59.996,1499748303,"201051344001230","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,761847.1,761847.1,13416,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748318,2209587.00
07/11/2017 00:45,2,0.000,ALERT,213.74,299.37,59.991,1499748303,"201051344000582","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,751137.1,751137.1,13385,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499748320,2209588.00
07/11/2017 00:45,2,0.000,ALERT,213.06,298.77,59.996,1499748303,"201051344000955","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,770792.8,770792.8,13405,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748322,2209589.00
07/11/2017 00:45,2,0.000,ALERT,213.06,298.17,59.991,1499748303,"274151322000094","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,842176.5,842176.5,13638,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748323,2209590.00
07/11/2017 00:45,2,0.000,ALERT,213.51,299.97,59.986,1499748303,"201051344000579","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,780529.5,780529.5,13393,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748325,2209591.00
07/11/2017 00:45,2,0.000,ALERT,213.51,299.37,59.991,1499748303,"201051344000890","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,764831.2,764831.2,13404,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748327,2209592.00
07/11/2017 00:45,2,0.000,ALERT,213.51,298.77,59.991,1499748303,"201051344000438","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,767326.3,767326.3,13391,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748329,2209593.00
07/11/2017 00:45,2,0.000,ALERT,213.74,298.17,60.012,1499748303,"201051344000417","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,693829.7,693829.7,13418,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499748330,2209594.00
07/11/2017 00:45,2,0.000,ALERT,213.06,299.07,59.975,1499748303,"274151322000083","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,1012138.6,1012138.6,13310,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748332,2209595.00
07/11/2017 00:45,2,0.000,ALERT,213.29,298.47,59.975,1499748303,"274151322000076","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,1080051.6,1080051.6,13318,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748334,2209596.00
07/11/2017 00:45,2,0.000,ALERT,213.51,300.27,59.975,1499748303,"201051344000868","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,760757.7,760757.7,13408,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748336,2209597.00
