ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 00:45,2,0.000,ALERT,213.06,299.67,59.965,1499748303,"274151322000095","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,1069652.8,1069652.8,13326,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499748338,2209598.00
07/11/2017 00:45,2,0.000,ALERT,213.29,299.07,59.975,1499748303,"201051344000988","219011344069620",0.00,18.00,0,294.86,300.87,0.0,0.0,0.000,666270.1,666270.1,13387,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748339,2209599.00
07/11/2017 00:45,2,0.000,ALERT,213.29,297.87,59.970,1499748303,"201051344001025","219011344069620",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,767617.4,767617.4,13397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499748341,2209600.00
07/11/2017 00:45,2,0.000,ALERT,213.29,299.37,59.970,1499748303,"201051344000458","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,772211.4,772211.4,13379,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748343,2209601.00
07/11/2017 00:45,2,0.000,ALERT,213.96,299.07,59.970,1499748303,"201051344000853","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,773290.7,773290.7,13394,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748345,2209602.00
07/11/2017 00:45,2,0.000,ALERT,213.74,298.47,59.970,1499748303,"201051344000685","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,767207.5,767207.5,13419,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748347,2209603.00
07/11/2017 00:45,2,0.000,ALERT,213.51,297.87,60.012,1499748303,"201051344000917","219011344069620",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,763872.6,763872.6,13405,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748349,2209604.00
07/11/2017 00:45,2,0.000,ALERT,213.51,298.77,59.959,1499748303,"201051344001145","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,771873.3,771873.3,13402,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748351,2209605.00
07/11/2017 00:45,2,0.000,ALERT,213.51,297.87,59.975,1499748303,"201051344000651","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,760662.8,760662.8,13398,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748352,2209606.00
07/11/2017 00:45,2,0.000,ALERT,212.61,298.47,59.959,1499748303,"274151322000088","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,970878.4,970878.4,13307,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748354,2209607.00
07/11/2017 00:45,2,0.000,ALERT,213.51,297.57,59.970,1499748303,"274151322000068","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,842818.4,842818.4,13652,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748356,2209608.00
07/11/2017 00:45,2,0.000,ALERT,213.06,298.47,59.981,1499748303,"201051344001135","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,756136.1,756136.1,13381,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748358,2209609.00
07/11/2017 00:45,2,0.000,ALERT,213.06,299.67,59.975,1499748303,"201051344000594","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,775350.0,775350.0,13392,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748359,2209610.00
07/11/2017 00:45,2,0.000,ALERT,213.51,298.17,59.975,1499748303,"201051344001203","219011344069620",0.00,17.50,0,296.96,302.98,0.0,0.0,0.000,765748.3,765748.3,13423,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748361,2209611.00
07/11/2017 00:45,2,0.000,ALERT,212.83,298.47,59.933,1499748303,"274151322000054","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,987549.0,987549.0,13290,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748363,2209612.00
07/11/2017 00:45,2,0.000,ALERT,213.51,299.07,59.981,1499748303,"201051344000867","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,759540.5,759540.5,13424,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499748365,2209613.00
07/11/2017 00:45,2,0.000,ALERT,213.29,298.17,59.981,1499748303,"201051344001093","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,763808.7,763808.7,13415,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748367,2209614.00
07/11/2017 00:45,2,0.000,ALERT,213.29,299.07,59.981,1499748303,"201051344000900","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,781182.7,781182.7,13416,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748368,2209615.00
07/11/2017 00:45,2,0.000,ALERT,213.51,298.47,59.981,1499748303,"201051344000648","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,768816.1,768816.1,13392,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748370,2209616.00
07/11/2017 00:45,2,0.000,ALERT,213.29,299.37,59.975,1499748303,"201051344000569","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,783190.9,783190.9,13371,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499748372,2209617.00
07/11/2017 00:45,2,0.000,ALERT,213.29,299.37,59.975,1499748303,"201051344000983","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,773812.6,773812.6,13400,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499748374,2209618.00
07/11/2017 00:45,2,0.000,ALERT,213.29,298.77,60.018,1499748303,"201051344001158","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,758479.0,758479.0,13399,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748376,2209619.00
07/11/2017 00:45,2,0.000,ALERT,213.74,299.37,59.981,1499748303,"201051344000576","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,773013.8,773013.8,13400,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748377,2209620.00
07/11/2017 00:45,2,0.000,ALERT,213.06,297.87,59.981,1499748303,"274151322000087","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,961782.0,961782.0,13491,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499748379,2209621.00
07/11/2017 01:00,2,0.000,ALERT,212.38,297.57,59.970,1499749203,"201051344000645","219011344069620",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,771961.7,771961.7,13383,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499749205,2209622.00
07/11/2017 01:00,2,0.000,ALERT,211.70,296.96,59.959,1499749203,"274151322000085","219011344069620",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,983002.6,983002.6,13298,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749207,2209623.00
07/11/2017 01:00,2,0.000,ALERT,212.61,297.26,59.922,1499749203,"201051344000633","219011344069620",0.00,17.50,0,294.56,300.57,0.0,0.0,0.000,758819.8,758819.8,13432,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749209,2209624.00
07/11/2017 01:00,2,0.000,ALERT,212.16,297.57,59.938,1499749203,"201051344000469","219011344069620",0.00,17.50,0,294.86,300.87,0.0,0.0,0.000,762346.5,762346.5,13405,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499749210,2209625.00
07/11/2017 01:00,2,0.000,ALERT,211.70,296.66,59.965,1499749203,"201051344000646","219011344069620",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,757307.1,757307.1,13396,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749212,2209626.00
07/11/2017 01:00,2,0.000,ALERT,211.48,297.26,59.970,1499749203,"274151322000052","219011344069620",0.00,18.70,0,294.86,300.57,0.0,0.0,0.000,1022440.4,1022440.4,13308,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749214,2209627.00
07/11/2017 01:00,2,0.000,ALERT,212.16,296.96,59.970,1499749203,"201051344000585","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,770382.2,770382.2,13397,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499749216,2209628.00
07/11/2017 01:00,2,0.000,ALERT,211.93,297.26,59.954,1499749203,"201051344001230","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,761847.1,761847.1,13418,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749218,2209629.00
07/11/2017 01:00,2,0.000,ALERT,212.38,297.57,59.996,1499749203,"201051344000582","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,751137.1,751137.1,13387,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749219,2209630.00
07/11/2017 01:00,2,0.000,ALERT,211.70,296.66,59.965,1499749203,"201051344000955","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,770792.8,770792.8,13407,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749221,2209631.00
07/11/2017 01:00,2,0.000,ALERT,212.16,296.96,59.970,1499749203,"274151322000094","219011344069620",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,842176.5,842176.5,13640,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499749223,2209632.00
07/11/2017 01:00,2,0.000,ALERT,212.16,298.47,59.965,1499749203,"201051344000579","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,780529.5,780529.5,13395,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749225,2209633.00
07/11/2017 01:00,2,0.000,ALERT,211.93,297.57,59.975,1499749203,"201051344000890","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,764831.2,764831.2,13406,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499749227,2209634.00
07/11/2017 01:00,2,0.000,ALERT,212.16,296.96,59.975,1499749203,"201051344000438","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,767326.3,767326.3,13393,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499749229,2209635.00
07/11/2017 01:00,2,0.000,ALERT,212.16,296.36,59.975,1499749203,"201051344000417","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,693829.7,693829.7,13420,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749230,2209636.00
07/11/2017 01:00,2,0.000,ALERT,211.93,297.57,59.975,1499749203,"274151322000083","219011344069620",0.00,18.00,0,295.16,300.87,0.0,0.0,0.000,1012138.6,1012138.6,13312,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749232,2209637.00
07/11/2017 01:00,2,0.000,ALERT,212.38,296.66,59.965,1499749203,"274151322000076","219011344069620",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,1080051.6,1080051.6,13320,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499749234,2209638.00
07/11/2017 01:00,2,0.000,ALERT,212.16,298.77,59.944,1499749203,"201051344000868","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,760757.7,760757.7,13410,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749236,2209639.00
07/11/2017 01:00,2,0.000,ALERT,211.93,298.17,59.986,1499749203,"274151322000095","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,1069652.8,1069652.8,13328,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749237,2209640.00
07/11/2017 01:00,2,0.000,ALERT,211.93,297.87,59.975,1499749203,"201051344000988","219011344069620",0.00,18.00,0,293.96,300.87,0.0,0.0,0.000,666270.1,666270.1,13389,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749239,2209641.00
07/11/2017 01:00,2,0.000,ALERT,211.70,296.06,59.981,1499749203,"201051344001025","219011344069620",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,767617.4,767617.4,13399,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749241,2209642.00
07/11/2017 01:00,2,0.000,ALERT,211.93,297.87,59.959,1499749203,"201051344000458","219011344069620",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,772211.4,772211.4,13381,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499749243,2209643.00
07/11/2017 01:00,2,0.000,ALERT,212.83,297.87,59.986,1499749203,"201051344000853","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,773290.7,773290.7,13396,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749245,2209644.00
07/11/2017 01:00,2,0.000,ALERT,212.16,296.66,59.986,1499749203,"201051344000685","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,767207.5,767207.5,13421,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499749247,2209645.00
07/11/2017 01:00,2,0.000,ALERT,211.93,296.06,59.954,1499749203,"201051344000917","219011344069620",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,763872.6,763872.6,13407,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749248,2209646.00
07/11/2017 01:00,2,0.000,ALERT,212.16,296.96,59.986,1499749203,"201051344001145","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,771873.3,771873.3,13404,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499749250,2209647.00
07/11/2017 01:00,2,0.000,ALERT,211.93,296.06,59.975,1499749203,"201051344000651","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,760662.8,760662.8,13400,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749252,2209648.00
07/11/2017 01:00,2,0.000,ALERT,211.48,297.87,59.986,1499749203,"274151322000088","219011344069620",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,970878.4,970878.4,13309,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749254,2209649.00
07/11/2017 01:00,2,0.000,ALERT,212.38,296.66,60.007,1499749203,"274151322000068","219011344069620",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,842818.4,842818.4,13654,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749256,2209650.00
07/11/2017 01:00,2,0.000,ALERT,211.70,296.66,59.959,1499749203,"201051344001135","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,756136.1,756136.1,13383,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749257,2209651.00
07/11/2017 01:00,2,0.000,ALERT,211.93,298.47,59.996,1499749203,"201051344000594","219011344069620",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,775350.0,775350.0,13394,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499749259,2209652.00
07/11/2017 01:00,2,0.000,ALERT,212.16,296.36,60.028,1499749203,"201051344001203","219011344069620",0.00,17.50,0,295.46,301.77,0.0,0.0,0.000,765748.3,765748.3,13425,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749261,2209653.00
07/11/2017 01:00,2,0.000,ALERT,211.70,297.57,59.981,1499749203,"274151322000054","219011344069620",0.00,19.00,0,294.86,300.57,0.0,0.0,0.000,987549.0,987549.0,13292,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499749263,2209654.00
07/11/2017 01:00,2,0.000,ALERT,212.38,297.57,59.991,1499749203,"201051344000867","219011344069620",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,759540.5,759540.5,13426,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499749265,2209655.00
07/11/2017 01:00,2,0.000,ALERT,211.93,296.66,59.991,1499749203,"201051344001093","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,763808.7,763808.7,13417,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749266,2209656.00
07/11/2017 01:00,2,0.000,ALERT,212.16,297.87,59.954,1499749203,"201051344000900","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,781182.7,781182.7,13418,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749268,2209657.00
07/11/2017 01:00,2,0.000,ALERT,212.38,297.26,59.949,1499749203,"201051344000648","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,768816.1,768816.1,13394,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499749270,2209658.00
07/11/2017 01:00,2,0.000,ALERT,212.16,298.47,59.986,1499749203,"201051344000569","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,783190.9,783190.9,13373,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749272,2209659.00
07/11/2017 01:00,2,0.000,ALERT,212.16,297.87,59.986,1499749203,"201051344000983","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,773812.6,773812.6,13402,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499749274,2209660.00
07/11/2017 01:00,2,0.000,ALERT,212.16,297.26,59.986,1499749203,"201051344001158","219011344069620",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,758479.0,758479.0,13401,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749275,2209661.00
07/11/2017 01:00,2,0.000,ALERT,212.61,297.87,59.996,1499749203,"201051344000576","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,773013.8,773013.8,13402,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499749277,2209662.00
07/11/2017 01:00,2,0.000,ALERT,211.93,296.66,59.981,1499749203,"274151322000087","219011344069620",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,961782.0,961782.0,13493,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499749279,2209663.00
07/11/2017 01:15,2,0.000,ALERT,212.83,298.17,59.970,1499750103,"201051344000645","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,771961.7,771961.7,13385,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750105,2209664.00
07/11/2017 01:15,2,0.000,ALERT,212.16,298.17,59.954,1499750103,"274151322000085","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,983002.6,983002.6,13300,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750107,2209665.00
07/11/2017 01:15,2,0.000,ALERT,212.83,297.87,59.970,1499750103,"201051344000633","219011344069620",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,758819.8,758819.8,13434,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750109,2209666.00
07/11/2017 01:15,2,0.000,ALERT,212.61,298.17,59.975,1499750103,"201051344000469","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,762346.5,762346.5,13407,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750111,2209667.00
07/11/2017 01:15,2,0.000,ALERT,211.70,296.66,59.965,1499750103,"201051344000646","219011344069620",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,757307.1,757307.1,13398,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499750113,2209668.00
07/11/2017 01:15,2,0.000,ALERT,212.16,298.17,59.959,1499750103,"274151322000052","219011344069620",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,1022440.4,1022440.4,13310,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499750115,2209669.00
07/11/2017 01:15,2,0.000,ALERT,212.16,297.26,59.954,1499750103,"201051344000585","219011344069620",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,770382.2,770382.2,13399,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750117,2209670.00
07/11/2017 01:15,2,0.000,ALERT,211.93,297.26,59.991,1499750103,"201051344001230","219011344069620",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,761847.1,761847.1,13420,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499750118,2209671.00
07/11/2017 01:15,2,0.000,ALERT,212.61,297.87,59.975,1499750103,"201051344000582","219011344069620",0.00,17.00,0,295.76,299.07,0.0,0.0,0.000,751137.1,751137.1,13389,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750120,2209672.00
07/11/2017 01:15,2,0.000,ALERT,211.70,296.96,60.002,1499750103,"201051344000955","219011344069620",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,770792.8,770792.8,13409,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750122,2209673.00
07/11/2017 01:15,2,0.000,ALERT,212.38,297.26,59.970,1499750103,"274151322000094","219011344069620",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,842176.5,842176.5,13642,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750124,2209674.00
07/11/2017 01:15,2,0.000,ALERT,212.38,299.07,59.981,1499750103,"201051344000579","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,780529.5,780529.5,13397,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750126,2209675.00
07/11/2017 01:15,2,0.000,ALERT,211.93,297.57,60.018,1499750103,"201051344000890","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,764831.2,764831.2,13408,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750127,2209676.00
07/11/2017 01:15,2,0.000,ALERT,212.16,296.96,59.975,1499750103,"201051344000438","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,767326.3,767326.3,13395,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750129,2209677.00
07/11/2017 01:15,2,0.000,ALERT,212.16,296.36,59.991,1499750103,"201051344000417","219011344069620",0.00,17.50,0,294.56,297.87,0.0,0.0,0.000,693829.7,693829.7,13422,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750131,2209678.00
07/11/2017 01:15,2,0.000,ALERT,212.16,297.57,59.986,1499750103,"274151322000083","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,1012138.6,1012138.6,13314,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750133,2209679.00
07/11/2017 01:15,2,0.000,ALERT,212.61,297.57,59.986,1499750103,"274151322000076","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,1080051.6,1080051.6,13322,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750134,2209680.00
07/11/2017 01:15,2,0.000,ALERT,212.16,298.47,59.996,1499750103,"201051344000868","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,760757.7,760757.7,13412,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499750136,2209681.00
07/11/2017 01:15,2,0.000,ALERT,211.93,298.17,59.986,1499750103,"274151322000095","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,1069652.8,1069652.8,13330,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750138,2209682.00
07/11/2017 01:15,2,0.000,ALERT,212.38,298.47,59.949,1499750103,"201051344000988","219011344069620",0.00,18.00,0,293.66,299.37,0.0,0.0,0.000,666270.1,666270.1,13391,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750140,2209683.00
07/11/2017 01:15,2,0.000,ALERT,211.93,296.36,60.044,1499750103,"201051344001025","219011344069620",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,767617.4,767617.4,13401,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750142,2209684.00
07/11/2017 01:15,2,0.000,ALERT,212.61,298.77,59.996,1499750103,"201051344000458","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,772211.4,772211.4,13383,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750144,2209685.00
07/11/2017 01:15,2,0.000,ALERT,213.06,298.47,59.996,1499750103,"201051344000853","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,773290.7,773290.7,13398,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750146,2209686.00
07/11/2017 01:15,2,0.000,ALERT,212.38,297.26,59.986,1499750103,"201051344000685","219011344069620",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,767207.5,767207.5,13423,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750147,2209687.00
07/11/2017 01:15,2,0.000,ALERT,212.16,296.36,60.002,1499750103,"201051344000917","219011344069620",0.00,18.00,0,293.66,297.57,0.0,0.0,0.000,763872.6,763872.6,13409,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750149,2209688.00
07/11/2017 01:15,2,0.000,ALERT,212.38,297.26,59.986,1499750103,"201051344001145","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,771873.3,771873.3,13406,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750151,2209689.00
07/11/2017 01:15,2,0.000,ALERT,212.38,296.36,60.002,1499750103,"201051344000651","219011344069620",0.00,16.70,0,294.26,297.87,0.0,0.0,0.000,760662.8,760662.8,13402,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750153,2209690.00
07/11/2017 01:15,2,0.000,ALERT,211.93,298.17,59.986,1499750103,"274151322000088","219011344069620",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,970878.4,970878.4,13311,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750154,2209691.00
07/11/2017 01:15,2,0.000,ALERT,212.83,297.26,60.002,1499750103,"274151322000068","219011344069620",0.00,19.30,0,295.46,298.47,0.0,0.0,0.000,842818.4,842818.4,13656,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750156,2209692.00
07/11/2017 01:15,2,0.000,ALERT,211.70,296.96,59.986,1499750103,"201051344001135","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,756136.1,756136.1,13385,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499750158,2209693.00
07/11/2017 01:15,2,0.000,ALERT,212.38,299.37,59.986,1499750103,"201051344000594","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,775350.0,775350.0,13396,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750160,2209694.00
07/11/2017 01:15,2,0.000,ALERT,212.38,296.96,59.949,1499750103,"201051344001203","219011344069620",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,765748.3,765748.3,13427,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750162,2209695.00
07/11/2017 01:15,2,0.000,ALERT,212.16,298.47,60.007,1499750103,"274151322000054","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,987549.0,987549.0,13294,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750164,2209696.00
07/11/2017 01:15,2,0.000,ALERT,212.83,298.17,60.034,1499750103,"201051344000867","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,759540.5,759540.5,13428,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750165,2209697.00
07/11/2017 01:15,2,0.000,ALERT,212.16,297.26,60.028,1499750103,"201051344001093","219011344069620",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,763808.7,763808.7,13419,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750167,2209698.00
07/11/2017 01:15,2,0.000,ALERT,212.38,298.47,60.002,1499750103,"201051344000900","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,781182.7,781182.7,13420,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750169,2209699.00
07/11/2017 01:15,2,0.000,ALERT,212.83,297.87,60.007,1499750103,"201051344000648","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,768816.1,768816.1,13396,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499750171,2209700.00
07/11/2017 01:15,2,0.000,ALERT,212.61,299.07,59.996,1499750103,"201051344000569","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,783190.9,783190.9,13375,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499750173,2209701.00
07/11/2017 01:15,2,0.000,ALERT,212.61,298.77,60.007,1499750103,"201051344000983","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,773812.6,773812.6,13404,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750175,2209702.00
07/11/2017 01:15,2,0.000,ALERT,212.61,298.17,59.996,1499750103,"201051344001158","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,758479.0,758479.0,13403,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499750176,2209703.00
07/11/2017 01:15,2,0.000,ALERT,213.06,298.77,60.002,1499750103,"201051344000576","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,773013.8,773013.8,13404,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499750178,2209704.00
07/11/2017 01:15,2,0.000,ALERT,212.16,297.57,60.002,1499750103,"274151322000087","219011344069620",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,961782.0,961782.0,13495,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499750180,2209705.00
07/11/2017 01:30,2,0.000,ALERT,212.83,297.87,59.981,1499751003,"201051344000645","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,771961.7,771961.7,13387,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751005,2209706.00
07/11/2017 01:30,2,0.000,ALERT,212.16,297.57,59.965,1499751003,"274151322000085","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,983002.6,983002.6,13302,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499751007,2209707.00
07/11/2017 01:30,2,0.000,ALERT,213.06,297.57,59.975,1499751003,"201051344000633","219011344069620",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,758819.8,758819.8,13436,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751009,2209708.00
07/11/2017 01:30,2,0.000,ALERT,212.61,297.87,59.991,1499751003,"201051344000469","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,762346.5,762346.5,13409,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751010,2209709.00
07/11/2017 01:30,2,0.000,ALERT,211.93,296.96,59.970,1499751003,"201051344000646","219011344069620",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,757307.1,757307.1,13400,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751012,2209710.00
07/11/2017 01:30,2,0.000,ALERT,211.70,297.57,59.959,1499751003,"274151322000052","219011344069620",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,1022440.4,1022440.4,13312,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751014,2209711.00
07/11/2017 01:30,2,0.000,ALERT,212.61,297.57,59.986,1499751003,"201051344000585","219011344069620",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,770382.2,770382.2,13401,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751016,2209712.00
07/11/2017 01:30,2,0.000,ALERT,212.16,297.57,59.975,1499751003,"201051344001230","219011344069620",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,761847.1,761847.1,13422,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751017,2209713.00
07/11/2017 01:30,2,0.000,ALERT,212.83,298.17,59.959,1499751003,"201051344000582","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,751137.1,751137.1,13391,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751019,2209714.00
07/11/2017 01:30,2,0.000,ALERT,211.93,297.26,59.970,1499751003,"201051344000955","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,770792.8,770792.8,13411,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751021,2209715.00
07/11/2017 01:30,2,0.000,ALERT,212.16,296.96,59.965,1499751003,"274151322000094","219011344069620",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,842176.5,842176.5,13644,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751023,2209716.00
07/11/2017 01:30,2,0.000,ALERT,212.38,298.47,59.975,1499751003,"201051344000579","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,780529.5,780529.5,13399,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499751025,2209717.00
07/11/2017 01:30,2,0.000,ALERT,212.16,297.87,59.981,1499751003,"201051344000890","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,764831.2,764831.2,13410,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751026,2209718.00
07/11/2017 01:30,2,0.000,ALERT,212.38,297.26,59.975,1499751003,"201051344000438","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,767326.3,767326.3,13397,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751028,2209719.00
07/11/2017 01:30,2,0.000,ALERT,212.61,296.96,59.949,1499751003,"201051344000417","219011344069620",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,693829.7,693829.7,13424,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751030,2209720.00
07/11/2017 01:30,2,0.000,ALERT,212.16,298.17,59.975,1499751003,"274151322000083","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,1012138.6,1012138.6,13316,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499751032,2209721.00
07/11/2017 01:30,2,0.000,ALERT,212.61,297.87,60.002,1499751003,"274151322000076","219011344069620",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,1080051.6,1080051.6,13324,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751034,2209722.00
07/11/2017 01:30,2,0.000,ALERT,212.38,298.47,59.986,1499751003,"201051344000868","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,760757.7,760757.7,13414,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751036,2209723.00
07/11/2017 01:30,2,0.000,ALERT,211.93,298.77,59.965,1499751003,"274151322000095","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,1069652.8,1069652.8,13332,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499751038,2209724.00
07/11/2017 01:30,2,0.000,ALERT,212.38,298.17,59.986,1499751003,"201051344000988","219011344069620",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,666270.1,666270.1,13393,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751040,2209725.00
07/11/2017 01:30,2,0.000,ALERT,212.16,296.66,59.975,1499751003,"201051344001025","219011344069620",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,767617.4,767617.4,13403,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751042,2209726.00
07/11/2017 01:30,2,0.000,ALERT,212.38,298.17,59.965,1499751003,"201051344000458","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,772211.4,772211.4,13385,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751043,2209727.00
07/11/2017 01:30,2,0.000,ALERT,213.06,297.87,59.996,1499751003,"201051344000853","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,773290.7,773290.7,13400,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751045,2209728.00
07/11/2017 01:30,2,0.000,ALERT,212.83,297.57,59.986,1499751003,"201051344000685","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,767207.5,767207.5,13425,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751047,2209729.00
07/11/2017 01:30,2,0.000,ALERT,212.61,296.96,59.981,1499751003,"201051344000917","219011344069620",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,763872.6,763872.6,13411,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751049,2209730.00
07/11/2017 01:30,2,0.000,ALERT,212.61,297.87,59.981,1499751003,"201051344001145","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,771873.3,771873.3,13408,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751051,2209731.00
07/11/2017 01:30,2,0.000,ALERT,212.38,296.66,59.975,1499751003,"201051344000651","219011344069620",0.00,16.70,0,294.56,298.17,0.0,0.0,0.000,760662.8,760662.8,13404,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751052,2209732.00
07/11/2017 01:30,2,0.000,ALERT,211.93,297.87,59.944,1499751003,"274151322000088","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,970878.4,970878.4,13313,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751054,2209733.00
07/11/2017 01:30,2,0.000,ALERT,212.61,296.96,59.970,1499751003,"274151322000068","219011344069620",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,842818.4,842818.4,13658,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751056,2209734.00
07/11/2017 01:30,2,0.000,ALERT,212.16,297.26,59.981,1499751003,"201051344001135","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,756136.1,756136.1,13387,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499751058,2209735.00
07/11/2017 01:30,2,0.000,ALERT,212.16,298.77,59.996,1499751003,"201051344000594","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,775350.0,775350.0,13398,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751059,2209736.00
07/11/2017 01:30,2,0.000,ALERT,212.38,296.96,59.975,1499751003,"201051344001203","219011344069620",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,765748.3,765748.3,13429,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751061,2209737.00
07/11/2017 01:30,2,0.000,ALERT,211.93,297.87,60.007,1499751003,"274151322000054","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,987549.0,987549.0,13296,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751063,2209738.00
07/11/2017 01:30,2,0.000,ALERT,212.61,297.87,59.959,1499751003,"201051344000867","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,759540.5,759540.5,13430,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751065,2209739.00
07/11/2017 01:30,2,0.000,ALERT,212.38,297.57,59.981,1499751003,"201051344001093","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,763808.7,763808.7,13421,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499751067,2209740.00
07/11/2017 01:30,2,0.000,ALERT,212.38,298.47,59.991,1499751003,"201051344000900","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,781182.7,781182.7,13422,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751069,2209741.00
