ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 01:30,2,0.000,ALERT,212.83,297.87,59.986,1499751003,"201051344000648","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,768816.1,768816.1,13398,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751070,2209742.00
07/11/2017 01:30,2,0.000,ALERT,212.38,298.77,60.028,1499751003,"201051344000569","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,783190.9,783190.9,13377,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751072,2209743.00
07/11/2017 01:30,2,0.000,ALERT,212.38,298.47,59.991,1499751003,"201051344000983","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,773812.6,773812.6,13406,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751074,2209744.00
07/11/2017 01:30,2,0.000,ALERT,212.38,298.17,60.007,1499751003,"201051344001158","219011344069620",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,758479.0,758479.0,13405,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751076,2209745.00
07/11/2017 01:30,2,0.000,ALERT,212.83,298.47,59.996,1499751003,"201051344000576","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,773013.8,773013.8,13406,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751077,2209746.00
07/11/2017 01:30,2,0.000,ALERT,211.93,296.36,59.991,1499751003,"274151322000087","219011344069620",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,961782.0,961782.0,13497,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751079,2209747.00
07/11/2017 01:45,2,0.000,ALERT,212.83,298.17,59.975,1499751904,"201051344000645","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,771961.7,771961.7,13389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751906,2209748.00
07/11/2017 01:45,2,0.000,ALERT,212.38,298.47,59.959,1499751904,"274151322000085","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,983002.6,983002.6,13304,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499751907,2209749.00
07/11/2017 01:45,2,0.000,ALERT,213.06,297.87,60.018,1499751904,"201051344000633","219011344069620",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,758819.8,758819.8,13438,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751909,2209750.00
07/11/2017 01:45,2,0.000,ALERT,212.61,298.47,59.986,1499751904,"201051344000469","219011344069620",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,762346.5,762346.5,13411,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751911,2209751.00
07/11/2017 01:45,2,0.000,ALERT,212.38,297.87,59.944,1499751904,"201051344000646","219011344069620",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,757307.1,757307.1,13402,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751913,2209752.00
07/11/2017 01:45,2,0.000,ALERT,212.16,298.77,59.944,1499751904,"274151322000052","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,1022440.4,1022440.4,13314,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751914,2209753.00
07/11/2017 01:45,2,0.000,ALERT,212.83,298.17,60.002,1499751904,"201051344000585","219011344069620",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,770382.2,770382.2,13403,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499751916,2209754.00
07/11/2017 01:45,2,0.000,ALERT,212.61,298.47,59.986,1499751904,"201051344001230","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,761847.1,761847.1,13424,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499751918,2209755.00
07/11/2017 01:45,2,0.000,ALERT,213.06,299.07,59.981,1499751904,"201051344000582","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,751137.1,751137.1,13393,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751920,2209756.00
07/11/2017 01:45,2,0.000,ALERT,212.38,298.47,59.986,1499751904,"201051344000955","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,770792.8,770792.8,13413,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751922,2209757.00
07/11/2017 01:45,2,0.000,ALERT,212.38,297.87,59.986,1499751904,"274151322000094","219011344069620",0.00,17.50,0,295.46,298.77,0.0,0.0,0.000,842176.5,842176.5,13646,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751924,2209758.00
07/11/2017 01:45,2,0.000,ALERT,212.38,299.07,60.012,1499751904,"201051344000579","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,780529.5,780529.5,13401,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751926,2209759.00
07/11/2017 01:45,2,0.000,ALERT,212.38,298.47,60.023,1499751904,"201051344000890","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,764831.2,764831.2,13412,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751927,2209760.00
07/11/2017 01:45,2,0.000,ALERT,212.61,297.87,59.970,1499751904,"201051344000438","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,767326.3,767326.3,13399,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751929,2209761.00
07/11/2017 01:45,2,0.000,ALERT,212.83,297.57,59.986,1499751904,"201051344000417","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,693829.7,693829.7,13426,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751931,2209762.00
07/11/2017 01:45,2,0.000,ALERT,212.16,298.77,59.981,1499751904,"274151322000083","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,1012138.6,1012138.6,13318,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499751933,2209763.00
07/11/2017 01:45,2,0.000,ALERT,212.61,297.87,59.996,1499751904,"274151322000076","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,1080051.6,1080051.6,13326,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499751934,2209764.00
07/11/2017 01:45,2,0.000,ALERT,212.38,299.07,60.007,1499751904,"201051344000868","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,760757.7,760757.7,13416,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499751936,2209765.00
07/11/2017 01:45,2,0.000,ALERT,212.38,299.37,59.981,1499751904,"274151322000095","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,1069652.8,1069652.8,13334,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751938,2209766.00
07/11/2017 01:45,2,0.000,ALERT,212.38,298.17,60.007,1499751904,"201051344000988","219011344069620",0.00,17.80,0,293.66,299.67,0.0,0.0,0.000,666270.1,666270.1,13395,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499751940,2209767.00
07/11/2017 01:45,2,0.000,ALERT,212.61,297.57,59.981,1499751904,"201051344001025","219011344069620",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,767617.4,767617.4,13405,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751942,2209768.00
07/11/2017 01:45,2,0.000,ALERT,212.38,298.47,59.981,1499751904,"201051344000458","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,772211.4,772211.4,13387,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499751944,2209769.00
07/11/2017 01:45,2,0.000,ALERT,213.06,298.17,59.981,1499751904,"201051344000853","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,773290.7,773290.7,13402,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499751945,2209770.00
07/11/2017 01:45,2,0.000,ALERT,212.83,297.87,59.975,1499751904,"201051344000685","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,767207.5,767207.5,13427,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751947,2209771.00
07/11/2017 01:45,2,0.000,ALERT,212.83,297.87,60.018,1499751904,"201051344000917","219011344069620",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,763872.6,763872.6,13413,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751949,2209772.00
07/11/2017 01:45,2,0.000,ALERT,213.06,298.47,59.986,1499751904,"201051344001145","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,771873.3,771873.3,13410,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751951,2209773.00
07/11/2017 01:45,2,0.000,ALERT,212.61,297.26,59.975,1499751904,"201051344000651","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,760662.8,760662.8,13406,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751953,2209774.00
07/11/2017 01:45,2,0.000,ALERT,211.93,298.17,59.975,1499751904,"274151322000088","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,970878.4,970878.4,13315,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751955,2209775.00
07/11/2017 01:45,2,0.000,ALERT,212.83,297.57,59.954,1499751904,"274151322000068","219011344069620",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,842818.4,842818.4,13660,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499751957,2209776.00
07/11/2017 01:45,2,0.000,ALERT,212.38,298.17,59.981,1499751904,"201051344001135","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,756136.1,756136.1,13389,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499751959,2209777.00
07/11/2017 01:45,2,0.000,ALERT,212.38,299.37,59.986,1499751904,"201051344000594","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,775350.0,775350.0,13400,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751960,2209778.00
07/11/2017 01:45,2,0.000,ALERT,212.83,297.87,59.981,1499751904,"201051344001203","219011344069620",0.00,17.00,0,295.16,301.17,0.0,0.0,0.000,765748.3,765748.3,13431,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751962,2209779.00
07/11/2017 01:45,2,0.000,ALERT,212.16,299.07,59.970,1499751904,"274151322000054","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,987549.0,987549.0,13298,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751964,2209780.00
07/11/2017 01:45,2,0.000,ALERT,212.61,298.17,59.986,1499751904,"201051344000867","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,759540.5,759540.5,13432,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751966,2209781.00
07/11/2017 01:45,2,0.000,ALERT,212.61,298.17,59.965,1499751904,"201051344001093","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,763808.7,763808.7,13423,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751968,2209782.00
07/11/2017 01:45,2,0.000,ALERT,212.38,298.17,59.996,1499751904,"201051344000900","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,781182.7,781182.7,13424,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751970,2209783.00
07/11/2017 01:45,2,0.000,ALERT,212.83,298.17,59.991,1499751904,"201051344000648","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,768816.1,768816.1,13400,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499751972,2209784.00
07/11/2017 01:45,2,0.000,ALERT,212.38,299.07,60.007,1499751904,"201051344000569","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,783190.9,783190.9,13379,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751973,2209785.00
07/11/2017 01:45,2,0.000,ALERT,212.61,298.77,59.986,1499751904,"201051344000983","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,773812.6,773812.6,13408,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751975,2209786.00
07/11/2017 01:45,2,0.000,ALERT,212.61,298.17,59.986,1499751904,"201051344001158","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,758479.0,758479.0,13407,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751977,2209787.00
07/11/2017 01:45,2,0.000,ALERT,212.83,299.07,59.991,1499751904,"201051344000576","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,773013.8,773013.8,13408,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751979,2209788.00
07/11/2017 01:45,2,0.000,ALERT,212.38,297.87,59.975,1499751904,"274151322000087","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,961782.0,961782.0,13499,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499751981,2209789.00
07/11/2017 02:00,2,0.000,ALERT,213.29,298.77,59.981,1499752804,"201051344000645","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,771961.7,771961.7,13391,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752806,2209790.00
07/11/2017 02:00,2,0.000,ALERT,212.61,298.47,59.986,1499752804,"274151322000085","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,983002.6,983002.6,13306,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752807,2209791.00
07/11/2017 02:00,2,0.000,ALERT,213.29,298.77,59.981,1499752804,"201051344000633","219011344069620",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,758819.8,758819.8,13440,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752809,2209792.00
07/11/2017 02:00,2,0.000,ALERT,212.83,298.77,60.018,1499752804,"201051344000469","219011344069620",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,762346.5,762346.5,13413,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752811,2209793.00
07/11/2017 02:00,2,0.000,ALERT,212.16,297.87,59.986,1499752804,"201051344000646","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,757307.1,757307.1,13404,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499752813,2209794.00
07/11/2017 02:00,2,0.000,ALERT,212.16,298.17,59.959,1499752804,"274151322000052","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1022440.4,1022440.4,13316,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499752815,2209795.00
07/11/2017 02:00,2,0.000,ALERT,212.38,297.87,60.028,1499752804,"201051344000585","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,770382.2,770382.2,13405,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752816,2209796.00
07/11/2017 02:00,2,0.000,ALERT,212.38,298.17,59.986,1499752804,"201051344001230","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,761847.1,761847.1,13426,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752818,2209797.00
07/11/2017 02:00,2,0.000,ALERT,212.83,298.77,59.991,1499752804,"201051344000582","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,751137.1,751137.1,13395,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752820,2209798.00
07/11/2017 02:00,2,0.000,ALERT,211.93,297.87,59.991,1499752804,"201051344000955","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,770792.8,770792.8,13415,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752822,2209799.00
07/11/2017 02:00,2,0.000,ALERT,212.38,298.17,59.986,1499752804,"274151322000094","219011344069620",0.00,17.50,0,296.36,299.37,0.0,0.0,0.000,842176.5,842176.5,13648,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499752824,2209800.00
07/11/2017 02:00,2,0.000,ALERT,212.61,299.37,59.991,1499752804,"201051344000579","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,780529.5,780529.5,13403,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752825,2209801.00
07/11/2017 02:00,2,0.000,ALERT,211.93,297.87,59.986,1499752804,"201051344000890","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,764831.2,764831.2,13414,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752827,2209802.00
07/11/2017 02:00,2,0.000,ALERT,212.16,297.57,59.991,1499752804,"201051344000438","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,767326.3,767326.3,13401,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752829,2209803.00
07/11/2017 02:00,2,0.000,ALERT,212.16,296.96,59.986,1499752804,"201051344000417","219011344069620",0.00,17.30,0,295.76,299.07,0.0,0.0,0.000,693829.7,693829.7,13428,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752831,2209804.00
07/11/2017 02:00,2,0.000,ALERT,212.16,298.77,59.981,1499752804,"274151322000083","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1012138.6,1012138.6,13320,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752833,2209805.00
07/11/2017 02:00,2,0.000,ALERT,212.61,298.47,59.991,1499752804,"274151322000076","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,1080051.6,1080051.6,13328,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752835,2209806.00
07/11/2017 02:00,2,0.000,ALERT,212.38,299.07,59.991,1499752804,"201051344000868","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,760757.7,760757.7,13418,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752836,2209807.00
07/11/2017 02:00,2,0.000,ALERT,212.16,299.07,60.007,1499752804,"274151322000095","219011344069620",0.00,17.30,0,297.87,300.87,0.0,0.0,0.000,1069652.8,1069652.8,13336,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752838,2209808.00
07/11/2017 02:00,2,0.000,ALERT,212.38,298.47,59.933,1499752804,"201051344000988","219011344069620",0.00,17.50,0,294.26,300.27,0.0,0.0,0.000,666270.1,666270.1,13397,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499752840,2209809.00
07/11/2017 02:00,2,0.000,ALERT,212.16,296.96,59.975,1499752804,"201051344001025","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,767617.4,767617.4,13407,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752842,2209810.00
07/11/2017 02:00,2,0.000,ALERT,212.61,299.07,59.986,1499752804,"201051344000458","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,772211.4,772211.4,13389,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752844,2209811.00
07/11/2017 02:00,2,0.000,ALERT,213.06,298.47,59.954,1499752804,"201051344000853","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,773290.7,773290.7,13404,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752845,2209812.00
07/11/2017 02:00,2,0.000,ALERT,212.38,297.26,59.991,1499752804,"201051344000685","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,767207.5,767207.5,13429,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752847,2209813.00
07/11/2017 02:00,2,0.000,ALERT,212.16,296.96,59.970,1499752804,"201051344000917","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,763872.6,763872.6,13415,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499752849,2209814.00
07/11/2017 02:00,2,0.000,ALERT,212.38,297.57,59.970,1499752804,"201051344001145","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,771873.3,771873.3,13412,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752851,2209815.00
07/11/2017 02:00,2,0.000,ALERT,212.16,296.96,59.975,1499752804,"201051344000651","219011344069620",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,760662.8,760662.8,13408,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752853,2209816.00
07/11/2017 02:00,2,0.000,ALERT,211.93,297.87,59.981,1499752804,"274151322000088","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,970878.4,970878.4,13317,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752854,2209817.00
07/11/2017 02:00,2,0.000,ALERT,212.83,297.57,59.986,1499752804,"274151322000068","219011344069620",0.00,18.70,0,296.06,299.07,0.0,0.0,0.000,842818.4,842818.4,13662,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752856,2209818.00
07/11/2017 02:00,2,0.000,ALERT,211.93,297.57,59.981,1499752804,"201051344001135","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,756136.1,756136.1,13391,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752858,2209819.00
07/11/2017 02:00,2,0.000,ALERT,212.38,299.37,59.981,1499752804,"201051344000594","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,775350.0,775350.0,13402,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752860,2209820.00
07/11/2017 02:00,2,0.000,ALERT,212.38,297.57,59.986,1499752804,"201051344001203","219011344069620",0.00,17.00,0,296.06,301.47,0.0,0.0,0.000,765748.3,765748.3,13433,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752862,2209821.00
07/11/2017 02:00,2,0.000,ALERT,211.93,298.77,60.012,1499752804,"274151322000054","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,987549.0,987549.0,13300,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752864,2209822.00
07/11/2017 02:00,2,0.000,ALERT,212.83,298.77,59.981,1499752804,"201051344000867","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,759540.5,759540.5,13434,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752865,2209823.00
07/11/2017 02:00,2,0.000,ALERT,212.16,297.57,59.986,1499752804,"201051344001093","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,763808.7,763808.7,13425,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752867,2209824.00
07/11/2017 02:00,2,0.000,ALERT,212.16,298.47,59.996,1499752804,"201051344000900","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,781182.7,781182.7,13426,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752869,2209825.00
07/11/2017 02:00,2,0.000,ALERT,212.61,298.17,59.965,1499752804,"201051344000648","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,768816.1,768816.1,13402,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499752871,2209826.00
07/11/2017 02:00,2,0.000,ALERT,212.38,299.07,59.991,1499752804,"201051344000569","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,783190.9,783190.9,13381,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752872,2209827.00
07/11/2017 02:00,2,0.000,ALERT,212.38,298.77,59.991,1499752804,"201051344000983","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,773812.6,773812.6,13410,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752874,2209828.00
07/11/2017 02:00,2,0.000,ALERT,212.38,298.17,59.991,1499752804,"201051344001158","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,758479.0,758479.0,13409,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752876,2209829.00
07/11/2017 02:00,2,0.000,ALERT,212.83,299.07,59.991,1499752804,"201051344000576","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,773013.8,773013.8,13410,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752878,2209830.00
07/11/2017 02:00,2,0.000,ALERT,212.38,297.87,59.986,1499752804,"274151322000087","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,961782.0,961782.0,13501,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499752880,2209831.00
07/11/2017 02:15,2,0.000,ALERT,213.06,298.77,59.991,1499753703,"201051344000645","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,771961.7,771961.7,13393,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753705,2209832.00
07/11/2017 02:15,2,0.000,ALERT,212.38,298.47,59.981,1499753703,"274151322000085","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,983002.6,983002.6,13308,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499753707,2209833.00
07/11/2017 02:15,2,0.000,ALERT,213.29,298.47,59.949,1499753703,"201051344000633","219011344069620",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,758819.8,758819.8,13442,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753709,2209834.00
07/11/2017 02:15,2,0.000,ALERT,212.83,299.07,59.996,1499753703,"201051344000469","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,762346.5,762346.5,13415,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753711,2209835.00
07/11/2017 02:15,2,0.000,ALERT,212.16,297.87,59.959,1499753703,"201051344000646","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,757307.1,757307.1,13406,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499753712,2209836.00
07/11/2017 02:15,2,0.000,ALERT,212.16,297.87,59.986,1499753703,"274151322000052","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,1022440.4,1022440.4,13318,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499753714,2209837.00
07/11/2017 02:15,2,0.000,ALERT,212.83,298.17,59.986,1499753703,"201051344000585","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,770382.2,770382.2,13407,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499753716,2209838.00
07/11/2017 02:15,2,0.000,ALERT,212.38,298.47,59.991,1499753703,"201051344001230","219011344069620",0.00,16.70,0,296.06,299.37,0.0,0.0,0.000,761847.1,761847.1,13428,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753718,2209839.00
07/11/2017 02:15,2,0.000,ALERT,212.83,298.47,59.986,1499753703,"201051344000582","219011344069620",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,751137.1,751137.1,13397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753720,2209840.00
07/11/2017 02:15,2,0.000,ALERT,212.16,297.87,60.023,1499753703,"201051344000955","219011344069620",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,770792.8,770792.8,13417,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753722,2209841.00
07/11/2017 02:15,2,0.000,ALERT,212.16,297.57,59.991,1499753703,"274151322000094","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,842176.5,842176.5,13650,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753724,2209842.00
07/11/2017 02:15,2,0.000,ALERT,212.61,299.37,59.986,1499753703,"201051344000579","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,780529.5,780529.5,13405,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499753725,2209843.00
07/11/2017 02:15,2,0.000,ALERT,212.16,298.47,59.986,1499753703,"201051344000890","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,764831.2,764831.2,13416,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753727,2209844.00
07/11/2017 02:15,2,0.000,ALERT,212.61,297.87,59.991,1499753703,"201051344000438","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,767326.3,767326.3,13403,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499753729,2209845.00
07/11/2017 02:15,2,0.000,ALERT,212.61,297.57,60.012,1499753703,"201051344000417","219011344069620",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,693829.7,693829.7,13430,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753731,2209846.00
07/11/2017 02:15,2,0.000,ALERT,212.16,298.47,59.986,1499753703,"274151322000083","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,1012138.6,1012138.6,13322,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753733,2209847.00
07/11/2017 02:15,2,0.000,ALERT,212.83,298.47,59.986,1499753703,"274151322000076","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,1080051.6,1080051.6,13330,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753735,2209848.00
07/11/2017 02:15,2,0.000,ALERT,212.61,299.67,59.981,1499753703,"201051344000868","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,760757.7,760757.7,13420,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753737,2209849.00
07/11/2017 02:15,2,0.000,ALERT,212.16,299.07,59.975,1499753703,"274151322000095","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,1069652.8,1069652.8,13338,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753739,2209850.00
07/11/2017 02:15,2,0.000,ALERT,212.38,299.07,59.991,1499753703,"201051344000988","219011344069620",0.00,17.50,0,294.56,300.27,0.0,0.0,0.000,666270.1,666270.1,13399,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753740,2209851.00
07/11/2017 02:15,2,0.000,ALERT,212.38,297.57,59.986,1499753703,"201051344001025","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,767617.4,767617.4,13409,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753742,2209852.00
07/11/2017 02:15,2,0.000,ALERT,212.61,299.07,59.986,1499753703,"201051344000458","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,772211.4,772211.4,13391,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753744,2209853.00
07/11/2017 02:15,2,0.000,ALERT,213.29,299.07,59.981,1499753703,"201051344000853","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,773290.7,773290.7,13406,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499753746,2209854.00
07/11/2017 02:15,2,0.000,ALERT,212.83,298.17,59.986,1499753703,"201051344000685","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,767207.5,767207.5,13431,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499753747,2209855.00
07/11/2017 02:15,2,0.000,ALERT,212.38,297.26,59.986,1499753703,"201051344000917","219011344069620",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,763872.6,763872.6,13417,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753749,2209856.00
07/11/2017 02:15,2,0.000,ALERT,212.83,298.47,59.991,1499753703,"201051344001145","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,771873.3,771873.3,13414,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753751,2209857.00
07/11/2017 02:15,2,0.000,ALERT,212.61,297.26,59.986,1499753703,"201051344000651","219011344069620",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,760662.8,760662.8,13410,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753753,2209858.00
07/11/2017 02:15,2,0.000,ALERT,211.93,298.77,60.023,1499753703,"274151322000088","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,970878.4,970878.4,13319,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753755,2209859.00
07/11/2017 02:15,2,0.000,ALERT,212.83,297.57,60.002,1499753703,"274151322000068","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,842818.4,842818.4,13664,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753756,2209860.00
07/11/2017 02:15,2,0.000,ALERT,212.16,297.87,59.986,1499753703,"201051344001135","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,756136.1,756136.1,13393,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753758,2209861.00
07/11/2017 02:15,2,0.000,ALERT,212.61,299.67,60.034,1499753703,"201051344000594","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,775350.0,775350.0,13404,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753760,2209862.00
07/11/2017 02:15,2,0.000,ALERT,212.83,298.17,59.986,1499753703,"201051344001203","219011344069620",0.00,17.00,0,295.76,301.17,0.0,0.0,0.000,765748.3,765748.3,13435,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753762,2209863.00
07/11/2017 02:15,2,0.000,ALERT,212.38,299.07,59.986,1499753703,"274151322000054","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,987549.0,987549.0,13302,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753764,2209864.00
07/11/2017 02:15,2,0.000,ALERT,212.83,298.77,59.991,1499753703,"201051344000867","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,759540.5,759540.5,13436,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753766,2209865.00
07/11/2017 02:15,2,0.000,ALERT,212.38,297.87,60.018,1499753703,"201051344001093","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,763808.7,763808.7,13427,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753767,2209866.00
07/11/2017 02:15,2,0.000,ALERT,212.83,299.37,59.996,1499753703,"201051344000900","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,781182.7,781182.7,13428,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753769,2209867.00
07/11/2017 02:15,2,0.000,ALERT,213.06,298.47,59.986,1499753703,"201051344000648","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,768816.1,768816.1,13404,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753771,2209868.00
07/11/2017 02:15,2,0.000,ALERT,212.38,299.07,59.986,1499753703,"201051344000569","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,783190.9,783190.9,13383,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753773,2209869.00
07/11/2017 02:15,2,0.000,ALERT,212.61,299.07,59.996,1499753703,"201051344000983","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,773812.6,773812.6,13412,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499753775,2209870.00
07/11/2017 02:15,2,0.000,ALERT,212.83,298.77,60.002,1499753703,"201051344001158","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,758479.0,758479.0,13411,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499753776,2209871.00
07/11/2017 02:15,2,0.000,ALERT,213.06,299.37,60.002,1499753703,"201051344000576","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,773013.8,773013.8,13412,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499753778,2209872.00
07/11/2017 02:15,2,0.000,ALERT,212.16,297.57,59.991,1499753703,"274151322000087","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,961782.0,961782.0,13503,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499753780,2209873.00
07/11/2017 02:30,2,0.000,ALERT,213.06,298.47,59.981,1499754603,"201051344000645","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,771961.7,771961.7,13395,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754605,2209874.00
07/11/2017 02:30,2,0.000,ALERT,212.38,298.47,59.981,1499754603,"274151322000085","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,983002.6,983002.6,13310,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754607,2209875.00
07/11/2017 02:30,2,0.000,ALERT,213.29,298.47,59.991,1499754603,"201051344000633","219011344069620",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,758819.8,758819.8,13444,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754609,2209876.00
07/11/2017 02:30,2,0.000,ALERT,212.61,298.47,59.986,1499754603,"201051344000469","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,762346.5,762346.5,13417,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754611,2209877.00
07/11/2017 02:30,2,0.000,ALERT,212.38,298.47,59.991,1499754603,"201051344000646","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,757307.1,757307.1,13408,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754612,2209878.00
07/11/2017 02:30,2,0.000,ALERT,212.16,299.37,60.018,1499754603,"274151322000052","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,1022440.4,1022440.4,13320,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754614,2209879.00
07/11/2017 02:30,2,0.000,ALERT,212.83,298.47,59.981,1499754603,"201051344000585","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,770382.2,770382.2,13409,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754616,2209880.00
07/11/2017 02:30,2,0.000,ALERT,212.61,298.77,59.996,1499754603,"201051344001230","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,761847.1,761847.1,13430,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754618,2209881.00
07/11/2017 02:30,2,0.000,ALERT,213.29,299.37,59.996,1499754603,"201051344000582","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,751137.1,751137.1,13399,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499754619,2209882.00
07/11/2017 02:30,2,0.000,ALERT,212.38,298.77,59.986,1499754603,"201051344000955","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,770792.8,770792.8,13419,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754621,2209883.00
07/11/2017 02:30,2,0.000,ALERT,212.38,297.87,59.991,1499754603,"274151322000094","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,842176.5,842176.5,13652,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754623,2209884.00
07/11/2017 02:30,2,0.000,ALERT,212.61,299.07,59.959,1499754603,"201051344000579","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,780529.5,780529.5,13407,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754625,2209885.00
