ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 02:30,2,0.000,ALERT,212.61,299.07,59.996,1499754603,"201051344000890","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,764831.2,764831.2,13418,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754627,2209886.00
07/11/2017 02:30,2,0.000,ALERT,212.83,298.17,59.975,1499754603,"201051344000438","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,767326.3,767326.3,13405,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754629,2209887.00
07/11/2017 02:30,2,0.000,ALERT,212.83,297.87,59.959,1499754603,"201051344000417","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,693829.7,693829.7,13432,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754630,2209888.00
07/11/2017 02:30,2,0.000,ALERT,212.38,299.07,60.018,1499754603,"274151322000083","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,1012138.6,1012138.6,13324,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754632,2209889.00
07/11/2017 02:30,2,0.000,ALERT,212.83,297.87,59.991,1499754603,"274151322000076","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1080051.6,1080051.6,13332,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499754634,2209890.00
07/11/2017 02:30,2,0.000,ALERT,212.61,299.37,60.028,1499754603,"201051344000868","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,760757.7,760757.7,13422,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754636,2209891.00
07/11/2017 02:30,2,0.000,ALERT,211.93,299.07,59.965,1499754603,"274151322000095","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,1069652.8,1069652.8,13340,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754638,2209892.00
07/11/2017 02:30,2,0.000,ALERT,212.38,298.47,59.981,1499754603,"201051344000988","219011344069620",0.00,17.50,0,294.86,300.27,0.0,0.0,0.000,666270.1,666270.1,13401,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754639,2209893.00
07/11/2017 02:30,2,0.000,ALERT,212.38,297.57,59.986,1499754603,"201051344001025","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,767617.4,767617.4,13411,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754641,2209894.00
07/11/2017 02:30,2,0.000,ALERT,212.38,298.77,59.981,1499754603,"201051344000458","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,772211.4,772211.4,13393,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754643,2209895.00
07/11/2017 02:30,2,0.000,ALERT,213.06,298.47,59.986,1499754603,"201051344000853","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,773290.7,773290.7,13408,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499754645,2209896.00
07/11/2017 02:30,2,0.000,ALERT,213.06,298.47,59.991,1499754603,"201051344000685","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,767207.5,767207.5,13433,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754646,2209897.00
07/11/2017 02:30,2,0.000,ALERT,212.83,298.17,59.981,1499754603,"201051344000917","219011344069620",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,763872.6,763872.6,13419,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754648,2209898.00
07/11/2017 02:30,2,0.000,ALERT,213.06,298.77,59.975,1499754603,"201051344001145","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,771873.3,771873.3,13416,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754650,2209899.00
07/11/2017 02:30,2,0.000,ALERT,213.06,297.87,59.975,1499754603,"201051344000651","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,760662.8,760662.8,13412,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754652,2209900.00
07/11/2017 02:30,2,0.000,ALERT,212.16,298.17,59.970,1499754603,"274151322000088","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,970878.4,970878.4,13321,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754654,2209901.00
07/11/2017 02:30,2,0.000,ALERT,212.83,297.87,59.991,1499754603,"274151322000068","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,842818.4,842818.4,13666,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754656,2209902.00
07/11/2017 02:30,2,0.000,ALERT,212.61,298.47,60.012,1499754603,"201051344001135","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,756136.1,756136.1,13395,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754658,2209903.00
07/11/2017 02:30,2,0.000,ALERT,212.38,299.07,60.018,1499754603,"201051344000594","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,775350.0,775350.0,13406,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754659,2209904.00
07/11/2017 02:30,2,0.000,ALERT,213.06,298.47,59.970,1499754603,"201051344001203","219011344069620",0.00,16.70,0,296.06,301.47,0.0,0.0,0.000,765748.3,765748.3,13437,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754661,2209905.00
07/11/2017 02:30,2,0.000,ALERT,212.38,298.17,59.970,1499754603,"274151322000054","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,987549.0,987549.0,13304,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754663,2209906.00
07/11/2017 02:30,2,0.000,ALERT,212.83,298.47,60.012,1499754603,"201051344000867","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,759540.5,759540.5,13438,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499754665,2209907.00
07/11/2017 02:30,2,0.000,ALERT,212.83,298.47,59.965,1499754603,"201051344001093","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,763808.7,763808.7,13429,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754667,2209908.00
07/11/2017 02:30,2,0.000,ALERT,212.38,298.77,59.959,1499754603,"201051344000900","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,781182.7,781182.7,13430,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499754668,2209909.00
07/11/2017 02:30,2,0.000,ALERT,212.83,298.17,59.970,1499754603,"201051344000648","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,768816.1,768816.1,13406,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754670,2209910.00
07/11/2017 02:30,2,0.000,ALERT,212.83,299.37,59.965,1499754603,"201051344000569","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,783190.9,783190.9,13385,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754672,2209911.00
07/11/2017 02:30,2,0.000,ALERT,212.83,299.07,59.949,1499754603,"201051344000983","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,773812.6,773812.6,13414,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499754674,2209912.00
07/11/2017 02:30,2,0.000,ALERT,212.61,298.17,59.965,1499754603,"201051344001158","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,758479.0,758479.0,13413,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754676,2209913.00
07/11/2017 02:30,2,0.000,ALERT,213.06,299.07,59.975,1499754603,"201051344000576","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,773013.8,773013.8,13414,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754677,2209914.00
07/11/2017 02:30,2,0.000,ALERT,212.38,298.17,59.954,1499754603,"274151322000087","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,961782.0,961782.0,13505,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499754679,2209915.00
07/11/2017 02:45,2,0.000,ALERT,212.61,298.17,59.928,1499755503,"201051344000645","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,771961.7,771961.7,13397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755505,2209916.00
07/11/2017 02:45,2,0.000,ALERT,212.61,299.07,59.970,1499755503,"274151322000085","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,983002.6,983002.6,13312,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755507,2209917.00
07/11/2017 02:45,2,0.000,ALERT,213.06,298.17,59.933,1499755503,"201051344000633","219011344069620",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,758819.8,758819.8,13446,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755509,2209918.00
07/11/2017 02:45,2,0.000,ALERT,212.83,298.77,59.965,1499755503,"201051344000469","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,762346.5,762346.5,13419,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755511,2209919.00
07/11/2017 02:45,2,0.000,ALERT,212.38,298.47,59.928,1499755503,"201051344000646","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,757307.1,757307.1,13410,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755513,2209920.00
07/11/2017 02:45,2,0.000,ALERT,212.38,299.07,59.981,1499755503,"274151322000052","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,1022440.4,1022440.4,13322,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755514,2209921.00
07/11/2017 02:45,2,0.000,ALERT,212.83,298.77,59.965,1499755503,"201051344000585","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,770382.2,770382.2,13411,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755516,2209922.00
07/11/2017 02:45,2,0.000,ALERT,212.61,299.07,59.959,1499755503,"201051344001230","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,761847.1,761847.1,13432,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755518,2209923.00
07/11/2017 02:45,2,0.000,ALERT,213.06,299.37,59.965,1499755503,"201051344000582","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,751137.1,751137.1,13401,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499755520,2209924.00
07/11/2017 02:45,2,0.000,ALERT,212.16,298.77,59.965,1499755503,"201051344000955","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,770792.8,770792.8,13421,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755522,2209925.00
07/11/2017 02:45,2,0.000,ALERT,212.61,298.17,59.959,1499755503,"274151322000094","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,842176.5,842176.5,13654,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755523,2209926.00
07/11/2017 02:45,2,0.000,ALERT,212.61,299.37,59.954,1499755503,"201051344000579","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,780529.5,780529.5,13409,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499755525,2209927.00
07/11/2017 02:45,2,0.000,ALERT,212.61,299.37,59.959,1499755503,"201051344000890","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,764831.2,764831.2,13420,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755527,2209928.00
07/11/2017 02:45,2,0.000,ALERT,212.83,298.77,59.970,1499755503,"201051344000438","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,767326.3,767326.3,13407,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499755529,2209929.00
07/11/2017 02:45,2,0.000,ALERT,212.83,298.17,59.959,1499755503,"201051344000417","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,693829.7,693829.7,13434,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755530,2209930.00
07/11/2017 02:45,2,0.000,ALERT,212.38,299.37,59.975,1499755503,"274151322000083","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,1012138.6,1012138.6,13326,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755532,2209931.00
07/11/2017 02:45,2,0.000,ALERT,212.83,298.47,59.965,1499755503,"274151322000076","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,1080051.6,1080051.6,13334,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755534,2209932.00
07/11/2017 02:45,2,0.000,ALERT,212.61,299.67,59.970,1499755503,"201051344000868","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,760757.7,760757.7,13424,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755536,2209933.00
07/11/2017 02:45,2,0.000,ALERT,212.16,299.37,59.965,1499755503,"274151322000095","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,1069652.8,1069652.8,13342,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499755538,2209934.00
07/11/2017 02:45,2,0.000,ALERT,212.61,299.07,59.922,1499755503,"201051344000988","219011344069620",0.00,17.50,0,294.26,300.27,0.0,0.0,0.000,666270.1,666270.1,13403,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755539,2209935.00
07/11/2017 02:45,2,0.000,ALERT,212.61,298.17,59.975,1499755503,"201051344001025","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,767617.4,767617.4,13413,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755541,2209936.00
07/11/2017 02:45,2,0.000,ALERT,212.61,299.07,59.981,1499755503,"201051344000458","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,772211.4,772211.4,13395,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499755543,2209937.00
07/11/2017 02:45,2,0.000,ALERT,213.29,299.07,59.975,1499755503,"201051344000853","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,773290.7,773290.7,13410,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755545,2209938.00
07/11/2017 02:45,2,0.000,ALERT,213.06,299.07,59.975,1499755503,"201051344000685","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,767207.5,767207.5,13435,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755547,2209939.00
07/11/2017 02:45,2,0.000,ALERT,212.61,298.17,59.970,1499755503,"201051344000917","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,763872.6,763872.6,13421,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755548,2209940.00
07/11/2017 02:45,2,0.000,ALERT,213.06,299.07,59.975,1499755503,"201051344001145","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,771873.3,771873.3,13418,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755550,2209941.00
07/11/2017 02:45,2,0.000,ALERT,212.83,297.87,59.981,1499755503,"201051344000651","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,760662.8,760662.8,13414,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499755552,2209942.00
07/11/2017 02:45,2,0.000,ALERT,211.93,299.07,59.975,1499755503,"274151322000088","219011344069620",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,970878.4,970878.4,13323,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755554,2209943.00
07/11/2017 02:45,2,0.000,ALERT,213.06,297.57,59.965,1499755503,"274151322000068","219011344069620",0.00,18.30,0,296.36,299.37,0.0,0.0,0.000,842818.4,842818.4,13668,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755556,2209944.00
07/11/2017 02:45,2,0.000,ALERT,212.38,298.77,59.975,1499755503,"201051344001135","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,756136.1,756136.1,13397,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755557,2209945.00
07/11/2017 02:45,2,0.000,ALERT,212.38,299.97,59.970,1499755503,"201051344000594","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,775350.0,775350.0,13408,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499755559,2209946.00
07/11/2017 02:45,2,0.000,ALERT,212.83,298.47,59.981,1499755503,"201051344001203","219011344069620",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,765748.3,765748.3,13439,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755561,2209947.00
07/11/2017 02:45,2,0.000,ALERT,212.16,298.77,59.981,1499755503,"274151322000054","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,987549.0,987549.0,13306,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755563,2209948.00
07/11/2017 02:45,2,0.000,ALERT,212.83,299.07,60.018,1499755503,"201051344000867","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,759540.5,759540.5,13440,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755565,2209949.00
07/11/2017 02:45,2,0.000,ALERT,212.61,298.77,59.970,1499755503,"201051344001093","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,763808.7,763808.7,13431,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499755566,2209950.00
07/11/2017 02:45,2,0.000,ALERT,212.61,299.37,59.928,1499755503,"201051344000900","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,781182.7,781182.7,13432,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755568,2209951.00
07/11/2017 02:45,2,0.000,ALERT,212.83,298.47,59.970,1499755503,"201051344000648","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,768816.1,768816.1,13408,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755570,2209952.00
07/11/2017 02:45,2,0.000,ALERT,212.83,299.67,59.970,1499755503,"201051344000569","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,783190.9,783190.9,13387,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499755572,2209953.00
07/11/2017 02:45,2,0.000,ALERT,212.61,299.37,59.965,1499755503,"201051344000983","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,773812.6,773812.6,13416,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755574,2209954.00
07/11/2017 02:45,2,0.000,ALERT,212.61,298.77,59.965,1499755503,"201051344001158","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,758479.0,758479.0,13415,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755575,2209955.00
07/11/2017 02:45,2,0.000,ALERT,213.06,299.67,59.965,1499755503,"201051344000576","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,773013.8,773013.8,13416,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755577,2209956.00
07/11/2017 02:45,2,0.000,ALERT,212.38,297.87,59.954,1499755503,"274151322000087","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,961782.0,961782.0,13507,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499755579,2209957.00
07/11/2017 03:00,2,0.000,ALERT,213.29,299.07,59.965,1499756403,"201051344000645","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,771961.7,771961.7,13399,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756405,2209958.00
07/11/2017 03:00,2,0.000,ALERT,212.83,298.77,59.959,1499756403,"274151322000085","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,983002.6,983002.6,13314,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499756407,2209959.00
07/11/2017 03:00,2,0.000,ALERT,213.51,298.77,59.970,1499756403,"201051344000633","219011344069620",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,758819.8,758819.8,13448,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756409,2209960.00
07/11/2017 03:00,2,0.000,ALERT,212.83,298.77,59.959,1499756403,"201051344000469","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,762346.5,762346.5,13421,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756411,2209961.00
07/11/2017 03:00,2,0.000,ALERT,212.38,298.47,59.959,1499756403,"201051344000646","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,757307.1,757307.1,13412,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756412,2209962.00
07/11/2017 03:00,2,0.000,ALERT,212.38,298.77,59.959,1499756403,"274151322000052","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,1022440.4,1022440.4,13324,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499756414,2209963.00
07/11/2017 03:00,2,0.000,ALERT,212.83,298.77,59.970,1499756403,"201051344000585","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,770382.2,770382.2,13413,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756416,2209964.00
07/11/2017 03:00,2,0.000,ALERT,212.38,298.77,59.970,1499756403,"201051344001230","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,761847.1,761847.1,13434,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756418,2209965.00
07/11/2017 03:00,2,0.000,ALERT,213.29,299.67,59.970,1499756403,"201051344000582","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,751137.1,751137.1,13403,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756419,2209966.00
07/11/2017 03:00,2,0.000,ALERT,212.16,298.47,59.965,1499756403,"201051344000955","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,770792.8,770792.8,13423,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756421,2209967.00
07/11/2017 03:00,2,0.000,ALERT,212.61,298.47,59.970,1499756403,"274151322000094","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,842176.5,842176.5,13656,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756423,2209968.00
07/11/2017 03:00,2,0.000,ALERT,212.83,299.67,59.938,1499756403,"201051344000579","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,780529.5,780529.5,13411,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756425,2209969.00
07/11/2017 03:00,2,0.000,ALERT,212.61,299.07,59.996,1499756403,"201051344000890","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,764831.2,764831.2,13422,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499756427,2209970.00
07/11/2017 03:00,2,0.000,ALERT,212.83,298.47,59.928,1499756403,"201051344000438","219011344069620",0.00,16.70,0,297.26,300.57,0.0,0.0,0.000,767326.3,767326.3,13409,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756428,2209971.00
07/11/2017 03:00,2,0.000,ALERT,213.06,298.17,59.965,1499756403,"201051344000417","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,693829.7,693829.7,13436,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756430,2209972.00
07/11/2017 03:00,2,0.000,ALERT,212.83,299.07,59.981,1499756403,"274151322000083","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,1012138.6,1012138.6,13328,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756432,2209973.00
07/11/2017 03:00,2,0.000,ALERT,213.51,299.07,59.949,1499756403,"274151322000076","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,1080051.6,1080051.6,13336,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756434,2209974.00
07/11/2017 03:00,2,0.000,ALERT,212.83,299.97,59.954,1499756403,"201051344000868","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,760757.7,760757.7,13426,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756436,2209975.00
07/11/2017 03:00,2,0.000,ALERT,212.61,299.97,59.949,1499756403,"274151322000095","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,1069652.8,1069652.8,13344,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756438,2209976.00
07/11/2017 03:00,2,0.000,ALERT,212.83,299.07,59.965,1499756403,"201051344000988","219011344069620",0.00,17.30,0,294.86,300.57,0.0,0.0,0.000,666270.1,666270.1,13405,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756440,2209977.00
07/11/2017 03:00,2,0.000,ALERT,212.61,297.87,59.959,1499756403,"201051344001025","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,767617.4,767617.4,13415,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756441,2209978.00
07/11/2017 03:00,2,0.000,ALERT,212.83,299.37,59.959,1499756403,"201051344000458","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,772211.4,772211.4,13397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756443,2209979.00
07/11/2017 03:00,2,0.000,ALERT,213.29,299.07,59.954,1499756403,"201051344000853","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,773290.7,773290.7,13412,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756445,2209980.00
07/11/2017 03:00,2,0.000,ALERT,213.29,299.07,59.959,1499756403,"201051344000685","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,767207.5,767207.5,13437,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499756447,2209981.00
07/11/2017 03:00,2,0.000,ALERT,212.83,298.17,59.959,1499756403,"201051344000917","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,763872.6,763872.6,13423,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756449,2209982.00
07/11/2017 03:00,2,0.000,ALERT,213.06,299.07,60.002,1499756403,"201051344001145","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,771873.3,771873.3,13420,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756450,2209983.00
07/11/2017 03:00,2,0.000,ALERT,212.83,298.17,59.965,1499756403,"201051344000651","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,760662.8,760662.8,13416,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756452,2209984.00
07/11/2017 03:00,2,0.000,ALERT,212.38,299.67,59.959,1499756403,"274151322000088","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,970878.4,970878.4,13325,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756454,2209985.00
07/11/2017 03:00,2,0.000,ALERT,213.29,298.77,59.959,1499756403,"274151322000068","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,842818.4,842818.4,13670,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756456,2209986.00
07/11/2017 03:00,2,0.000,ALERT,212.38,298.47,59.959,1499756403,"201051344001135","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,756136.1,756136.1,13399,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756458,2209987.00
07/11/2017 03:00,2,0.000,ALERT,212.61,299.97,59.970,1499756403,"201051344000594","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,775350.0,775350.0,13410,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756459,2209988.00
07/11/2017 03:00,2,0.000,ALERT,213.06,298.77,59.965,1499756403,"201051344001203","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,765748.3,765748.3,13441,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499756461,2209989.00
07/11/2017 03:00,2,0.000,ALERT,212.61,299.67,59.959,1499756403,"274151322000054","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,987549.0,987549.0,13308,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499756463,2209990.00
07/11/2017 03:00,2,0.000,ALERT,213.06,299.07,59.970,1499756403,"201051344000867","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,759540.5,759540.5,13442,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756465,2209991.00
07/11/2017 03:00,2,0.000,ALERT,212.83,298.47,59.981,1499756403,"201051344001093","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,763808.7,763808.7,13433,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756466,2209992.00
07/11/2017 03:00,2,0.000,ALERT,212.83,299.07,59.970,1499756403,"201051344000900","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,781182.7,781182.7,13434,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756468,2209993.00
07/11/2017 03:00,2,0.000,ALERT,213.06,298.77,59.975,1499756403,"201051344000648","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,768816.1,768816.1,13410,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756470,2209994.00
07/11/2017 03:00,2,0.000,ALERT,212.83,299.67,59.938,1499756403,"201051344000569","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,783190.9,783190.9,13389,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756472,2209995.00
07/11/2017 03:00,2,0.000,ALERT,212.83,299.37,59.933,1499756403,"201051344000983","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,773812.6,773812.6,13418,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756474,2209996.00
07/11/2017 03:00,2,0.000,ALERT,212.83,299.07,59.970,1499756403,"201051344001158","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,758479.0,758479.0,13417,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756475,2209997.00
07/11/2017 03:00,2,0.000,ALERT,213.29,299.67,60.018,1499756403,"201051344000576","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,773013.8,773013.8,13418,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756477,2209998.00
07/11/2017 03:00,2,0.000,ALERT,212.83,299.37,59.975,1499756403,"274151322000087","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,961782.0,961782.0,13509,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499756479,2209999.00
07/11/2017 03:15,2,0.000,ALERT,213.51,299.67,59.965,1499757304,"201051344000645","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,771961.7,771961.7,13401,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757306,2210000.00
07/11/2017 03:15,2,0.000,ALERT,212.61,299.07,59.959,1499757304,"274151322000085","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,983002.6,983002.6,13316,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499757308,2210001.00
07/11/2017 03:15,2,0.000,ALERT,213.74,299.67,59.970,1499757304,"201051344000633","219011344069620",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,758819.8,758819.8,13450,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757309,2210002.00
07/11/2017 03:15,2,0.000,ALERT,213.06,299.67,59.975,1499757304,"201051344000469","219011344069620",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,762346.5,762346.5,13423,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757311,2210003.00
07/11/2017 03:15,2,0.000,ALERT,212.83,299.37,59.965,1499757304,"201051344000646","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,757307.1,757307.1,13414,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499757313,2210004.00
07/11/2017 03:15,2,0.000,ALERT,212.16,299.37,59.954,1499757304,"274151322000052","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,1022440.4,1022440.4,13326,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499757315,2210005.00
07/11/2017 03:15,2,0.000,ALERT,213.29,299.67,59.970,1499757304,"201051344000585","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,770382.2,770382.2,13415,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499757317,2210006.00
07/11/2017 03:15,2,0.000,ALERT,213.06,299.97,59.970,1499757304,"201051344001230","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,761847.1,761847.1,13436,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499757318,2210007.00
07/11/2017 03:15,2,0.000,ALERT,213.51,300.57,59.965,1499757304,"201051344000582","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,751137.1,751137.1,13405,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499757320,2210008.00
07/11/2017 03:15,2,0.000,ALERT,212.83,299.67,59.970,1499757304,"201051344000955","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,770792.8,770792.8,13425,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757322,2210009.00
07/11/2017 03:15,2,0.000,ALERT,212.83,299.07,59.970,1499757304,"274151322000094","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,842176.5,842176.5,13658,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757324,2210010.00
07/11/2017 03:15,2,0.000,ALERT,213.06,300.57,59.975,1499757304,"201051344000579","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,780529.5,780529.5,13413,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757326,2210011.00
07/11/2017 03:15,2,0.000,ALERT,213.06,300.27,59.986,1499757304,"201051344000890","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,764831.2,764831.2,13424,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757327,2210012.00
07/11/2017 03:15,2,0.000,ALERT,213.29,299.67,59.981,1499757304,"201051344000438","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,767326.3,767326.3,13411,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757329,2210013.00
07/11/2017 03:15,2,0.000,ALERT,213.06,299.07,59.986,1499757304,"201051344000417","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,693829.7,693829.7,13438,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757331,2210014.00
07/11/2017 03:15,2,0.000,ALERT,212.61,299.07,59.986,1499757304,"274151322000083","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,1012138.6,1012138.6,13330,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499757333,2210015.00
07/11/2017 03:15,2,0.000,ALERT,213.29,299.37,59.981,1499757304,"274151322000076","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,1080051.6,1080051.6,13338,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757335,2210016.00
07/11/2017 03:15,2,0.000,ALERT,213.06,300.57,60.018,1499757304,"201051344000868","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,760757.7,760757.7,13428,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757337,2210017.00
07/11/2017 03:15,2,0.000,ALERT,212.38,300.27,59.981,1499757304,"274151322000095","219011344069620",0.00,17.00,0,298.77,301.77,0.0,0.0,0.000,1069652.8,1069652.8,13346,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757338,2210018.00
07/11/2017 03:15,2,0.000,ALERT,213.06,299.97,59.986,1499757304,"201051344000988","219011344069620",0.00,17.30,0,295.16,300.87,0.0,0.0,0.000,666270.1,666270.1,13407,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499757340,2210019.00
07/11/2017 03:15,2,0.000,ALERT,212.83,298.77,59.970,1499757304,"201051344001025","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,767617.4,767617.4,13417,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499757342,2210020.00
07/11/2017 03:15,2,0.000,ALERT,213.06,299.67,59.986,1499757304,"201051344000458","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,772211.4,772211.4,13399,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757344,2210021.00
07/11/2017 03:15,2,0.000,ALERT,213.74,299.67,60.039,1499757304,"201051344000853","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,773290.7,773290.7,13414,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757346,2210022.00
07/11/2017 03:15,2,0.000,ALERT,213.51,299.97,60.018,1499757304,"201051344000685","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,767207.5,767207.5,13439,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499757347,2210023.00
07/11/2017 03:15,2,0.000,ALERT,213.06,299.07,59.986,1499757304,"201051344000917","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,763872.6,763872.6,13425,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757349,2210024.00
07/11/2017 03:15,2,0.000,ALERT,213.51,300.27,59.986,1499757304,"201051344001145","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,771873.3,771873.3,13422,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757351,2210025.00
07/11/2017 03:15,2,0.000,ALERT,213.29,298.77,59.986,1499757304,"201051344000651","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,760662.8,760662.8,13418,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757353,2210026.00
07/11/2017 03:15,2,0.000,ALERT,212.38,299.37,59.970,1499757304,"274151322000088","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,970878.4,970878.4,13327,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757355,2210027.00
07/11/2017 03:15,2,0.000,ALERT,213.29,298.77,59.975,1499757304,"274151322000068","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,842818.4,842818.4,13672,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757357,2210028.00
07/11/2017 03:15,2,0.000,ALERT,212.83,299.67,59.975,1499757304,"201051344001135","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,756136.1,756136.1,13401,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757359,2210029.00
