ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 03:15,2,0.000,ALERT,213.06,300.87,59.986,1499757304,"201051344000594","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,775350.0,775350.0,13412,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499757360,2210030.00
07/11/2017 03:15,2,0.000,ALERT,213.29,299.37,59.986,1499757304,"201051344001203","219011344069620",0.00,17.00,0,296.96,302.68,0.0,0.0,0.000,765748.3,765748.3,13443,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757362,2210031.00
07/11/2017 03:15,2,0.000,ALERT,212.38,299.37,59.975,1499757304,"274151322000054","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,987549.0,987549.0,13310,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499757364,2210032.00
07/11/2017 03:15,2,0.000,ALERT,213.51,299.97,59.986,1499757304,"201051344000867","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,759540.5,759540.5,13444,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757366,2210033.00
07/11/2017 03:15,2,0.000,ALERT,213.29,299.97,60.028,1499757304,"201051344001093","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,763808.7,763808.7,13435,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757368,2210034.00
07/11/2017 03:15,2,0.000,ALERT,213.29,300.27,59.986,1499757304,"201051344000900","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,781182.7,781182.7,13436,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499757369,2210035.00
07/11/2017 03:15,2,0.000,ALERT,213.51,299.67,60.023,1499757304,"201051344000648","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,768816.1,768816.1,13412,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757371,2210036.00
07/11/2017 03:15,2,0.000,ALERT,213.29,300.87,59.991,1499757304,"201051344000569","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,783190.9,783190.9,13391,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757373,2210037.00
07/11/2017 03:15,2,0.000,ALERT,213.29,300.57,59.965,1499757304,"201051344000983","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,773812.6,773812.6,13420,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757375,2210038.00
07/11/2017 03:15,2,0.000,ALERT,213.29,299.97,59.944,1499757304,"201051344001158","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,758479.0,758479.0,13419,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757376,2210039.00
07/11/2017 03:15,2,0.000,ALERT,213.96,300.87,60.023,1499757304,"201051344000576","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,773013.8,773013.8,13420,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757378,2210040.00
07/11/2017 03:15,2,0.000,ALERT,212.83,298.77,59.975,1499757304,"274151322000087","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,961782.0,961782.0,13511,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499757380,2210041.00
07/11/2017 03:30,2,0.000,ALERT,213.51,299.97,59.959,1499758203,"201051344000645","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,771961.7,771961.7,13403,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499758205,2210042.00
07/11/2017 03:30,2,0.000,ALERT,212.61,299.07,59.965,1499758203,"274151322000085","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,983002.6,983002.6,13318,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758207,2210043.00
07/11/2017 03:30,2,0.000,ALERT,213.51,299.37,59.981,1499758203,"201051344000633","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,758819.8,758819.8,13452,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758209,2210044.00
07/11/2017 03:30,2,0.000,ALERT,213.06,299.67,60.018,1499758203,"201051344000469","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,762346.5,762346.5,13425,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758211,2210045.00
07/11/2017 03:30,2,0.000,ALERT,212.38,298.77,59.975,1499758203,"201051344000646","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,757307.1,757307.1,13416,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499758213,2210046.00
07/11/2017 03:30,2,0.000,ALERT,212.38,299.07,59.970,1499758203,"274151322000052","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,1022440.4,1022440.4,13328,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758214,2210047.00
07/11/2017 03:30,2,0.000,ALERT,213.06,299.07,59.938,1499758203,"201051344000585","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,770382.2,770382.2,13417,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499758216,2210048.00
07/11/2017 03:30,2,0.000,ALERT,212.83,299.37,59.970,1499758203,"201051344001230","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,761847.1,761847.1,13438,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499758218,2210049.00
07/11/2017 03:30,2,0.000,ALERT,213.29,299.67,59.970,1499758203,"201051344000582","219011344069620",0.00,16.70,0,298.47,301.77,0.0,0.0,0.000,751137.1,751137.1,13407,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758220,2210050.00
07/11/2017 03:30,2,0.000,ALERT,212.38,298.77,59.986,1499758203,"201051344000955","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,770792.8,770792.8,13427,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758221,2210051.00
07/11/2017 03:30,2,0.000,ALERT,212.61,298.17,59.922,1499758203,"274151322000094","219011344069620",0.00,17.00,0,297.57,300.27,0.0,0.0,0.000,842176.5,842176.5,13660,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758223,2210052.00
07/11/2017 03:30,2,0.000,ALERT,212.83,300.27,59.970,1499758203,"201051344000579","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,780529.5,780529.5,13415,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758225,2210053.00
07/11/2017 03:30,2,0.000,ALERT,212.38,299.07,59.965,1499758203,"201051344000890","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,764831.2,764831.2,13426,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499758227,2210054.00
07/11/2017 03:30,2,0.000,ALERT,212.83,299.07,59.949,1499758203,"201051344000438","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,767326.3,767326.3,13413,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758229,2210055.00
07/11/2017 03:30,2,0.000,ALERT,212.83,298.47,59.959,1499758203,"201051344000417","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,693829.7,693829.7,13440,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758231,2210056.00
07/11/2017 03:30,2,0.000,ALERT,212.61,299.37,59.938,1499758203,"274151322000083","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,1012138.6,1012138.6,13332,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758232,2210057.00
07/11/2017 03:30,2,0.000,ALERT,213.29,299.07,59.954,1499758203,"274151322000076","219011344069620",0.00,17.80,0,297.87,300.87,0.0,0.0,0.000,1080051.6,1080051.6,13340,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758234,2210058.00
07/11/2017 03:30,2,0.000,ALERT,212.83,299.97,59.959,1499758203,"201051344000868","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,760757.7,760757.7,13430,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499758236,2210059.00
07/11/2017 03:30,2,0.000,ALERT,212.16,299.67,59.959,1499758203,"274151322000095","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,1069652.8,1069652.8,13348,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758238,2210060.00
07/11/2017 03:30,2,0.000,ALERT,212.83,299.67,59.959,1499758203,"201051344000988","219011344069620",0.00,17.50,0,295.76,301.47,0.0,0.0,0.000,666270.1,666270.1,13409,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499758239,2210061.00
07/11/2017 03:30,2,0.000,ALERT,212.61,298.47,59.970,1499758203,"201051344001025","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,767617.4,767617.4,13419,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758241,2210062.00
07/11/2017 03:30,2,0.000,ALERT,212.83,299.67,59.975,1499758203,"201051344000458","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,772211.4,772211.4,13401,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758243,2210063.00
07/11/2017 03:30,2,0.000,ALERT,213.51,299.67,59.970,1499758203,"201051344000853","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,773290.7,773290.7,13416,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758245,2210064.00
07/11/2017 03:30,2,0.000,ALERT,213.29,299.37,59.959,1499758203,"201051344000685","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,767207.5,767207.5,13441,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758247,2210065.00
07/11/2017 03:30,2,0.000,ALERT,212.83,298.77,59.986,1499758203,"201051344000917","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,763872.6,763872.6,13427,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758248,2210066.00
07/11/2017 03:30,2,0.000,ALERT,213.06,299.37,59.970,1499758203,"201051344001145","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,771873.3,771873.3,13424,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758250,2210067.00
07/11/2017 03:30,2,0.000,ALERT,213.06,298.47,59.981,1499758203,"201051344000651","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,760662.8,760662.8,13420,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758252,2210068.00
07/11/2017 03:30,2,0.000,ALERT,211.93,298.47,59.975,1499758203,"274151322000088","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,970878.4,970878.4,13329,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758254,2210069.00
07/11/2017 03:30,2,0.000,ALERT,213.06,298.47,59.981,1499758203,"274151322000068","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,842818.4,842818.4,13674,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758256,2210070.00
07/11/2017 03:30,2,0.000,ALERT,212.61,299.37,59.970,1499758203,"201051344001135","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,756136.1,756136.1,13403,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758257,2210071.00
07/11/2017 03:30,2,0.000,ALERT,212.61,299.97,59.975,1499758203,"201051344000594","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,775350.0,775350.0,13414,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758259,2210072.00
07/11/2017 03:30,2,0.000,ALERT,213.06,299.07,59.981,1499758203,"201051344001203","219011344069620",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,765748.3,765748.3,13445,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758261,2210073.00
07/11/2017 03:30,2,0.000,ALERT,212.38,299.67,59.975,1499758203,"274151322000054","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,987549.0,987549.0,13312,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758263,2210074.00
07/11/2017 03:30,2,0.000,ALERT,213.06,299.07,59.970,1499758203,"201051344000867","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,759540.5,759540.5,13446,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758265,2210075.00
07/11/2017 03:30,2,0.000,ALERT,212.83,299.37,59.970,1499758203,"201051344001093","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,763808.7,763808.7,13437,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758266,2210076.00
07/11/2017 03:30,2,0.000,ALERT,212.61,299.37,59.922,1499758203,"201051344000900","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,781182.7,781182.7,13438,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499758268,2210077.00
07/11/2017 03:30,2,0.000,ALERT,213.06,298.77,59.970,1499758203,"201051344000648","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,768816.1,768816.1,13414,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758270,2210078.00
07/11/2017 03:30,2,0.000,ALERT,212.83,299.97,59.970,1499758203,"201051344000569","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,783190.9,783190.9,13393,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499758272,2210079.00
07/11/2017 03:30,2,0.000,ALERT,213.06,299.97,59.965,1499758203,"201051344000983","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,773812.6,773812.6,13422,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758274,2210080.00
07/11/2017 03:30,2,0.000,ALERT,213.06,299.37,59.965,1499758203,"201051344001158","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,758479.0,758479.0,13421,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499758275,2210081.00
07/11/2017 03:30,2,0.000,ALERT,213.29,299.97,59.965,1499758203,"201051344000576","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,773013.8,773013.8,13422,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758277,2210082.00
07/11/2017 03:30,2,0.000,ALERT,212.38,298.17,59.975,1499758203,"274151322000087","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,961782.0,961782.0,13513,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499758279,2210083.00
07/11/2017 03:45,2,0.000,ALERT,213.51,299.67,59.981,1499759103,"201051344000645","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,771961.7,771961.7,13405,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759105,2210084.00
07/11/2017 03:45,2,0.000,ALERT,212.38,299.07,59.944,1499759103,"274151322000085","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,983002.6,983002.6,13320,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759107,2210085.00
07/11/2017 03:45,2,0.000,ALERT,213.51,299.37,59.975,1499759103,"201051344000633","219011344069620",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,758819.8,758819.8,13454,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759109,2210086.00
07/11/2017 03:45,2,0.000,ALERT,213.06,299.67,59.970,1499759103,"201051344000469","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,762346.5,762346.5,13427,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759111,2210087.00
07/11/2017 03:45,2,0.000,ALERT,212.38,298.77,59.981,1499759103,"201051344000646","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,757307.1,757307.1,13418,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499759112,2210088.00
07/11/2017 03:45,2,0.000,ALERT,212.38,298.47,59.975,1499759103,"274151322000052","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,1022440.4,1022440.4,13330,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759114,2210089.00
07/11/2017 03:45,2,0.000,ALERT,212.83,298.77,59.965,1499759103,"201051344000585","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,770382.2,770382.2,13419,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759116,2210090.00
07/11/2017 03:45,2,0.000,ALERT,212.61,299.07,59.965,1499759103,"201051344001230","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,761847.1,761847.1,13440,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759118,2210091.00
07/11/2017 03:45,2,0.000,ALERT,213.29,299.67,59.944,1499759103,"201051344000582","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,751137.1,751137.1,13409,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759120,2210092.00
07/11/2017 03:45,2,0.000,ALERT,212.38,298.77,59.981,1499759103,"201051344000955","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,770792.8,770792.8,13429,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499759122,2210093.00
07/11/2017 03:45,2,0.000,ALERT,212.83,298.17,59.965,1499759103,"274151322000094","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,842176.5,842176.5,13662,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759123,2210094.00
07/11/2017 03:45,2,0.000,ALERT,213.06,300.27,59.970,1499759103,"201051344000579","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,780529.5,780529.5,13417,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499759125,2210095.00
07/11/2017 03:45,2,0.000,ALERT,212.61,299.37,59.986,1499759103,"201051344000890","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,764831.2,764831.2,13428,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759127,2210096.00
07/11/2017 03:45,2,0.000,ALERT,212.83,298.77,59.965,1499759103,"201051344000438","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,767326.3,767326.3,13415,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499759129,2210097.00
07/11/2017 03:45,2,0.000,ALERT,212.83,298.17,59.933,1499759103,"201051344000417","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,693829.7,693829.7,13442,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499759131,2210098.00
07/11/2017 03:45,2,0.000,ALERT,212.61,299.07,59.965,1499759103,"274151322000083","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1012138.6,1012138.6,13334,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759133,2210099.00
07/11/2017 03:45,2,0.000,ALERT,213.29,299.07,59.959,1499759103,"274151322000076","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,1080051.6,1080051.6,13342,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759134,2210100.00
07/11/2017 03:45,2,0.000,ALERT,212.83,299.97,59.970,1499759103,"201051344000868","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,760757.7,760757.7,13432,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499759136,2210101.00
07/11/2017 03:45,2,0.000,ALERT,212.38,299.37,59.965,1499759103,"274151322000095","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,1069652.8,1069652.8,13350,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759138,2210102.00
07/11/2017 03:45,2,0.000,ALERT,212.83,299.67,59.981,1499759103,"201051344000988","219011344069620",0.00,17.50,0,295.46,301.17,0.0,0.0,0.000,666270.1,666270.1,13411,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759140,2210103.00
07/11/2017 03:45,2,0.000,ALERT,212.61,298.17,59.970,1499759103,"201051344001025","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,767617.4,767617.4,13421,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499759141,2210104.00
07/11/2017 03:45,2,0.000,ALERT,212.83,299.67,59.970,1499759103,"201051344000458","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,772211.4,772211.4,13403,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759143,2210105.00
07/11/2017 03:45,2,0.000,ALERT,213.51,299.37,59.938,1499759103,"201051344000853","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,773290.7,773290.7,13418,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759145,2210106.00
07/11/2017 03:45,2,0.000,ALERT,213.06,298.77,59.970,1499759103,"201051344000685","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,767207.5,767207.5,13443,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759147,2210107.00
07/11/2017 03:45,2,0.000,ALERT,212.83,298.47,59.975,1499759103,"201051344000917","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,763872.6,763872.6,13429,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759149,2210108.00
07/11/2017 03:45,2,0.000,ALERT,213.06,299.37,59.975,1499759103,"201051344001145","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,771873.3,771873.3,13426,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759150,2210109.00
07/11/2017 03:45,2,0.000,ALERT,212.83,298.17,59.970,1499759103,"201051344000651","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,760662.8,760662.8,13422,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499759152,2210110.00
07/11/2017 03:45,2,0.000,ALERT,212.38,299.07,59.938,1499759103,"274151322000088","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,970878.4,970878.4,13331,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759154,2210111.00
07/11/2017 03:45,2,0.000,ALERT,213.06,298.17,59.959,1499759103,"274151322000068","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,842818.4,842818.4,13676,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759156,2210112.00
07/11/2017 03:45,2,0.000,ALERT,212.61,298.77,59.981,1499759103,"201051344001135","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,756136.1,756136.1,13405,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759157,2210113.00
07/11/2017 03:45,2,0.000,ALERT,212.83,300.27,59.970,1499759103,"201051344000594","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,775350.0,775350.0,13416,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759159,2210114.00
07/11/2017 03:45,2,0.000,ALERT,213.06,298.77,59.970,1499759103,"201051344001203","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,765748.3,765748.3,13447,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759161,2210115.00
07/11/2017 03:45,2,0.000,ALERT,212.61,299.67,59.959,1499759103,"274151322000054","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,987549.0,987549.0,13314,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759163,2210116.00
07/11/2017 03:45,2,0.000,ALERT,213.29,299.97,59.944,1499759103,"201051344000867","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,759540.5,759540.5,13448,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499759165,2210117.00
07/11/2017 03:45,2,0.000,ALERT,212.83,299.07,59.970,1499759103,"201051344001093","219011344069620",0.00,17.30,0,297.26,300.57,0.0,0.0,0.000,763808.7,763808.7,13439,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759167,2210118.00
07/11/2017 03:45,2,0.000,ALERT,213.06,299.97,59.981,1499759103,"201051344000900","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,781182.7,781182.7,13440,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499759168,2210119.00
07/11/2017 03:45,2,0.000,ALERT,213.29,299.37,59.975,1499759103,"201051344000648","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,768816.1,768816.1,13416,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759170,2210120.00
07/11/2017 03:45,2,0.000,ALERT,213.06,300.27,59.981,1499759103,"201051344000983","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,773812.6,773812.6,13424,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759173,2210121.00
07/11/2017 03:45,2,0.000,ALERT,213.06,299.67,59.996,1499759103,"201051344001158","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,758479.0,758479.0,13423,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499759175,2210122.00
07/11/2017 03:45,2,0.000,ALERT,213.51,300.27,59.986,1499759103,"201051344000576","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,773013.8,773013.8,13424,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759177,2210123.00
07/11/2017 03:45,2,0.000,ALERT,212.61,298.77,59.986,1499759103,"274151322000087","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,961782.0,961782.0,13515,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499759179,2210124.00
07/11/2017 03:45,2,0.000,ALERT,213.06,299.97,60.002,1499759103,"201051344000569","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,783190.9,783190.9,13395,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499759181,2210125.00
07/11/2017 04:00,2,0.000,ALERT,213.51,299.67,59.970,1499760004,"201051344000645","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,771961.7,771961.7,13407,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760006,2210126.00
07/11/2017 04:00,2,0.000,ALERT,213.06,299.37,59.975,1499760004,"274151322000085","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,983002.6,983002.6,13322,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760007,2210127.00
07/11/2017 04:00,2,0.000,ALERT,213.74,299.67,60.018,1499760004,"201051344000633","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,758819.8,758819.8,13456,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760009,2210128.00
07/11/2017 04:00,2,0.000,ALERT,213.06,299.67,59.933,1499760004,"201051344000469","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,762346.5,762346.5,13429,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760011,2210129.00
07/11/2017 04:00,2,0.000,ALERT,212.61,298.77,59.981,1499760004,"201051344000646","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,757307.1,757307.1,13420,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760013,2210130.00
07/11/2017 04:00,2,0.000,ALERT,212.61,299.37,59.965,1499760004,"274151322000052","219011344069620",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,1022440.4,1022440.4,13332,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760015,2210131.00
07/11/2017 04:00,2,0.000,ALERT,213.06,299.07,59.970,1499760004,"201051344000585","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,770382.2,770382.2,13421,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760016,2210132.00
07/11/2017 04:00,2,0.000,ALERT,212.83,299.07,59.986,1499760004,"201051344001230","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,761847.1,761847.1,13442,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760018,2210133.00
07/11/2017 04:00,2,0.000,ALERT,213.29,299.67,59.991,1499760004,"201051344000582","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,751137.1,751137.1,13411,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760020,2210134.00
07/11/2017 04:00,2,0.000,ALERT,212.61,299.07,59.933,1499760004,"201051344000955","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,770792.8,770792.8,13431,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760022,2210135.00
07/11/2017 04:00,2,0.000,ALERT,212.83,298.77,59.938,1499760004,"274151322000094","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,842176.5,842176.5,13664,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760024,2210136.00
07/11/2017 04:00,2,0.000,ALERT,213.29,301.17,59.975,1499760004,"201051344000579","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,780529.5,780529.5,13419,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499760025,2210137.00
07/11/2017 04:00,2,0.000,ALERT,212.83,299.37,59.981,1499760004,"201051344000890","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,764831.2,764831.2,13430,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760027,2210138.00
07/11/2017 04:00,2,0.000,ALERT,213.06,298.77,59.975,1499760004,"201051344000438","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,767326.3,767326.3,13417,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760029,2210139.00
07/11/2017 04:00,2,0.000,ALERT,213.06,298.47,59.975,1499760004,"201051344000417","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,693829.7,693829.7,13444,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499760031,2210140.00
07/11/2017 04:00,2,0.000,ALERT,212.83,299.37,59.970,1499760004,"274151322000083","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,1012138.6,1012138.6,13336,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499760033,2210141.00
07/11/2017 04:00,2,0.000,ALERT,213.51,299.37,59.970,1499760004,"274151322000076","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,1080051.6,1080051.6,13344,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760034,2210142.00
07/11/2017 04:00,2,0.000,ALERT,213.29,300.87,60.007,1499760004,"201051344000868","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,760757.7,760757.7,13434,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760036,2210143.00
07/11/2017 04:00,2,0.000,ALERT,212.61,299.97,59.954,1499760004,"274151322000095","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,1069652.8,1069652.8,13352,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760038,2210144.00
07/11/2017 04:00,2,0.000,ALERT,213.06,300.27,59.986,1499760004,"201051344000988","219011344069620",0.00,17.50,0,295.46,301.17,0.0,0.0,0.000,666270.1,666270.1,13413,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499760040,2210145.00
07/11/2017 04:00,2,0.000,ALERT,212.83,298.17,59.975,1499760004,"201051344001025","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,767617.4,767617.4,13423,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760042,2210146.00
07/11/2017 04:00,2,0.000,ALERT,213.06,300.27,59.996,1499760004,"201051344000458","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,772211.4,772211.4,13405,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499760044,2210147.00
07/11/2017 04:00,2,0.000,ALERT,213.74,299.97,59.986,1499760004,"201051344000853","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,773290.7,773290.7,13420,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760046,2210148.00
07/11/2017 04:00,2,0.000,ALERT,213.29,299.37,59.986,1499760004,"201051344000685","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,767207.5,767207.5,13445,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499760047,2210149.00
07/11/2017 04:00,2,0.000,ALERT,213.06,298.47,59.981,1499760004,"201051344000917","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,763872.6,763872.6,13431,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760049,2210150.00
07/11/2017 04:00,2,0.000,ALERT,213.29,299.37,60.007,1499760004,"201051344001145","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,771873.3,771873.3,13428,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499760051,2210151.00
07/11/2017 04:00,2,0.000,ALERT,213.06,298.17,60.018,1499760004,"201051344000651","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,760662.8,760662.8,13424,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760053,2210152.00
07/11/2017 04:00,2,0.000,ALERT,212.61,299.07,59.959,1499760004,"274151322000088","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,970878.4,970878.4,13333,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760055,2210153.00
07/11/2017 04:00,2,0.000,ACTIVE_NO_POWER,213.51,298.77,60.007,1499760004,"274151322000068","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,842818.4,842818.4,13678,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499760057,2210154.00
07/11/2017 04:00,2,0.000,ALERT,212.61,298.77,59.965,1499760004,"201051344001135","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,756136.1,756136.1,13407,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760058,2210155.00
07/11/2017 04:00,2,0.000,ALERT,213.06,300.87,59.970,1499760004,"201051344000594","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,775350.0,775350.0,13418,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760060,2210156.00
07/11/2017 04:00,2,0.000,ALERT,213.06,298.77,59.975,1499760004,"201051344001203","219011344069620",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,765748.3,765748.3,13449,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760062,2210157.00
07/11/2017 04:00,2,0.000,ALERT,212.61,299.37,59.965,1499760004,"274151322000054","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,987549.0,987549.0,13316,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760064,2210158.00
07/11/2017 04:00,2,0.000,ALERT,213.51,299.97,59.975,1499760004,"201051344000867","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,759540.5,759540.5,13450,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499760065,2210159.00
07/11/2017 04:00,2,0.000,ALERT,213.06,299.07,59.970,1499760004,"201051344001093","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,763808.7,763808.7,13441,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760067,2210160.00
07/11/2017 04:00,2,0.000,ALERT,213.06,300.27,59.965,1499760004,"201051344000900","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,781182.7,781182.7,13442,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499760069,2210161.00
07/11/2017 04:00,2,0.000,ALERT,213.51,299.67,59.986,1499760004,"201051344000648","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,768816.1,768816.1,13418,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760071,2210162.00
07/11/2017 04:00,2,0.000,ALERT,213.29,300.87,59.959,1499760004,"201051344000569","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,783190.9,783190.9,13397,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760073,2210163.00
07/11/2017 04:00,2,0.000,ALERT,213.06,300.57,59.981,1499760004,"201051344000983","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,773812.6,773812.6,13426,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760075,2210164.00
07/11/2017 04:00,2,0.000,ALERT,213.29,299.67,59.970,1499760004,"201051344001158","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,758479.0,758479.0,13425,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760077,2210165.00
07/11/2017 04:00,2,0.000,ALERT,213.51,300.57,59.970,1499760004,"201051344000576","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,773013.8,773013.8,13426,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499760078,2210166.00
07/11/2017 04:00,2,0.000,ALERT,213.06,298.77,59.965,1499760004,"274151322000087","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,961782.0,961782.0,13517,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760080,2210167.00
07/11/2017 04:15,2,0.000,ALERT,213.06,298.77,59.981,1499760904,"201051344000645","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,771961.7,771961.7,13409,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760906,2210168.00
07/11/2017 04:15,2,0.000,ALERT,212.38,298.77,59.975,1499760904,"274151322000085","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,983002.6,983002.6,13324,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760907,2210169.00
07/11/2017 04:15,2,0.000,ALERT,213.06,298.77,59.949,1499760904,"201051344000633","219011344069620",0.00,16.70,0,296.06,301.47,0.0,0.0,0.000,758819.8,758819.8,13458,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760909,2210170.00
07/11/2017 04:15,2,0.000,ALERT,212.83,299.07,59.975,1499760904,"201051344000469","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,762346.5,762346.5,13431,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760911,2210171.00
07/11/2017 04:15,2,0.000,ALERT,212.16,298.47,59.981,1499760904,"201051344000646","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,757307.1,757307.1,13422,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499760913,2210172.00
07/11/2017 04:15,2,0.000,ALERT,212.16,299.37,59.975,1499760904,"274151322000052","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1022440.4,1022440.4,13334,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760915,2210173.00
