ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 04:15,2,0.000,ALERT,212.83,299.07,59.986,1499760904,"201051344000585","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,770382.2,770382.2,13423,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760916,2210174.00
07/11/2017 04:15,2,0.000,ALERT,212.38,299.07,59.975,1499760904,"201051344001230","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,761847.1,761847.1,13444,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760918,2210175.00
07/11/2017 04:15,2,0.000,ALERT,213.06,299.67,59.954,1499760904,"201051344000582","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,751137.1,751137.1,13413,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760920,2210176.00
07/11/2017 04:15,2,0.000,ALERT,212.16,298.77,59.981,1499760904,"201051344000955","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,770792.8,770792.8,13433,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760922,2210177.00
07/11/2017 04:15,2,0.000,ALERT,212.38,298.17,59.975,1499760904,"274151322000094","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,842176.5,842176.5,13666,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760923,2210178.00
07/11/2017 04:15,2,0.000,ALERT,212.61,299.67,59.975,1499760904,"201051344000579","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,780529.5,780529.5,13421,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760925,2210179.00
07/11/2017 04:15,2,0.000,ALERT,212.61,299.37,59.981,1499760904,"201051344000890","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,764831.2,764831.2,13432,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760927,2210180.00
07/11/2017 04:15,2,0.000,ALERT,212.83,298.77,59.981,1499760904,"201051344000438","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,767326.3,767326.3,13419,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760929,2210181.00
07/11/2017 04:15,2,0.000,ALERT,212.83,298.47,59.981,1499760904,"201051344000417","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,693829.7,693829.7,13446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760931,2210182.00
07/11/2017 04:15,2,0.000,ALERT,212.38,298.77,59.975,1499760904,"274151322000083","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,1012138.6,1012138.6,13338,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499760932,2210183.00
07/11/2017 04:15,2,0.000,ALERT,212.83,298.77,59.975,1499760904,"274151322000076","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,1080051.6,1080051.6,13346,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499760934,2210184.00
07/11/2017 04:15,2,0.000,ALERT,212.38,299.67,60.012,1499760904,"201051344000868","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,760757.7,760757.7,13436,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499760936,2210185.00
07/11/2017 04:15,2,0.000,ALERT,211.93,299.37,59.975,1499760904,"274151322000095","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,1069652.8,1069652.8,13354,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760938,2210186.00
07/11/2017 04:15,2,0.000,ALERT,212.61,299.37,59.981,1499760904,"201051344000988","219011344069620",0.00,17.30,0,295.46,301.47,0.0,0.0,0.000,666270.1,666270.1,13415,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760940,2210187.00
07/11/2017 04:15,2,0.000,ALERT,212.38,298.17,59.933,1499760904,"201051344001025","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,767617.4,767617.4,13425,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760941,2210188.00
07/11/2017 04:15,2,0.000,ALERT,212.38,299.07,59.965,1499760904,"201051344000458","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,772211.4,772211.4,13407,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499760943,2210189.00
07/11/2017 04:15,2,0.000,ALERT,213.06,299.07,60.028,1499760904,"201051344000853","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,773290.7,773290.7,13422,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499760945,2210190.00
07/11/2017 04:15,2,0.000,ALERT,212.83,298.77,59.981,1499760904,"201051344000685","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,767207.5,767207.5,13447,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760947,2210191.00
07/11/2017 04:15,2,0.000,ALERT,212.61,298.17,59.991,1499760904,"201051344000917","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,763872.6,763872.6,13433,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760949,2210192.00
07/11/2017 04:15,2,0.000,ALERT,212.83,299.07,59.996,1499760904,"201051344001145","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,771873.3,771873.3,13430,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760950,2210193.00
07/11/2017 04:15,2,0.000,ALERT,212.38,298.17,59.986,1499760904,"201051344000651","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,760662.8,760662.8,13426,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499760952,2210194.00
07/11/2017 04:15,2,0.000,ALERT,211.93,298.77,59.981,1499760904,"274151322000088","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,970878.4,970878.4,13335,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760954,2210195.00
07/11/2017 04:15,2,0.000,ALERT,212.61,297.87,59.981,1499760904,"274151322000068","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,842818.4,842818.4,13679,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760956,2210196.00
07/11/2017 04:15,2,0.000,ALERT,212.16,298.47,59.954,1499760904,"201051344001135","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,756136.1,756136.1,13409,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499760958,2210197.00
07/11/2017 04:15,2,0.000,ALERT,212.38,299.67,60.028,1499760904,"201051344000594","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,775350.0,775350.0,13420,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499760959,2210198.00
07/11/2017 04:15,2,0.000,ALERT,212.61,298.77,59.986,1499760904,"201051344001203","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,765748.3,765748.3,13451,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760961,2210199.00
07/11/2017 04:15,2,0.000,ALERT,212.16,298.47,59.986,1499760904,"274151322000054","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,987549.0,987549.0,13318,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760963,2210200.00
07/11/2017 04:15,2,0.000,ALERT,212.61,298.47,59.996,1499760904,"201051344000867","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,759540.5,759540.5,13452,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760965,2210201.00
07/11/2017 04:15,2,0.000,ALERT,212.61,299.07,59.991,1499760904,"201051344001093","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,763808.7,763808.7,13443,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760966,2210202.00
07/11/2017 04:15,2,0.000,ALERT,212.61,299.37,59.986,1499760904,"201051344000900","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,781182.7,781182.7,13444,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760968,2210203.00
07/11/2017 04:15,2,0.000,ALERT,212.83,298.77,59.949,1499760904,"201051344000648","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,768816.1,768816.1,13420,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760970,2210204.00
07/11/2017 04:15,2,0.000,ALERT,212.61,299.67,59.991,1499760904,"201051344000569","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,783190.9,783190.9,13399,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760972,2210205.00
07/11/2017 04:15,2,0.000,ALERT,212.61,299.67,59.954,1499760904,"201051344000983","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,773812.6,773812.6,13428,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760974,2210206.00
07/11/2017 04:15,2,0.000,ALERT,212.83,299.37,59.954,1499760904,"201051344001158","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,758479.0,758479.0,13427,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760975,2210207.00
07/11/2017 04:15,2,0.000,ALERT,213.06,299.67,59.996,1499760904,"201051344000576","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,773013.8,773013.8,13428,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760977,2210208.00
07/11/2017 04:15,2,0.000,ALERT,212.38,297.57,59.975,1499760904,"274151322000087","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,961782.0,961782.0,13519,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499760979,2210209.00
07/11/2017 04:30,2,0.000,ALERT,213.51,299.97,59.991,1499761803,"201051344000645","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,771961.7,771961.7,13411,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499761805,2210210.00
07/11/2017 04:30,2,0.000,ALERT,212.61,299.37,59.986,1499761803,"274151322000085","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,983002.6,983002.6,13326,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761807,2210211.00
07/11/2017 04:30,2,0.000,ALERT,213.29,299.37,59.986,1499761803,"201051344000633","219011344069620",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,758819.8,758819.8,13460,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761809,2210212.00
07/11/2017 04:30,2,0.000,ALERT,212.83,299.67,59.996,1499761803,"201051344000469","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,762346.5,762346.5,13433,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499761811,2210213.00
07/11/2017 04:30,2,0.000,ALERT,212.38,298.77,59.986,1499761803,"201051344000646","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,757307.1,757307.1,13424,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499761812,2210214.00
07/11/2017 04:30,2,0.000,ALERT,212.16,299.07,59.996,1499761803,"274151322000052","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1022440.4,1022440.4,13336,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761814,2210215.00
07/11/2017 04:30,2,0.000,ALERT,212.83,299.37,59.986,1499761803,"201051344000585","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,770382.2,770382.2,13425,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499761816,2210216.00
07/11/2017 04:30,2,0.000,ALERT,212.61,299.37,59.991,1499761803,"201051344001230","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,761847.1,761847.1,13446,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761818,2210217.00
07/11/2017 04:30,2,0.000,ALERT,213.06,299.97,59.986,1499761803,"201051344000582","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,751137.1,751137.1,13415,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499761819,2210218.00
07/11/2017 04:30,2,0.000,ALERT,212.38,299.07,59.981,1499761803,"201051344000955","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,770792.8,770792.8,13435,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499761821,2210219.00
07/11/2017 04:30,2,0.000,ALERT,212.61,299.07,59.991,1499761803,"274151322000094","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,842176.5,842176.5,13668,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761823,2210220.00
07/11/2017 04:30,2,0.000,ALERT,212.83,300.27,59.996,1499761803,"201051344000579","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,780529.5,780529.5,13423,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761825,2210221.00
07/11/2017 04:30,2,0.000,ALERT,212.61,299.67,59.981,1499761803,"201051344000890","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,764831.2,764831.2,13434,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499761827,2210222.00
07/11/2017 04:30,2,0.000,ALERT,212.38,298.77,59.975,1499761803,"201051344000438","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,767326.3,767326.3,13421,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761828,2210223.00
07/11/2017 04:30,2,0.000,ALERT,212.83,298.77,60.002,1499761803,"201051344000417","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,693829.7,693829.7,13448,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499761830,2210224.00
07/11/2017 04:30,2,0.000,ALERT,212.61,300.27,59.991,1499761803,"274151322000083","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1012138.6,1012138.6,13340,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761832,2210225.00
07/11/2017 04:30,2,0.000,ALERT,213.06,299.37,59.986,1499761803,"274151322000076","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,1080051.6,1080051.6,13348,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761834,2210226.00
07/11/2017 04:30,2,0.000,ALERT,212.83,300.27,59.986,1499761803,"201051344000868","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,760757.7,760757.7,13438,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761836,2210227.00
07/11/2017 04:30,2,0.000,ALERT,212.38,300.27,59.986,1499761803,"274151322000095","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,1069652.8,1069652.8,13356,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761838,2210228.00
07/11/2017 04:30,2,0.000,ALERT,212.61,299.37,59.949,1499761803,"201051344000988","219011344069620",0.00,17.00,0,294.86,300.87,0.0,0.0,0.000,666270.1,666270.1,13417,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499761839,2210229.00
07/11/2017 04:30,2,0.000,ALERT,212.38,298.47,59.954,1499761803,"201051344001025","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,767617.4,767617.4,13427,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499761841,2210230.00
07/11/2017 04:30,2,0.000,ALERT,212.83,299.97,60.028,1499761803,"201051344000458","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,772211.4,772211.4,13409,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761843,2210231.00
07/11/2017 04:30,2,0.000,ALERT,213.29,299.37,59.986,1499761803,"201051344000853","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,773290.7,773290.7,13424,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761845,2210232.00
07/11/2017 04:30,2,0.000,ALERT,213.06,299.37,59.949,1499761803,"201051344000685","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,767207.5,767207.5,13449,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761847,2210233.00
07/11/2017 04:30,2,0.000,ALERT,212.61,298.77,59.986,1499761803,"201051344000917","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,763872.6,763872.6,13435,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761848,2210234.00
07/11/2017 04:30,2,0.000,ALERT,212.83,299.67,59.986,1499761803,"201051344001145","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,771873.3,771873.3,13432,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761850,2210235.00
07/11/2017 04:30,2,0.000,ALERT,212.61,298.47,59.986,1499761803,"201051344000651","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,760662.8,760662.8,13428,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499761852,2210236.00
07/11/2017 04:30,2,0.000,ALERT,212.38,299.67,59.996,1499761803,"274151322000088","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,970878.4,970878.4,13337,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761854,2210237.00
07/11/2017 04:30,2,0.000,ALERT,213.06,298.47,59.996,1499761803,"274151322000068","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,842818.4,842818.4,13681,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761855,2210238.00
07/11/2017 04:30,2,0.000,ALERT,212.38,299.07,59.996,1499761803,"201051344001135","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,756136.1,756136.1,13411,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761857,2210239.00
07/11/2017 04:30,2,0.000,ALERT,212.61,300.57,59.954,1499761803,"201051344000594","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,775350.0,775350.0,13422,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761859,2210240.00
07/11/2017 04:30,2,0.000,ALERT,212.83,299.37,59.981,1499761803,"201051344001203","219011344069620",0.00,16.30,0,296.96,302.37,0.0,0.0,0.000,765748.3,765748.3,13453,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761861,2210241.00
07/11/2017 04:30,2,0.000,ALERT,212.38,300.27,59.986,1499761803,"274151322000054","219011344069620",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,987549.0,987549.0,13320,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499761863,2210242.00
07/11/2017 04:30,2,0.000,ALERT,213.06,299.67,59.981,1499761803,"201051344000867","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,759540.5,759540.5,13454,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761865,2210243.00
07/11/2017 04:30,2,0.000,ALERT,212.61,299.07,59.991,1499761803,"201051344001093","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,763808.7,763808.7,13445,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761866,2210244.00
07/11/2017 04:30,2,0.000,ALERT,212.61,299.97,59.996,1499761803,"201051344000900","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,781182.7,781182.7,13446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761868,2210245.00
07/11/2017 04:30,2,0.000,ALERT,213.06,299.37,59.986,1499761803,"201051344000648","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,768816.1,768816.1,13422,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761870,2210246.00
07/11/2017 04:30,2,0.000,ALERT,212.83,300.27,59.991,1499761803,"201051344000569","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,783190.9,783190.9,13401,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499761872,2210247.00
07/11/2017 04:30,2,0.000,ALERT,212.83,299.97,59.986,1499761803,"201051344000983","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,773812.6,773812.6,13430,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499761874,2210248.00
07/11/2017 04:30,2,0.000,ALERT,212.83,299.67,59.996,1499761803,"201051344001158","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,758479.0,758479.0,13429,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761875,2210249.00
07/11/2017 04:30,2,0.000,ALERT,213.29,300.57,59.986,1499761803,"201051344000576","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,773013.8,773013.8,13430,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761877,2210250.00
07/11/2017 04:30,2,0.000,ALERT,212.61,299.37,59.986,1499761803,"274151322000087","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,961782.0,961782.0,13521,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499761879,2210251.00
07/11/2017 04:45,2,0.000,ALERT,213.06,299.37,59.917,1499762704,"201051344000645","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,771961.7,771961.7,13413,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762706,2210252.00
07/11/2017 04:45,2,0.000,ALERT,212.61,299.37,59.949,1499762704,"274151322000085","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,983002.6,983002.6,13328,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762707,2210253.00
07/11/2017 04:45,2,0.000,ALERT,213.29,299.07,59.949,1499762704,"201051344000633","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,758819.8,758819.8,13462,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762709,2210254.00
07/11/2017 04:45,2,0.000,ALERT,212.83,299.37,59.949,1499762704,"201051344000469","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,762346.5,762346.5,13435,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762711,2210255.00
07/11/2017 04:45,2,0.000,ALERT,212.16,298.47,59.949,1499762704,"201051344000646","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,757307.1,757307.1,13426,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762713,2210256.00
07/11/2017 04:45,2,0.000,ALERT,212.16,299.67,59.944,1499762704,"274151322000052","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1022440.4,1022440.4,13338,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499762715,2210257.00
07/11/2017 04:45,2,0.000,ALERT,212.61,299.07,59.954,1499762704,"201051344000585","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,770382.2,770382.2,13427,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762716,2210258.00
07/11/2017 04:45,2,0.000,ALERT,212.38,299.37,59.917,1499762704,"201051344001230","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,761847.1,761847.1,13448,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762718,2210259.00
07/11/2017 04:45,2,0.000,ALERT,212.83,299.67,59.954,1499762704,"201051344000582","219011344069620",0.00,16.00,0,298.17,301.17,0.0,0.0,0.000,751137.1,751137.1,13417,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762720,2210260.00
07/11/2017 04:45,2,0.000,ALERT,212.16,298.77,59.944,1499762704,"201051344000955","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,770792.8,770792.8,13437,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762722,2210261.00
07/11/2017 04:45,2,0.000,ALERT,212.38,298.47,59.933,1499762704,"274151322000094","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,842176.5,842176.5,13670,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762724,2210262.00
07/11/2017 04:45,2,0.000,ALERT,212.83,299.97,59.933,1499762704,"201051344000579","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,780529.5,780529.5,13425,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762726,2210263.00
07/11/2017 04:45,2,0.000,ALERT,212.16,299.07,59.954,1499762704,"201051344000890","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,764831.2,764831.2,13436,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499762728,2210264.00
07/11/2017 04:45,2,0.000,ALERT,212.61,298.77,59.965,1499762704,"201051344000438","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,767326.3,767326.3,13423,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762729,2210265.00
07/11/2017 04:45,2,0.000,ALERT,212.61,298.17,59.949,1499762704,"201051344000417","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,693829.7,693829.7,13450,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762731,2210266.00
07/11/2017 04:45,2,0.000,ALERT,212.38,299.97,59.949,1499762704,"274151322000083","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,1012138.6,1012138.6,13342,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499762733,2210267.00
07/11/2017 04:45,2,0.000,ALERT,212.83,299.07,59.949,1499762704,"274151322000076","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,1080051.6,1080051.6,13350,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762735,2210268.00
07/11/2017 04:45,2,0.000,ALERT,212.83,300.27,59.949,1499762704,"201051344000868","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,760757.7,760757.7,13440,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762737,2210269.00
07/11/2017 04:45,2,0.000,ALERT,212.16,300.27,59.944,1499762704,"274151322000095","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,1069652.8,1069652.8,13358,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762738,2210270.00
07/11/2017 04:45,2,0.000,ALERT,212.61,299.67,59.954,1499762704,"201051344000988","219011344069620",0.00,17.00,0,295.46,301.17,0.0,0.0,0.000,666270.1,666270.1,13419,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499762740,2210271.00
07/11/2017 04:45,2,0.000,ALERT,212.38,298.17,59.949,1499762704,"201051344001025","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,767617.4,767617.4,13429,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762742,2210272.00
07/11/2017 04:45,2,0.000,ALERT,212.61,299.67,59.954,1499762704,"201051344000458","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,772211.4,772211.4,13411,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499762744,2210273.00
07/11/2017 04:45,2,0.000,ALERT,213.29,299.67,59.954,1499762704,"201051344000853","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,773290.7,773290.7,13426,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499762746,2210274.00
07/11/2017 04:45,2,0.000,ALERT,212.83,298.77,59.944,1499762704,"201051344000685","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,767207.5,767207.5,13451,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762747,2210275.00
07/11/2017 04:45,2,0.000,ALERT,212.61,298.47,59.933,1499762704,"201051344000917","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,763872.6,763872.6,13437,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762749,2210276.00
07/11/2017 04:45,2,0.000,ALERT,212.83,299.37,59.944,1499762704,"201051344001145","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,771873.3,771873.3,13434,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762751,2210277.00
07/11/2017 04:45,2,0.000,ALERT,212.83,298.47,59.954,1499762704,"201051344000651","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,760662.8,760662.8,13430,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762753,2210278.00
07/11/2017 04:45,2,0.000,ALERT,212.16,299.07,59.938,1499762704,"274151322000088","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,970878.4,970878.4,13339,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762755,2210279.00
07/11/2017 04:45,2,0.000,ALERT,213.29,298.77,59.949,1499762704,"274151322000068","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,842818.4,842818.4,13683,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499762757,2210280.00
07/11/2017 04:45,2,0.000,ALERT,212.16,298.77,59.991,1499762704,"201051344001135","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,756136.1,756136.1,13413,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762758,2210281.00
07/11/2017 04:45,2,0.000,ALERT,212.61,300.27,59.965,1499762704,"201051344000594","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,775350.0,775350.0,13424,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499762760,2210282.00
07/11/2017 04:45,2,0.000,ALERT,212.61,298.77,59.954,1499762704,"201051344001203","219011344069620",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,765748.3,765748.3,13455,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762762,2210283.00
07/11/2017 04:45,2,0.000,ALERT,212.38,299.07,59.959,1499762704,"274151322000054","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,987549.0,987549.0,13322,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762764,2210284.00
07/11/2017 04:45,2,0.000,ALERT,212.83,299.37,59.959,1499762704,"201051344000867","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,759540.5,759540.5,13456,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499762765,2210285.00
07/11/2017 04:45,2,0.000,ALERT,212.61,298.77,59.965,1499762704,"201051344001093","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,763808.7,763808.7,13447,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499762767,2210286.00
07/11/2017 04:45,2,0.000,ALERT,212.83,299.67,59.965,1499762704,"201051344000900","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,781182.7,781182.7,13448,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762769,2210287.00
07/11/2017 04:45,2,0.000,ALERT,212.83,299.07,59.938,1499762704,"201051344000648","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,768816.1,768816.1,13424,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762771,2210288.00
07/11/2017 04:45,2,0.000,ALERT,212.83,299.97,59.965,1499762704,"201051344000569","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,783190.9,783190.9,13403,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762773,2210289.00
07/11/2017 04:45,2,0.000,ALERT,212.83,299.97,59.965,1499762704,"201051344000983","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,773812.6,773812.6,13432,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762775,2210290.00
07/11/2017 04:45,2,0.000,ALERT,212.61,299.37,59.938,1499762704,"201051344001158","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,758479.0,758479.0,13431,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762776,2210291.00
07/11/2017 04:45,2,0.000,ALERT,213.29,299.97,59.954,1499762704,"201051344000576","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,773013.8,773013.8,13432,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762778,2210292.00
07/11/2017 04:45,2,0.000,ALERT,212.38,298.77,59.954,1499762704,"274151322000087","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,961782.0,961782.0,13523,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499762780,2210293.00
07/11/2017 05:00,2,0.000,ALERT,212.83,298.77,59.954,1499763603,"201051344000645","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,771961.7,771961.7,13415,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763605,2210294.00
07/11/2017 05:00,2,0.000,ALERT,212.38,298.17,59.986,1499763603,"274151322000085","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,983002.6,983002.6,13330,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763607,2210295.00
07/11/2017 05:00,2,0.000,ALERT,212.83,298.17,59.986,1499763603,"201051344000633","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,758819.8,758819.8,13464,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763608,2210296.00
07/11/2017 05:00,2,0.000,ALERT,212.38,298.17,59.986,1499763603,"201051344000469","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,762346.5,762346.5,13437,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763610,2210297.00
07/11/2017 05:00,2,0.000,ALERT,211.93,298.47,59.986,1499763603,"201051344000646","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,757307.1,757307.1,13428,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763612,2210298.00
07/11/2017 05:00,2,0.000,ALERT,211.70,298.77,59.965,1499763603,"274151322000052","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,1022440.4,1022440.4,13340,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763614,2210299.00
07/11/2017 05:00,2,0.000,ALERT,212.38,298.47,59.986,1499763603,"201051344000585","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,770382.2,770382.2,13429,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763616,2210300.00
07/11/2017 05:00,2,0.000,ALERT,212.16,298.77,59.975,1499763603,"201051344001230","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,761847.1,761847.1,13450,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499763618,2210301.00
07/11/2017 05:00,2,0.000,ALERT,212.83,299.37,59.975,1499763603,"201051344000582","219011344069620",0.00,16.30,0,297.87,300.87,0.0,0.0,0.000,751137.1,751137.1,13419,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763619,2210302.00
07/11/2017 05:00,2,0.000,ALERT,211.93,298.77,59.933,1499763603,"201051344000955","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,770792.8,770792.8,13439,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763621,2210303.00
07/11/2017 05:00,2,0.000,ALERT,212.16,297.87,59.954,1499763603,"274151322000094","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,842176.5,842176.5,13672,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763623,2210304.00
07/11/2017 05:00,2,0.000,ALERT,212.38,299.07,59.970,1499763603,"201051344000579","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,780529.5,780529.5,13427,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763625,2210305.00
07/11/2017 05:00,2,0.000,ALERT,212.16,299.07,59.965,1499763603,"201051344000890","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,764831.2,764831.2,13438,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763627,2210306.00
07/11/2017 05:00,2,0.000,ALERT,212.38,298.47,59.970,1499763603,"201051344000438","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,767326.3,767326.3,13425,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763628,2210307.00
07/11/2017 05:00,2,0.000,ALERT,212.38,297.87,59.959,1499763603,"201051344000417","219011344069620",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,693829.7,693829.7,13452,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763630,2210308.00
07/11/2017 05:00,2,0.000,ALERT,212.16,298.47,59.959,1499763603,"274151322000083","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,1012138.6,1012138.6,13344,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763632,2210309.00
07/11/2017 05:00,2,0.000,ALERT,212.83,298.47,59.959,1499763603,"274151322000076","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,1080051.6,1080051.6,13352,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499763634,2210310.00
07/11/2017 05:00,2,0.000,ALERT,212.38,299.37,59.949,1499763603,"201051344000868","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,760757.7,760757.7,13442,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763636,2210311.00
07/11/2017 05:00,2,0.000,ALERT,212.16,299.07,59.959,1499763603,"274151322000095","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,1069652.8,1069652.8,13360,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763637,2210312.00
07/11/2017 05:00,2,0.000,ALERT,212.38,298.77,59.970,1499763603,"201051344000988","219011344069620",0.00,17.30,0,295.16,301.17,0.0,0.0,0.000,666270.1,666270.1,13421,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763639,2210313.00
07/11/2017 05:00,2,0.000,ALERT,212.16,297.87,59.928,1499763603,"201051344001025","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,767617.4,767617.4,13431,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763641,2210314.00
07/11/2017 05:00,2,0.000,ALERT,212.16,298.77,59.965,1499763603,"201051344000458","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,772211.4,772211.4,13413,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763643,2210315.00
07/11/2017 05:00,2,0.000,ALERT,213.06,298.77,59.959,1499763603,"201051344000853","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,773290.7,773290.7,13428,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763645,2210316.00
07/11/2017 05:00,2,0.000,ALERT,212.61,298.77,59.965,1499763603,"201051344000685","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,767207.5,767207.5,13453,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499763647,2210317.00
