ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 05:00,2,0.000,ALERT,212.38,298.17,59.954,1499763603,"201051344000917","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,763872.6,763872.6,13439,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499763648,2210318.00
07/11/2017 05:00,2,0.000,ALERT,212.38,298.77,59.965,1499763603,"201051344001145","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,771873.3,771873.3,13436,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499763650,2210319.00
07/11/2017 05:00,2,0.000,ALERT,212.16,297.87,59.959,1499763603,"201051344000651","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,760662.8,760662.8,13432,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763652,2210320.00
07/11/2017 05:00,2,0.000,ALERT,211.70,298.17,59.954,1499763603,"274151322000088","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,970878.4,970878.4,13341,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763654,2210321.00
07/11/2017 05:00,2,0.000,ALERT,212.83,297.57,59.959,1499763603,"274151322000068","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,842818.4,842818.4,13685,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763656,2210322.00
07/11/2017 05:00,2,0.000,ALERT,211.93,298.47,59.959,1499763603,"201051344001135","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,756136.1,756136.1,13415,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763658,2210323.00
07/11/2017 05:00,2,0.000,ALERT,212.16,299.37,59.981,1499763603,"201051344000594","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,775350.0,775350.0,13426,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763659,2210324.00
07/11/2017 05:00,2,0.000,ALERT,212.38,298.17,59.954,1499763603,"201051344001203","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,765748.3,765748.3,13457,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763661,2210325.00
07/11/2017 05:00,2,0.000,ALERT,212.16,298.47,59.986,1499763603,"274151322000054","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,987549.0,987549.0,13324,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499763663,2210326.00
07/11/2017 05:00,2,0.000,ALERT,212.83,298.47,59.959,1499763603,"201051344000867","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,759540.5,759540.5,13458,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763665,2210327.00
07/11/2017 05:00,2,0.000,ALERT,212.16,298.47,59.965,1499763603,"201051344001093","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,763808.7,763808.7,13449,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763666,2210328.00
07/11/2017 05:00,2,0.000,ALERT,212.38,298.77,59.954,1499763603,"201051344000900","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,781182.7,781182.7,13450,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763668,2210329.00
07/11/2017 05:00,2,0.000,ALERT,212.61,298.17,59.928,1499763603,"201051344000648","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,768816.1,768816.1,13426,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763670,2210330.00
07/11/2017 05:00,2,0.000,ALERT,212.38,299.37,59.959,1499763603,"201051344000569","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,783190.9,783190.9,13405,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763672,2210331.00
07/11/2017 05:00,2,0.000,ALERT,212.38,299.07,59.944,1499763603,"201051344000983","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,773812.6,773812.6,13434,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763674,2210332.00
07/11/2017 05:00,2,0.000,ALERT,212.38,298.47,59.954,1499763603,"201051344001158","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,758479.0,758479.0,13433,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763675,2210333.00
07/11/2017 05:00,2,0.000,ALERT,213.06,299.37,59.954,1499763603,"201051344000576","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,773013.8,773013.8,13434,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499763677,2210334.00
07/11/2017 05:00,2,0.000,ALERT,212.38,297.87,59.933,1499763603,"274151322000087","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,961782.0,961782.0,13525,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499763679,2210335.00
07/11/2017 05:15,2,0.000,ALERT,212.83,298.77,59.944,1499764504,"201051344000645","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,771961.7,771961.7,13417,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764506,2210336.00
07/11/2017 05:15,2,0.000,ALERT,212.61,298.77,59.959,1499764504,"274151322000085","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,983002.6,983002.6,13332,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764508,2210337.00
07/11/2017 05:15,2,0.000,ALERT,213.06,298.77,59.965,1499764504,"201051344000633","219011344069620",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,758819.8,758819.8,13466,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499764509,2210338.00
07/11/2017 05:15,2,0.000,ALERT,212.61,298.77,59.954,1499764504,"201051344000469","219011344069620",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,762346.5,762346.5,13439,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764511,2210339.00
07/11/2017 05:15,2,0.000,ALERT,212.16,298.17,59.928,1499764504,"201051344000646","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,757307.1,757307.1,13430,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764513,2210340.00
07/11/2017 05:15,2,0.000,ALERT,211.93,299.07,59.991,1499764504,"274151322000052","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,1022440.4,1022440.4,13342,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764515,2210341.00
07/11/2017 05:15,2,0.000,ALERT,212.61,298.47,59.959,1499764504,"201051344000585","219011344069620",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,770382.2,770382.2,13431,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764517,2210342.00
07/11/2017 05:15,2,0.000,ALERT,212.38,298.47,59.959,1499764504,"201051344001230","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,761847.1,761847.1,13452,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764518,2210343.00
07/11/2017 05:15,2,0.000,ALERT,212.83,299.07,59.970,1499764504,"201051344000582","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,751137.1,751137.1,13421,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764520,2210344.00
07/11/2017 05:15,2,0.000,ALERT,211.93,298.17,59.954,1499764504,"201051344000955","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,770792.8,770792.8,13441,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764522,2210345.00
07/11/2017 05:15,2,0.000,ALERT,212.38,297.87,59.954,1499764504,"274151322000094","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,842176.5,842176.5,13674,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764524,2210346.00
07/11/2017 05:15,2,0.000,ALERT,212.61,299.67,59.965,1499764504,"201051344000579","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,780529.5,780529.5,13429,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764526,2210347.00
07/11/2017 05:15,2,0.000,ALERT,212.16,298.47,59.991,1499764504,"201051344000890","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,764831.2,764831.2,13440,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764527,2210348.00
07/11/2017 05:15,2,0.000,ALERT,212.38,298.17,59.996,1499764504,"201051344000438","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,767326.3,767326.3,13427,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499764529,2210349.00
07/11/2017 05:15,2,0.000,ALERT,212.61,297.87,59.954,1499764504,"201051344000417","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,693829.7,693829.7,13454,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764531,2210350.00
07/11/2017 05:15,2,0.000,ALERT,212.38,299.37,59.954,1499764504,"274151322000083","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,1012138.6,1012138.6,13346,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764533,2210351.00
07/11/2017 05:15,2,0.000,ALERT,212.83,298.17,59.954,1499764504,"274151322000076","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,1080051.6,1080051.6,13354,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764535,2210352.00
07/11/2017 05:15,2,0.000,ALERT,212.38,299.67,59.922,1499764504,"201051344000868","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,760757.7,760757.7,13444,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499764536,2210353.00
07/11/2017 05:15,2,0.000,ALERT,212.16,299.67,59.965,1499764504,"274151322000095","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,1069652.8,1069652.8,13362,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764538,2210354.00
07/11/2017 05:15,2,0.000,ALERT,212.38,298.77,59.965,1499764504,"201051344000988","219011344069620",0.00,17.80,0,294.26,300.27,0.0,0.0,0.000,666270.1,666270.1,13423,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764540,2210355.00
07/11/2017 05:15,2,0.000,ALERT,212.16,297.87,59.959,1499764504,"201051344001025","219011344069620",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,767617.4,767617.4,13433,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764542,2210356.00
07/11/2017 05:15,2,0.000,ALERT,212.16,298.77,59.965,1499764504,"201051344000458","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,772211.4,772211.4,13415,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764544,2210357.00
07/11/2017 05:15,2,0.000,ALERT,212.83,298.47,59.970,1499764504,"201051344000853","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,773290.7,773290.7,13430,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764545,2210358.00
07/11/2017 05:15,2,0.000,ALERT,212.61,298.17,59.970,1499764504,"201051344000685","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,767207.5,767207.5,13455,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499764547,2210359.00
07/11/2017 05:15,2,0.000,ALERT,212.61,297.87,59.965,1499764504,"201051344000917","219011344069620",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,763872.6,763872.6,13441,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499764549,2210360.00
07/11/2017 05:15,2,0.000,ALERT,212.61,298.47,59.975,1499764504,"201051344001145","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,771873.3,771873.3,13438,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764551,2210361.00
07/11/2017 05:15,2,0.000,ALERT,212.38,297.26,59.944,1499764504,"201051344000651","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,760662.8,760662.8,13434,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499764552,2210362.00
07/11/2017 05:15,2,0.000,ALERT,211.93,299.37,59.965,1499764504,"274151322000088","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,970878.4,970878.4,13343,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764554,2210363.00
07/11/2017 05:15,2,0.000,ALERT,212.83,297.87,59.954,1499764504,"274151322000068","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,842818.4,842818.4,13687,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764556,2210364.00
07/11/2017 05:15,2,0.000,ALERT,212.16,298.47,59.965,1499764504,"201051344001135","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,756136.1,756136.1,13417,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764558,2210365.00
07/11/2017 05:15,2,0.000,ALERT,212.38,299.67,60.007,1499764504,"201051344000594","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,775350.0,775350.0,13428,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764560,2210366.00
07/11/2017 05:15,2,0.000,ALERT,212.38,297.87,59.959,1499764504,"201051344001203","219011344069620",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,765748.3,765748.3,13459,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764562,2210367.00
07/11/2017 05:15,2,0.000,ALERT,212.16,298.77,59.965,1499764504,"274151322000054","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,987549.0,987549.0,13326,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764564,2210368.00
07/11/2017 05:15,2,0.000,ALERT,212.61,298.47,60.007,1499764504,"201051344000867","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,759540.5,759540.5,13460,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764565,2210369.00
07/11/2017 05:15,2,0.000,ALERT,212.16,297.87,59.996,1499764504,"201051344001093","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,763808.7,763808.7,13451,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499764567,2210370.00
07/11/2017 05:15,2,0.000,ALERT,212.38,298.77,59.949,1499764504,"201051344000900","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,781182.7,781182.7,13452,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764569,2210371.00
07/11/2017 05:15,2,0.000,ALERT,212.61,298.17,59.954,1499764504,"201051344000648","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,768816.1,768816.1,13428,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764571,2210372.00
07/11/2017 05:15,2,0.000,ALERT,212.38,299.07,59.928,1499764504,"201051344000569","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,783190.9,783190.9,13407,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764573,2210373.00
07/11/2017 05:15,2,0.000,ALERT,212.38,299.07,59.928,1499764504,"201051344000983","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,773812.6,773812.6,13436,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764574,2210374.00
07/11/2017 05:15,2,0.000,ALERT,212.61,298.77,59.975,1499764504,"201051344001158","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,758479.0,758479.0,13435,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764576,2210375.00
07/11/2017 05:15,2,0.000,ALERT,213.06,299.37,59.944,1499764504,"201051344000576","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,773013.8,773013.8,13436,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499764578,2210376.00
07/11/2017 05:15,2,0.000,ALERT,212.38,298.17,59.954,1499764504,"274151322000087","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,961782.0,961782.0,13527,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499764580,2210377.00
07/11/2017 05:30,2,0.000,ALERT,212.38,298.17,59.965,1499765403,"201051344000645","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,771961.7,771961.7,13419,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765405,2210378.00
07/11/2017 05:30,2,0.000,ALERT,212.16,298.17,59.959,1499765403,"274151322000085","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,983002.6,983002.6,13334,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765407,2210379.00
07/11/2017 05:30,2,0.000,ALERT,212.61,297.57,59.965,1499765403,"201051344000633","219011344069620",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,758819.8,758819.8,13468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499765409,2210380.00
07/11/2017 05:30,2,0.000,ALERT,212.16,298.17,59.922,1499765403,"201051344000469","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,762346.5,762346.5,13441,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499765411,2210381.00
07/11/2017 05:30,2,0.000,ALERT,211.70,297.57,59.959,1499765403,"201051344000646","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,757307.1,757307.1,13432,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765412,2210382.00
07/11/2017 05:30,2,0.000,ALERT,211.48,297.87,59.954,1499765403,"274151322000052","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,1022440.4,1022440.4,13344,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765414,2210383.00
07/11/2017 05:30,2,0.000,ALERT,211.93,297.87,59.965,1499765403,"201051344000585","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,770382.2,770382.2,13433,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765416,2210384.00
07/11/2017 05:30,2,0.000,ALERT,211.93,297.87,59.970,1499765403,"201051344001230","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,761847.1,761847.1,13454,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765418,2210385.00
07/11/2017 05:30,2,0.000,ALERT,212.38,298.47,59.970,1499765403,"201051344000582","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,751137.1,751137.1,13423,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765420,2210386.00
07/11/2017 05:30,2,0.000,ALERT,211.48,297.57,60.012,1499765403,"201051344000955","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,770792.8,770792.8,13443,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765422,2210387.00
07/11/2017 05:30,2,0.000,ALERT,211.70,296.96,59.959,1499765403,"274151322000094","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,842176.5,842176.5,13676,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765424,2210388.00
07/11/2017 05:30,2,0.000,ALERT,212.16,298.77,59.996,1499765403,"201051344000579","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,780529.5,780529.5,13431,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499765426,2210389.00
07/11/2017 05:30,2,0.000,ALERT,211.70,298.17,59.954,1499765403,"201051344000890","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,764831.2,764831.2,13442,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765427,2210390.00
07/11/2017 05:30,2,0.000,ALERT,211.93,297.26,59.965,1499765403,"201051344000438","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,767326.3,767326.3,13429,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765429,2210391.00
07/11/2017 05:30,2,0.000,ALERT,212.16,297.26,59.986,1499765403,"201051344000417","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,693829.7,693829.7,13456,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765431,2210392.00
07/11/2017 05:30,2,0.000,ALERT,212.16,298.17,59.954,1499765403,"274151322000083","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,1012138.6,1012138.6,13348,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765433,2210393.00
07/11/2017 05:30,2,0.000,ALERT,212.61,298.17,59.959,1499765403,"274151322000076","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,1080051.6,1080051.6,13356,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765435,2210394.00
07/11/2017 05:30,2,0.000,ALERT,212.16,298.77,59.965,1499765403,"201051344000868","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,760757.7,760757.7,13446,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499765436,2210395.00
07/11/2017 05:30,2,0.000,ALERT,211.93,299.07,59.954,1499765403,"274151322000095","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,1069652.8,1069652.8,13364,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765438,2210396.00
07/11/2017 05:30,2,0.000,ALERT,211.93,298.17,60.002,1499765403,"201051344000988","219011344069620",0.00,17.80,0,294.26,300.57,0.0,0.0,0.000,666270.1,666270.1,13425,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499765440,2210397.00
07/11/2017 05:30,2,0.000,ALERT,211.70,296.96,59.922,1499765403,"201051344001025","219011344069620",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,767617.4,767617.4,13435,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765442,2210398.00
07/11/2017 05:30,2,0.000,ALERT,211.93,298.17,59.965,1499765403,"201051344000458","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,772211.4,772211.4,13417,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765443,2210399.00
07/11/2017 05:30,2,0.000,ALERT,212.61,297.87,59.922,1499765403,"201051344000853","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,773290.7,773290.7,13432,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765445,2210400.00
07/11/2017 05:30,2,0.000,ALERT,211.93,297.57,59.959,1499765403,"201051344000685","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,767207.5,767207.5,13457,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765447,2210401.00
07/11/2017 05:30,2,0.000,ALERT,211.93,296.96,59.954,1499765403,"201051344000917","219011344069620",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,763872.6,763872.6,13443,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765449,2210402.00
07/11/2017 05:30,2,0.000,ALERT,212.16,297.87,59.954,1499765403,"201051344001145","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,771873.3,771873.3,13440,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765451,2210403.00
07/11/2017 05:30,2,0.000,ALERT,211.93,296.96,59.970,1499765403,"201051344000651","219011344069620",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,760662.8,760662.8,13436,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765452,2210404.00
07/11/2017 05:30,2,0.000,ALERT,211.70,297.57,59.954,1499765403,"274151322000088","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,970878.4,970878.4,13345,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765454,2210405.00
07/11/2017 05:30,2,0.000,ALERT,212.83,297.57,59.944,1499765403,"274151322000068","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,842818.4,842818.4,13689,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765456,2210406.00
07/11/2017 05:30,2,0.000,ALERT,211.70,297.57,59.965,1499765403,"201051344001135","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,756136.1,756136.1,13419,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499765458,2210407.00
07/11/2017 05:30,2,0.000,ALERT,211.93,299.07,59.917,1499765403,"201051344000594","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,775350.0,775350.0,13430,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765460,2210408.00
07/11/2017 05:30,2,0.000,ALERT,212.16,297.57,59.959,1499765403,"201051344001203","219011344069620",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,765748.3,765748.3,13461,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765462,2210409.00
07/11/2017 05:30,2,0.000,ALERT,211.93,298.77,59.959,1499765403,"274151322000054","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,987549.0,987549.0,13328,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765464,2210410.00
07/11/2017 05:30,2,0.000,ALERT,212.38,298.17,59.954,1499765403,"201051344000867","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,759540.5,759540.5,13462,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499765465,2210411.00
07/11/2017 05:30,2,0.000,ALERT,212.16,297.87,59.965,1499765403,"201051344001093","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,763808.7,763808.7,13453,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765467,2210412.00
07/11/2017 05:30,2,0.000,ALERT,211.93,298.17,59.959,1499765403,"201051344000900","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,781182.7,781182.7,13454,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765469,2210413.00
07/11/2017 05:30,2,0.000,ALERT,212.38,297.57,59.975,1499765403,"201051344000648","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,768816.1,768816.1,13430,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499765471,2210414.00
07/11/2017 05:30,2,0.000,ALERT,212.16,298.77,59.991,1499765403,"201051344000569","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,783190.9,783190.9,13409,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765473,2210415.00
07/11/2017 05:30,2,0.000,ALERT,212.16,298.47,59.965,1499765403,"201051344000983","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,773812.6,773812.6,13438,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765474,2210416.00
07/11/2017 05:30,2,0.000,ALERT,212.16,297.87,59.959,1499765403,"201051344001158","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,758479.0,758479.0,13437,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765476,2210417.00
07/11/2017 05:30,2,0.000,ALERT,212.61,298.77,59.965,1499765403,"201051344000576","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,773013.8,773013.8,13438,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499765478,2210418.00
07/11/2017 05:30,2,0.000,ALERT,212.16,297.57,59.954,1499765403,"274151322000087","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,961782.0,961782.0,13529,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499765480,2210419.00
07/11/2017 05:45,2,0.000,ALERT,211.93,297.87,59.981,1499766303,"201051344000645","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,771961.7,771961.7,13421,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766305,2210420.00
07/11/2017 05:45,2,0.000,ALERT,211.48,297.57,59.970,1499766303,"274151322000085","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,983002.6,983002.6,13336,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766307,2210421.00
07/11/2017 05:45,2,0.000,ALERT,212.16,297.87,59.975,1499766303,"201051344000633","219011344069620",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,758819.8,758819.8,13470,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499766309,2210422.00
07/11/2017 05:45,2,0.000,ALERT,211.70,297.87,59.970,1499766303,"201051344000469","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,762346.5,762346.5,13443,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766310,2210423.00
07/11/2017 05:45,2,0.000,ALERT,211.25,297.26,59.986,1499766303,"201051344000646","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,757307.1,757307.1,13434,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766312,2210424.00
07/11/2017 05:45,2,0.000,ALERT,211.25,298.47,59.965,1499766303,"274151322000052","219011344069620",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,1022440.4,1022440.4,13346,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766314,2210425.00
07/11/2017 05:45,2,0.000,ALERT,211.70,297.57,59.938,1499766303,"201051344000585","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,770382.2,770382.2,13435,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499766316,2210426.00
07/11/2017 05:45,2,0.000,ALERT,211.25,297.57,59.975,1499766303,"201051344001230","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,761847.1,761847.1,13456,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499766317,2210427.00
07/11/2017 05:45,2,0.000,ALERT,211.93,297.87,59.959,1499766303,"201051344000582","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,751137.1,751137.1,13425,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499766319,2210428.00
07/11/2017 05:45,2,0.000,ALERT,211.03,296.96,59.970,1499766303,"201051344000955","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,770792.8,770792.8,13445,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766321,2210429.00
07/11/2017 05:45,2,0.000,ALERT,211.48,296.96,59.970,1499766303,"274151322000094","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,842176.5,842176.5,13678,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766323,2210430.00
07/11/2017 05:45,2,0.000,ALERT,211.70,298.77,59.933,1499766303,"201051344000579","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,780529.5,780529.5,13433,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766325,2210431.00
07/11/2017 05:45,2,0.000,ALERT,211.25,297.87,59.975,1499766303,"201051344000890","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,764831.2,764831.2,13444,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499766326,2210432.00
07/11/2017 05:45,2,0.000,ALERT,211.70,297.26,60.007,1499766303,"201051344000438","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,767326.3,767326.3,13431,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766328,2210433.00
07/11/2017 05:45,2,0.000,ALERT,211.48,296.66,59.975,1499766303,"201051344000417","219011344069620",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,693829.7,693829.7,13458,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766330,2210434.00
07/11/2017 05:45,2,0.000,ALERT,211.25,297.26,59.959,1499766303,"274151322000083","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,1012138.6,1012138.6,13350,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766332,2210435.00
07/11/2017 05:45,2,0.000,ALERT,211.93,297.57,59.965,1499766303,"274151322000076","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,1080051.6,1080051.6,13358,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766333,2210436.00
07/11/2017 05:45,2,0.000,ALERT,211.48,298.47,59.975,1499766303,"201051344000868","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,760757.7,760757.7,13448,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766335,2210437.00
07/11/2017 05:45,2,0.000,ALERT,211.48,298.47,60.012,1499766303,"274151322000095","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1069652.8,1069652.8,13366,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766337,2210438.00
07/11/2017 05:45,2,0.000,ALERT,211.48,297.87,59.970,1499766303,"201051344000988","219011344069620",0.00,17.80,0,294.26,299.67,0.0,0.0,0.000,666270.1,666270.1,13427,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766339,2210439.00
07/11/2017 05:45,2,0.000,ALERT,211.25,296.66,59.970,1499766303,"201051344001025","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,767617.4,767617.4,13437,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499766341,2210440.00
07/11/2017 05:45,2,0.000,ALERT,211.48,298.17,59.975,1499766303,"201051344000458","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,772211.4,772211.4,13419,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766343,2210441.00
07/11/2017 05:45,2,0.000,ALERT,212.16,297.87,59.981,1499766303,"201051344000853","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,773290.7,773290.7,13434,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766345,2210442.00
07/11/2017 05:45,2,0.000,ALERT,211.70,297.26,59.975,1499766303,"201051344000685","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,767207.5,767207.5,13459,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499766346,2210443.00
07/11/2017 05:45,2,0.000,ALERT,211.48,296.66,59.970,1499766303,"201051344000917","219011344069620",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,763872.6,763872.6,13445,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766348,2210444.00
07/11/2017 05:45,2,0.000,ALERT,211.70,297.57,59.975,1499766303,"201051344001145","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,771873.3,771873.3,13442,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766350,2210445.00
07/11/2017 05:45,2,0.000,ALERT,211.48,296.66,59.975,1499766303,"201051344000651","219011344069620",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,760662.8,760662.8,13438,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766352,2210446.00
07/11/2017 05:45,2,0.000,ALERT,211.03,297.57,59.970,1499766303,"274151322000088","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,970878.4,970878.4,13347,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766353,2210447.00
07/11/2017 05:45,2,0.000,ALERT,212.16,296.96,59.981,1499766303,"274151322000068","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,842818.4,842818.4,13691,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766355,2210448.00
07/11/2017 05:45,2,0.000,ALERT,210.80,296.66,60.002,1499766303,"201051344001135","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,756136.1,756136.1,13421,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766357,2210449.00
07/11/2017 05:45,2,0.000,ALERT,211.48,298.77,59.986,1499766303,"201051344000594","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,775350.0,775350.0,13432,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766359,2210450.00
07/11/2017 05:45,2,0.000,ALERT,211.48,296.96,59.991,1499766303,"201051344001203","219011344069620",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,765748.3,765748.3,13463,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766361,2210451.00
07/11/2017 05:45,2,0.000,ALERT,211.25,297.87,59.981,1499766303,"274151322000054","219011344069620",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,987549.0,987549.0,13330,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499766362,2210452.00
07/11/2017 05:45,2,0.000,ALERT,211.70,297.57,59.996,1499766303,"201051344000867","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,759540.5,759540.5,13464,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766364,2210453.00
07/11/2017 05:45,2,0.000,ALERT,211.25,296.96,59.996,1499766303,"201051344001093","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,763808.7,763808.7,13455,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766366,2210454.00
07/11/2017 05:45,2,0.000,ALERT,211.48,297.87,59.986,1499766303,"201051344000900","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,781182.7,781182.7,13456,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499766368,2210455.00
07/11/2017 05:45,2,0.000,ALERT,211.70,297.26,59.991,1499766303,"201051344000648","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,768816.1,768816.1,13432,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499766370,2210456.00
07/11/2017 05:45,2,0.000,ALERT,211.70,298.47,59.986,1499766303,"201051344000569","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,783190.9,783190.9,13411,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766372,2210457.00
07/11/2017 05:45,2,0.000,ALERT,211.70,298.17,59.986,1499766303,"201051344000983","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,773812.6,773812.6,13440,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499766373,2210458.00
07/11/2017 05:45,2,0.000,ALERT,211.70,297.57,60.012,1499766303,"201051344001158","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,758479.0,758479.0,13439,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766375,2210459.00
07/11/2017 05:45,2,0.000,ALERT,212.16,298.47,59.975,1499766303,"201051344000576","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,773013.8,773013.8,13440,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766377,2210460.00
07/11/2017 05:45,2,0.000,ALERT,211.48,297.26,59.959,1499766303,"274151322000087","219011344069620",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,961782.0,961782.0,13531,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499766379,2210461.00
