ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 06:00,2,0.000,ALERT,212.16,297.57,59.944,1499767203,"201051344000645","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,771961.7,771961.7,13423,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767205,2210462.00
07/11/2017 06:00,2,0.000,ALERT,211.25,297.26,59.949,1499767203,"274151322000085","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,983002.6,983002.6,13338,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767207,2210463.00
07/11/2017 06:00,2,0.000,ALERT,212.16,297.26,59.970,1499767203,"201051344000633","219011344069620",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,758819.8,758819.8,13472,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767209,2210464.00
07/11/2017 06:00,2,0.000,ALERT,211.70,297.57,59.975,1499767203,"201051344000469","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,762346.5,762346.5,13445,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767211,2210465.00
07/11/2017 06:00,2,0.000,ALERT,211.03,296.66,60.012,1499767203,"201051344000646","219011344069620",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,757307.1,757307.1,13436,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767213,2210466.00
07/11/2017 06:00,2,0.000,ALERT,210.80,297.26,59.965,1499767203,"274151322000052","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,1022440.4,1022440.4,13348,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767215,2210467.00
07/11/2017 06:00,2,0.000,ALERT,211.48,297.26,59.970,1499767203,"201051344000585","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,770382.2,770382.2,13437,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767216,2210468.00
07/11/2017 06:00,2,0.000,ALERT,211.25,297.57,59.933,1499767203,"201051344001230","219011344069620",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,761847.1,761847.1,13458,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499767218,2210469.00
07/11/2017 06:00,2,0.000,ALERT,211.70,297.87,59.965,1499767203,"201051344000582","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,751137.1,751137.1,13427,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767220,2210470.00
07/11/2017 06:00,2,0.000,ALERT,210.80,296.96,59.949,1499767203,"201051344000955","219011344069620",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,770792.8,770792.8,13447,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767222,2210471.00
07/11/2017 06:00,2,0.000,ALERT,211.25,296.36,59.970,1499767203,"274151322000094","219011344069620",0.00,17.00,0,295.16,298.47,0.0,0.0,0.000,842176.5,842176.5,13680,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767224,2210472.00
07/11/2017 06:00,2,0.000,ALERT,211.48,298.17,59.991,1499767203,"201051344000579","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,780529.5,780529.5,13435,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767225,2210473.00
07/11/2017 06:00,2,0.000,ALERT,211.25,297.57,59.949,1499767203,"201051344000890","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,764831.2,764831.2,13446,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767227,2210474.00
07/11/2017 06:00,2,0.000,ALERT,211.48,296.96,59.965,1499767203,"201051344000438","219011344069620",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,767326.3,767326.3,13433,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767229,2210475.00
07/11/2017 06:00,2,0.000,ALERT,211.48,296.36,59.949,1499767203,"201051344000417","219011344069620",0.00,17.00,0,294.86,298.17,0.0,0.0,0.000,693829.7,693829.7,13460,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499767231,2210476.00
07/11/2017 06:00,2,0.000,ALERT,211.03,297.26,59.959,1499767203,"274151322000083","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,1012138.6,1012138.6,13352,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767233,2210477.00
07/11/2017 06:00,2,0.000,ALERT,211.93,296.96,59.975,1499767203,"274151322000076","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,1080051.6,1080051.6,13360,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767234,2210478.00
07/11/2017 06:00,2,0.000,ALERT,211.70,298.77,59.965,1499767203,"201051344000868","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,760757.7,760757.7,13450,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767236,2210479.00
07/11/2017 06:00,2,0.000,ALERT,211.25,297.87,59.954,1499767203,"274151322000095","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,1069652.8,1069652.8,13368,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767238,2210480.00
07/11/2017 06:00,2,0.000,ALERT,211.48,297.87,59.959,1499767203,"201051344000988","219011344069620",0.00,18.00,0,293.06,299.37,0.0,0.0,0.000,666270.1,666270.1,13429,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499767240,2210481.00
07/11/2017 06:00,2,0.000,ALERT,211.25,296.36,59.970,1499767203,"201051344001025","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,767617.4,767617.4,13439,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767241,2210482.00
07/11/2017 06:00,2,0.000,ALERT,211.70,297.87,59.959,1499767203,"201051344000458","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,772211.4,772211.4,13421,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767243,2210483.00
07/11/2017 06:00,2,0.000,ALERT,212.16,297.57,59.949,1499767203,"201051344000853","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,773290.7,773290.7,13436,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499767245,2210484.00
07/11/2017 06:00,2,0.000,ALERT,211.48,296.36,59.975,1499767203,"201051344000685","219011344069620",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,767207.5,767207.5,13461,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499767247,2210485.00
07/11/2017 06:00,2,0.000,ALERT,211.48,296.36,59.959,1499767203,"201051344000917","219011344069620",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,763872.6,763872.6,13447,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767249,2210486.00
07/11/2017 06:00,2,0.000,ALERT,211.25,297.26,59.949,1499767203,"201051344001145","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,771873.3,771873.3,13444,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499767250,2210487.00
07/11/2017 06:00,2,0.000,ALERT,211.48,296.36,59.965,1499767203,"201051344000651","219011344069620",0.00,16.30,0,294.86,298.17,0.0,0.0,0.000,760662.8,760662.8,13440,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767252,2210488.00
07/11/2017 06:00,2,0.000,ALERT,210.80,297.26,59.965,1499767203,"274151322000088","219011344069620",0.00,17.80,0,295.76,299.07,0.0,0.0,0.000,970878.4,970878.4,13349,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499767254,2210489.00
07/11/2017 06:00,2,0.000,ALERT,211.70,296.36,59.954,1499767203,"274151322000068","219011344069620",0.00,18.00,0,295.16,298.47,0.0,0.0,0.000,842818.4,842818.4,13693,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767256,2210490.00
07/11/2017 06:00,2,0.000,ALERT,210.80,296.36,59.959,1499767203,"201051344001135","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,756136.1,756136.1,13423,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767258,2210491.00
07/11/2017 06:00,2,0.000,ALERT,211.25,298.17,59.954,1499767203,"201051344000594","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,775350.0,775350.0,13434,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767259,2210492.00
07/11/2017 06:00,2,0.000,ALERT,211.48,296.66,59.954,1499767203,"201051344001203","219011344069620",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,765748.3,765748.3,13465,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767261,2210493.00
07/11/2017 06:00,2,0.000,ALERT,211.25,296.96,59.959,1499767203,"274151322000054","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,987549.0,987549.0,13332,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767263,2210494.00
07/11/2017 06:00,2,0.000,ALERT,211.70,297.57,59.959,1499767203,"201051344000867","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,759540.5,759540.5,13466,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767265,2210495.00
07/11/2017 06:00,2,0.000,ALERT,211.03,296.36,59.996,1499767203,"201051344001093","219011344069620",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,763808.7,763808.7,13457,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499767267,2210496.00
07/11/2017 06:00,2,0.000,ALERT,211.25,297.26,59.959,1499767203,"201051344000900","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,781182.7,781182.7,13458,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499767268,2210497.00
07/11/2017 06:00,2,0.000,ALERT,211.70,296.66,59.954,1499767203,"201051344000648","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,768816.1,768816.1,13434,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767270,2210498.00
07/11/2017 06:00,2,0.000,ALERT,211.70,298.17,59.981,1499767203,"201051344000569","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,783190.9,783190.9,13413,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767272,2210499.00
07/11/2017 06:00,2,0.000,ALERT,211.70,297.87,59.954,1499767203,"201051344000983","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,773812.6,773812.6,13442,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767274,2210500.00
07/11/2017 06:00,2,0.000,ALERT,211.48,297.26,59.965,1499767203,"201051344001158","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,758479.0,758479.0,13441,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499767275,2210501.00
07/11/2017 06:00,2,0.000,ALERT,212.16,298.17,59.959,1499767203,"201051344000576","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,773013.8,773013.8,13442,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767277,2210502.00
07/11/2017 06:00,2,0.000,ALERT,211.48,296.36,59.954,1499767203,"274151322000087","219011344069620",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,961782.0,961782.0,13533,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499767279,2210503.00
07/11/2017 06:15,2,0.098,ALERT,211.93,296.96,59.965,1499768104,"201051344000645","219011344069620",17.26,18.00,0,283.44,299.37,1.7,0.0,0.000,771961.7,771961.7,13425,0,0,0,L,1122011218,0,121.10,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1499768106,2210504.00
07/11/2017 06:15,2,0.051,ALERT,210.80,296.36,59.996,1499768104,"274151322000085","219011344069620",16.36,17.50,0,283.14,298.77,0.8,0.0,0.000,983002.6,983002.6,13340,0,0,0,L,1151911521,0,121.78,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1499768107,2210505.00
07/11/2017 06:15,2,0.111,ALERT,211.93,296.36,59.954,1499768104,"201051344000633","219011344069620",15.31,17.50,0,281.64,299.07,1.7,0.0,0.000,758819.8,758819.8,13474,0,0,0,L,1122011218,0,121.10,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1499768109,2210506.00
07/11/2017 06:15,2,0.133,ALERT,211.48,296.66,59.970,1499768104,"201051344000469","219011344069620",17.02,17.30,0,282.24,299.07,2.3,0.3,0.000,762346.5,762346.5,13447,0,0,0,L,1122011218,0,120.20,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1499768111,2210507.00
07/11/2017 06:15,2,0.113,ALERT,211.25,297.57,59.965,1499768104,"201051344000646","219011344069620",15.57,17.30,0,282.54,298.77,1.8,0.0,0.000,757307.1,757307.1,13438,0,0,0,L,1122011218,0,121.33,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1499768113,2210508.00
07/11/2017 06:15,2,0.074,ALERT,210.35,297.26,59.954,1499768104,"274151322000052","219011344069620",16.66,17.50,0,282.84,298.77,1.3,0.0,0.000,1022440.4,1022440.4,13350,0,0,0,L,1151911521,0,120.65,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1499768115,2210509.00
07/11/2017 06:15,2,0.133,ALERT,211.93,298.17,59.975,1499768104,"201051344000585","219011344069620",15.92,17.50,0,282.54,299.07,2.1,0.2,0.000,770382.2,770382.2,13439,0,0,0,L,1122011218,0,120.88,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1499768116,2210510.00
07/11/2017 06:15,2,0.078,ALERT,211.70,298.17,59.970,1499768104,"201051344001230","219011344069620",28.03,17.00,0,283.14,299.07,2.2,0.2,0.000,761847.1,761847.1,13460,0,0,0,L,1122011218,0,121.33,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1499768118,2210511.00
07/11/2017 06:15,2,0.117,ALERT,211.93,298.47,59.970,1499768104,"201051344000582","219011344069620",16.20,17.00,0,283.74,299.67,1.9,0.0,0.000,751137.1,751137.1,13429,0,0,0,L,1122011218,0,121.10,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1499768120,2210512.00
07/11/2017 06:15,2,0.141,ALERT,211.25,297.57,59.986,1499768104,"201051344000955","219011344069620",15.88,17.30,0,282.84,298.77,2.3,0.3,0.000,770792.8,770792.8,13449,0,0,0,L,1122011218,0,120.65,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1499768122,2210513.00
07/11/2017 06:15,2,0.000,ALERT,211.03,295.76,59.970,1499768104,"274151322000094","219011344069620",38.05,17.00,0,282.54,363.09,0.0,0.0,0.000,842176.5,842176.5,13682,0,0,0,L,1151911521,0,121.10,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1499768124,2210514.00
07/11/2017 06:15,2,0.150,ALERT,211.25,297.26,59.970,1499768104,"201051344000579","219011344069620",16.86,17.80,0,284.34,299.97,2.6,0.6,0.000,780529.6,780529.6,13437,0,0,0,L,1122011218,0,120.65,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1499768126,2210515.00
07/11/2017 06:15,2,0.131,ALERT,211.48,298.47,59.981,1499768104,"201051344000890","219011344069620",16.88,17.30,0,283.74,299.97,2.3,0.3,0.000,764831.2,764831.2,13448,0,0,0,L,1122011218,0,121.33,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1499768128,2210516.00
07/11/2017 06:15,2,0.129,ALERT,211.93,297.87,59.970,1499768104,"201051344000438","219011344069620",16.00,17.00,0,283.44,299.07,2.1,0.1,0.000,767326.3,767326.3,13435,0,0,0,L,1122011218,0,121.55,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1499768130,2210517.00
07/11/2017 06:15,2,0.156,ALERT,211.70,297.57,59.970,1499768104,"201051344000417","219011344069620",16.16,17.30,0,282.24,298.17,2.6,0.6,0.000,693829.7,693829.7,13462,0,0,0,L,1122011218,0,120.88,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1499768131,2210518.00
07/11/2017 06:15,2,0.051,ALERT,210.80,296.66,59.991,1499768104,"274151322000083","219011344069620",16.46,17.30,0,283.44,299.07,0.9,0.0,0.000,1012138.6,1012138.6,13354,0,0,0,L,1151911521,0,121.10,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1499768133,2210519.00
07/11/2017 06:15,2,0.051,ALERT,211.25,295.76,59.981,1499768104,"274151322000076","219011344069620",18.21,17.80,0,283.14,298.77,0.9,0.0,0.000,1080051.6,1080051.6,13362,0,0,0,L,1151911521,0,121.10,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1499768135,2210520.00
07/11/2017 06:15,2,0.123,ALERT,211.25,297.26,59.975,1499768104,"201051344000868","219011344069620",16.62,17.80,0,284.34,300.27,2.1,0.1,0.000,760757.7,760757.7,13452,0,0,0,L,1122011218,0,120.42,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1499768137,2210521.00
07/11/2017 06:15,2,0.043,ALERT,210.80,297.26,59.970,1499768104,"274151322000095","219011344069620",17.43,17.00,0,284.04,299.37,0.8,0.0,0.000,1069652.8,1069652.8,13370,0,0,0,L,1151911521,0,121.55,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1499768139,2210522.00
07/11/2017 06:15,2,0.090,ALERT,211.03,296.66,59.928,1499768104,"201051344000988","219011344069620",15.17,17.80,0,281.03,299.07,1.4,0.0,0.000,666270.1,666270.1,13431,0,0,0,L,1122011218,0,120.42,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1499768141,2210523.00
07/11/2017 06:15,2,0.109,ALERT,211.48,296.96,59.975,1499768104,"201051344001025","219011344069620",17.67,16.70,0,282.84,299.37,1.9,0.0,0.000,767617.4,767617.4,13441,0,0,0,L,1122011218,0,120.88,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1499768143,2210524.00
07/11/2017 06:15,2,0.115,ALERT,211.25,297.26,59.970,1499768104,"201051344000458","219011344069620",17.63,18.30,0,283.74,300.27,2.1,0.1,0.000,772211.4,772211.4,13423,0,0,0,L,1122011218,0,120.88,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1499768144,2210525.00
07/11/2017 06:15,2,0.107,ALERT,211.93,296.96,59.959,1499768104,"201051344000853","219011344069620",16.10,17.80,0,283.44,299.37,1.8,0.0,0.000,773290.7,773290.7,13438,0,0,0,L,1122011218,0,121.10,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1499768146,2210526.00
07/11/2017 06:15,2,0.092,ALERT,212.16,297.87,59.965,1499768104,"201051344000685","219011344069620",16.14,17.30,0,282.84,299.07,1.5,0.0,0.000,767207.5,767207.5,13463,0,0,0,L,1122011218,0,122.01,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1499768148,2210527.00
07/11/2017 06:15,2,0.066,ALERT,211.70,297.26,59.922,1499768104,"201051344000917","219011344069620",28.17,18.00,0,281.64,298.47,1.9,0.0,0.000,763872.6,763872.6,13449,0,0,0,L,1122011218,0,121.10,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1499768150,2210528.00
07/11/2017 06:15,2,0.113,ALERT,211.70,297.87,59.970,1499768104,"201051344001145","219011344069620",13.82,17.00,0,283.74,299.67,1.6,0.0,0.000,771873.3,771873.3,13446,0,0,0,L,1122011218,0,121.10,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1499768152,2210529.00
07/11/2017 06:15,2,0.123,ALERT,211.70,296.96,59.965,1499768104,"201051344000651","219011344069620",17.35,16.30,0,282.54,298.47,2.2,0.2,0.000,760662.8,760662.8,13442,0,0,0,L,1122011218,0,121.55,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1499768153,2210530.00
07/11/2017 06:15,2,0.039,ALERT,210.57,296.66,59.959,1499768104,"274151322000088","219011344069620",17.67,17.80,0,282.84,298.47,0.7,0.0,0.000,970878.4,970878.4,13351,0,0,0,L,1151911521,0,121.55,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1499768155,2210531.00
07/11/2017 06:15,2,0.010,ALERT,211.48,295.46,59.965,1499768104,"274151322000068","219011344069620",38.61,18.00,0,282.54,369.10,0.0,0.0,0.000,842818.4,842818.4,13695,0,0,0,L,1151911521,0,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1499768157,2210532.00
07/11/2017 06:15,2,0.133,ALERT,211.25,297.26,59.965,1499768104,"201051344001135","219011344069620",18.05,17.00,0,283.44,299.37,2.5,0.4,0.000,756136.1,756136.1,13425,0,0,0,L,1122011218,0,120.88,120.88,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499768159,2210533.00
07/11/2017 06:15,2,0.117,ALERT,211.03,297.26,59.965,1499768104,"201051344000594","219011344069620",18.13,17.50,0,283.44,299.67,2.1,0.2,0.000,775350.0,775350.0,13436,0,0,0,L,1122011218,0,120.65,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1499768160,2210534.00
07/11/2017 06:15,2,0.129,ALERT,211.70,297.57,59.959,1499768104,"201051344001203","219011344069620",16.74,17.30,0,283.14,300.87,2.2,0.2,0.000,765748.3,765748.3,13467,0,0,0,L,1122011218,0,121.55,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1499768162,2210535.00
07/11/2017 06:15,2,0.051,ALERT,210.80,296.66,59.981,1499768104,"274151322000054","219011344069620",18.59,18.00,0,282.84,298.77,0.9,0.0,0.000,987549.0,987549.0,13334,0,0,0,L,1151911521,0,121.10,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1499768164,2210536.00
07/11/2017 06:15,2,0.123,ALERT,211.48,296.66,59.970,1499768104,"201051344000867","219011344069620",17.71,18.00,0,283.44,299.67,2.2,0.2,0.000,759540.5,759540.5,13468,0,0,0,L,1122011218,0,120.88,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1499768166,2210537.00
07/11/2017 06:15,2,0.152,ALERT,211.70,297.87,59.975,1499768104,"201051344001093","219011344069620",14.79,17.80,0,282.84,298.77,2.3,0.3,0.000,763808.7,763808.7,13459,0,0,0,L,1122011218,0,121.10,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1499768168,2210538.00
07/11/2017 06:15,2,0.086,ALERT,211.25,296.66,59.970,1499768104,"201051344000900","219011344069620",17.12,17.50,0,283.14,299.37,1.5,0.0,0.000,781182.7,781182.7,13460,0,0,0,L,1122011218,0,120.88,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1499768169,2210539.00
07/11/2017 06:15,2,0.125,ALERT,211.48,296.06,59.938,1499768104,"201051344000648","219011344069620",18.19,17.30,0,283.14,299.67,2.3,0.3,0.000,768816.1,768816.1,13436,0,0,0,L,1122011218,0,120.20,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1499768171,2210540.00
07/11/2017 06:15,2,0.125,ALERT,211.48,297.26,59.965,1499768104,"201051344000569","219011344069620",18.21,18.00,0,284.34,299.97,2.3,0.3,0.000,783190.9,783190.9,13415,0,0,0,L,1122011218,0,120.20,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1499768173,2210541.00
07/11/2017 06:15,2,0.137,ALERT,211.25,296.96,59.965,1499768104,"201051344000983","219011344069620",18.05,18.00,0,284.04,300.27,2.5,0.5,0.000,773812.7,773812.7,13444,0,0,0,L,1122011218,0,120.65,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1499768175,2210542.00
07/11/2017 06:15,2,0.113,ALERT,211.25,296.66,59.938,1499768104,"201051344001158","219011344069620",18.03,17.30,0,282.84,299.07,2.1,0.1,0.000,758479.0,758479.0,13443,0,0,0,L,1122011218,0,120.42,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1499768177,2210543.00
07/11/2017 06:15,2,0.117,ALERT,211.70,297.26,59.933,1499768104,"201051344000576","219011344069620",17.20,17.50,0,283.44,299.67,2.0,0.0,0.000,773013.8,773013.8,13444,0,0,0,L,1122011218,0,120.88,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1499768179,2210544.00
07/11/2017 06:15,2,0.064,ALERT,211.25,295.76,59.959,1499768104,"274151322000087","219011344069620",17.20,17.80,0,282.24,298.17,1.1,0.0,0.000,961782.0,961782.0,13535,0,0,0,L,1151911521,0,121.55,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1499768181,2210545.00
07/11/2017 06:30,2,0.127,ACTIVE,211.48,297.26,59.965,1499769004,"201051344000645","219011344069620",24.03,18.30,0,294.86,298.47,3.1,1.1,0.000,771961.9,771961.9,13427,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769005,2210546.00
07/11/2017 06:30,2,0.074,ACTIVE_NO_POWER,210.80,296.66,59.965,1499769004,"274151322000085","219011344069620",23.54,17.80,0,294.26,298.47,1.8,0.0,0.000,983002.6,983002.6,13342,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769006,2210547.00
07/11/2017 06:30,2,0.150,ACTIVE,211.70,296.66,59.965,1499769004,"201051344000633","219011344069620",23.22,17.50,0,293.36,298.17,3.5,1.5,0.000,758820.0,758820.0,13476,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769007,2210548.00
07/11/2017 06:30,2,0.164,ACTIVE,211.25,296.96,59.917,1499769004,"201051344000469","219011344069620",23.50,17.30,0,294.26,298.47,3.9,1.9,0.000,762346.8,762346.8,13449,0,0,0,L,1122011218,0,119.97,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769008,2210549.00
07/11/2017 06:30,2,0.170,ACTIVE,211.25,297.87,59.917,1499769004,"201051344000646","219011344069620",20.87,17.50,0,294.56,299.07,3.6,1.5,0.000,757307.3,757307.3,13440,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769009,2210550.00
07/11/2017 06:30,2,0.100,ACTIVE,210.35,296.06,59.954,1499769004,"274151322000052","219011344069620",23.00,17.80,0,293.96,298.77,2.4,0.4,0.000,1022440.4,1022440.4,13352,0,0,0,L,1151911521,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769010,2210551.00
07/11/2017 06:30,2,0.168,ACTIVE,211.70,297.87,59.959,1499769004,"201051344000585","219011344069620",23.06,17.80,0,295.46,299.37,4.0,1.9,0.000,770382.5,770382.5,13441,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769011,2210552.00
07/11/2017 06:30,2,0.152,ALERT,211.48,298.17,59.938,1499769004,"201051344001230","219011344069620",21.25,17.30,0,296.06,299.37,3.3,1.3,0.000,761847.2,761847.2,13462,0,0,0,L,1122011218,0,121.33,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1499769013,2210553.00
07/11/2017 06:30,2,0.146,ACTIVE,211.93,298.77,59.949,1499769004,"201051344000582","219011344069620",23.52,17.30,0,296.36,299.97,3.5,1.5,0.000,751137.3,751137.3,13431,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769013,2210554.00
07/11/2017 06:30,2,0.189,ACTIVE,211.25,297.87,59.928,1499769004,"201051344000955","219011344069620",20.83,17.50,0,295.76,299.07,4.0,2.0,0.000,770793.0,770793.0,13451,0,0,0,L,1122011218,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769014,2210555.00
07/11/2017 06:30,2,0.000,ALERT,210.80,295.46,59.949,1499769004,"274151322000094","219011344069620",39.64,17.30,0,293.66,379.02,0.0,0.0,0.000,842176.5,842176.5,13684,0,0,0,L,1151911521,0,120.88,121.78,0002,14,0,0,0,0,0,0,80,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499769016,2210556.00
07/11/2017 06:30,2,0.191,ACTIVE,211.03,298.17,59.928,1499769004,"201051344000579","219011344069620",22.03,17.80,0,295.46,299.07,4.3,2.2,0.000,780529.9,780529.9,13439,0,0,0,L,1122011218,0,120.42,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769017,2210557.00
07/11/2017 06:30,2,0.162,ACTIVE,211.25,298.17,59.965,1499769004,"201051344000890","219011344069620",23.40,17.50,0,296.36,300.57,3.9,1.8,0.000,764831.4,764831.4,13450,0,0,0,L,1122011218,0,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769018,2210558.00
07/11/2017 06:30,2,0.158,ACTIVE,211.48,297.57,59.954,1499769004,"201051344000438","219011344069620",23.44,17.30,0,296.06,299.67,3.8,1.7,0.000,767326.6,767326.6,13437,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769019,2210559.00
07/11/2017 06:30,2,0.160,ACTIVE,211.48,296.96,59.949,1499769004,"201051344000417","219011344069620",18.17,17.50,0,295.46,299.07,3.0,1.0,0.000,693829.9,693829.9,13464,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769020,2210560.00
07/11/2017 06:30,2,0.076,ACTIVE_NO_POWER,210.80,296.36,59.954,1499769004,"274151322000083","219011344069620",23.26,17.50,0,294.56,298.77,1.8,0.0,0.000,1012138.6,1012138.6,13356,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769021,2210561.00
07/11/2017 06:30,2,0.078,ACTIVE_NO_POWER,211.25,296.06,59.954,1499769004,"274151322000076","219011344069620",23.87,17.80,0,294.26,298.47,1.9,0.0,0.000,1080051.6,1080051.6,13364,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769022,2210562.00
07/11/2017 06:30,2,0.156,ACTIVE,211.03,297.87,59.981,1499769004,"201051344000868","219011344069620",22.88,17.80,0,295.16,299.37,3.6,1.6,0.000,760757.9,760757.9,13454,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769023,2210563.00
07/11/2017 06:30,2,0.068,ACTIVE_NO_POWER,210.80,297.26,59.933,1499769004,"274151322000095","219011344069620",23.70,17.30,0,295.46,299.07,1.6,0.0,0.000,1069652.8,1069652.8,13372,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769023,2210564.00
07/11/2017 06:30,2,0.096,ACTIVE_NO_POWER,211.03,297.26,59.959,1499769004,"201051344000988","219011344069620",18.39,18.00,0,292.76,298.47,1.8,0.0,0.000,666270.1,666270.1,13433,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769024,2210565.00
07/11/2017 06:30,2,0.143,ACTIVE,211.03,296.96,59.991,1499769004,"201051344001025","219011344069620",23.87,17.00,0,295.46,299.97,3.5,1.4,0.000,767617.5,767617.5,13443,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769025,2210566.00
07/11/2017 06:30,2,0.146,ACTIVE,211.03,297.57,59.949,1499769004,"201051344000458","219011344069620",23.46,18.70,0,295.16,299.37,3.5,1.5,0.000,772211.6,772211.6,13425,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769026,2210567.00
07/11/2017 06:30,2,0.152,ACTIVE,211.70,297.26,59.933,1499769004,"201051344000853","219011344069620",20.44,17.80,0,295.16,298.77,3.2,1.1,0.000,773290.8,773290.8,13440,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769027,2210568.00
07/11/2017 06:30,2,0.121,ACTIVE,211.70,297.87,59.954,1499769004,"201051344000685","219011344069620",23.06,17.50,0,295.76,299.07,2.9,0.8,0.000,767207.5,767207.5,13465,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769028,2210569.00
07/11/2017 06:30,2,0.143,ALERT,211.48,296.96,59.954,1499769004,"201051344000917","219011344069620",22.11,18.30,0,294.56,298.77,3.2,1.2,0.000,763872.7,763872.7,13451,0,0,0,L,1122011218,0,121.10,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1499769030,2210570.00
07/11/2017 06:30,2,0.139,ACTIVE,211.48,297.87,59.959,1499769004,"201051344001145","219011344069620",22.82,17.30,0,295.76,299.97,3.2,1.2,0.000,771873.4,771873.4,13448,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769031,2210571.00
07/11/2017 06:30,2,0.148,ACTIVE,211.48,297.26,59.949,1499769004,"201051344000651","219011344069620",23.28,16.70,0,295.46,299.07,3.5,1.5,0.000,760663.0,760663.0,13444,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769032,2210572.00
07/11/2017 06:30,2,0.061,ACTIVE_NO_POWER,210.35,296.36,59.922,1499769004,"274151322000088","219011344069620",23.42,18.00,0,294.26,298.17,1.5,0.0,0.000,970878.4,970878.4,13353,0,0,0,L,1151911521,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769032,2210573.00
07/11/2017 06:30,2,0.049,ALERT,211.48,313.20,59.954,1499769004,"274151322000068","219011344069620",21.43,18.30,0,293.66,380.52,1.1,0.0,0.000,842818.4,842818.4,13697,0,0,0,L,1151911521,0,121.78,121.55,0002,17,0,0,0,0,0,0,99,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499769034,2210574.00
07/11/2017 06:30,2,0.164,ACTIVE,211.03,297.87,59.949,1499769004,"201051344001135","219011344069620",23.74,17.30,0,296.06,299.67,4.0,1.9,0.000,756136.4,756136.4,13427,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769035,2210575.00
07/11/2017 06:30,2,0.150,ACTIVE,210.80,298.47,59.954,1499769004,"201051344000594","219011344069620",23.68,17.80,0,294.86,299.07,3.6,1.6,0.000,775350.2,775350.2,13438,0,0,0,L,1122011218,0,120.42,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769036,2210576.00
07/11/2017 06:30,2,0.156,ACTIVE,211.25,296.96,59.949,1499769004,"201051344001203","219011344069620",22.88,17.50,0,295.76,301.17,3.6,1.6,0.000,765748.5,765748.5,13469,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769037,2210577.00
07/11/2017 06:30,2,0.072,ACTIVE_NO_POWER,210.80,297.26,59.944,1499769004,"274151322000054","219011344069620",24.01,18.30,0,294.26,298.77,1.8,0.0,0.000,987549.0,987549.0,13336,0,0,0,L,1151911521,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769038,2210578.00
07/11/2017 06:30,2,0.154,ACTIVE,211.25,296.96,59.949,1499769004,"201051344000867","219011344069620",23.12,18.30,0,294.56,299.07,3.6,1.6,0.000,759540.7,759540.7,13470,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769039,2210579.00
07/11/2017 06:30,2,0.176,ACTIVE,211.25,297.57,59.949,1499769004,"201051344001093","219011344069620",22.50,17.80,0,295.76,299.37,4.0,2.0,0.000,763809.0,763809.0,13461,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769040,2210580.00
07/11/2017 06:30,2,0.113,ACTIVE,211.03,297.26,59.991,1499769004,"201051344000900","219011344069620",22.60,17.80,0,294.56,298.47,2.6,0.6,0.000,781182.7,781182.7,13462,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769041,2210581.00
07/11/2017 06:30,2,0.154,ACTIVE,211.25,296.96,59.949,1499769004,"201051344000648","219011344069620",23.64,17.50,0,294.56,298.77,3.7,1.6,0.000,768816.4,768816.4,13438,0,0,0,L,1122011218,0,120.20,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769042,2210582.00
07/11/2017 06:30,2,0.154,ACTIVE,210.80,297.87,59.965,1499769004,"201051344000569","219011344069620",23.70,18.00,0,295.46,299.37,3.8,1.7,0.000,783191.2,783191.2,13417,0,0,0,L,1122011218,0,119.52,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769043,2210583.00
07/11/2017 06:30,2,0.164,ACTIVE,211.25,297.87,59.959,1499769004,"201051344000983","219011344069620",23.42,18.00,0,294.86,299.07,3.9,1.9,0.000,773812.9,773812.9,13446,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769043,2210584.00
07/11/2017 06:30,2,0.139,ACTIVE,211.03,296.96,59.970,1499769004,"201051344001158","219011344069620",23.36,17.50,0,294.26,298.17,3.3,1.3,0.000,758479.2,758479.2,13445,0,0,0,L,1122011218,0,120.20,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769044,2210585.00
07/11/2017 06:30,2,0.160,ACTIVE,211.48,297.57,59.965,1499769004,"201051344000576","219011344069620",21.23,17.80,0,295.16,298.77,3.5,1.4,0.000,773014.0,773014.0,13446,0,0,0,L,1122011218,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769045,2210586.00
07/11/2017 06:30,2,0.086,ACTIVE_NO_POWER,211.03,296.06,59.954,1499769004,"274151322000087","219011344069620",22.84,18.30,0,293.36,297.87,2.0,0.0,0.000,961782.0,961782.0,13537,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769046,2210587.00
07/11/2017 06:45,2,0.211,ACTIVE,211.70,334.24,59.965,1499769903,"201051344000645","219011344069620",27.27,19.00,0,295.16,348.66,5.8,3.7,0.018,771962.5,771962.5,13428,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769904,2210588.00
07/11/2017 06:45,2,0.090,ACTIVE,211.03,334.54,59.938,1499769903,"274151322000085","219011344069620",28.96,19.30,0,294.86,338.74,2.6,0.6,0.004,983002.7,983002.7,13343,0,0,0,L,1151911521,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769905,2210589.00
07/11/2017 06:45,2,0.232,ACTIVE,211.93,336.34,59.986,1499769903,"201051344000633","219011344069620",27.79,18.30,0,293.96,347.46,6.5,4.4,0.018,758820.8,758820.8,13477,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769906,2210590.00
07/11/2017 06:45,2,0.203,ACTIVE,211.25,333.63,59.970,1499769903,"201051344000469","219011344069620",29.20,18.00,0,294.86,341.75,6.0,3.9,0.000,762347.5,762347.5,13450,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769907,2210591.00
07/11/2017 06:45,2,0.229,ACTIVE,211.03,334.84,59.975,1499769903,"201051344000646","219011344069620",27.65,18.30,0,295.46,345.96,6.4,4.3,0.018,757308.1,757308.1,13441,0,0,0,L,1122011218,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769908,2210592.00
07/11/2017 06:45,2,0.180,ACTIVE,210.57,334.24,59.965,1499769903,"274151322000052","219011344069620",26.14,19.80,0,294.86,345.36,4.8,2.7,0.018,1022440.7,1022440.7,13353,0,0,0,L,1151911521,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769909,2210593.00
07/11/2017 06:45,2,0.246,ACTIVE,211.70,335.14,59.965,1499769903,"201051344000585","219011344069620",27.35,18.70,0,296.06,345.66,6.8,4.7,0.013,770383.3,770383.3,13442,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769910,2210594.00
07/11/2017 06:45,2,0.232,ACTIVE,211.25,333.03,59.970,1499769903,"201051344001230","219011344069620",25.60,18.00,0,296.36,346.86,6.0,3.9,0.013,761847.9,761847.9,13464,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769911,2210595.00
07/11/2017 06:45,2,0.223,ACTIVE,211.93,334.84,59.975,1499769903,"201051344000582","219011344069620",27.27,18.00,0,296.96,346.86,6.2,4.1,0.013,751138.0,751138.0,13432,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769912,2210596.00
07/11/2017 06:45,2,0.250,ACTIVE,211.03,333.63,59.975,1499769903,"201051344000955","219011344069620",27.39,18.30,0,296.06,346.56,7.0,4.8,0.018,770793.9,770793.9,13452,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769913,2210597.00
07/11/2017 06:45,2,0.088,ALERT,210.80,335.14,59.986,1499769903,"274151322000094","219011344069620",29.56,18.30,0,293.96,385.63,2.6,0.6,0.009,842176.5,842176.5,13686,0,0,0,L,1151911521,0,120.88,121.55,0002,14,0,0,0,0,0,0,140,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769914,2210598.00
07/11/2017 06:45,2,0.250,ACTIVE,211.25,334.24,59.975,1499769903,"201051344000579","219011344069620",28.51,18.70,0,295.76,343.85,7.3,5.1,0.009,780530.9,780530.9,13440,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769915,2210599.00
07/11/2017 06:45,2,0.244,ACTIVE,211.48,334.24,59.970,1499769903,"201051344000890","219011344069620",27.15,18.30,0,296.36,345.36,6.7,4.6,0.013,764832.3,764832.3,13451,0,0,0,L,1122011218,0,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769916,2210600.00
07/11/2017 06:45,2,0.201,ACTIVE,211.70,335.14,59.970,1499769903,"201051344000438","219011344069620",29.54,18.00,0,296.06,342.65,6.0,3.9,0.009,767327.3,767327.3,13438,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769917,2210601.00
07/11/2017 06:45,2,0.168,ACTIVE,211.48,297.26,59.970,1499769903,"201051344000417","219011344069620",20.16,17.80,0,295.16,300.57,3.5,1.4,0.000,693830.2,693830.2,13465,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769918,2210602.00
07/11/2017 06:45,2,0.152,ACTIVE,210.80,333.33,59.959,1499769903,"274151322000083","219011344069620",26.16,19.30,0,295.16,352.87,4.1,2.0,0.009,1012138.8,1012138.8,13357,0,0,0,L,1151911521,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769919,2210603.00
07/11/2017 06:45,2,0.158,ACTIVE,211.48,334.84,59.965,1499769903,"274151322000076","219011344069620",27.12,19.50,0,294.86,343.85,4.3,2.3,0.022,1080051.8,1080051.8,13365,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769920,2210604.00
