ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 06:45,2,0.205,ACTIVE,211.25,334.24,59.954,1499769903,"201051344000868","219011344069620",28.90,18.70,0,296.06,344.15,6.0,3.9,0.009,760758.6,760758.6,13455,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769921,2210605.00
07/11/2017 06:45,2,0.146,ACTIVE,211.03,334.54,59.970,1499769903,"274151322000095","219011344069620",26.12,19.00,0,296.06,343.25,3.9,1.8,0.013,1069652.9,1069652.9,13373,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769922,2210606.00
07/11/2017 06:45,2,0.199,ACTIVE,211.25,335.44,59.975,1499769903,"201051344000988","219011344069620",17.93,18.70,0,293.06,337.84,3.6,1.6,0.009,666270.3,666270.3,13434,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769923,2210607.00
07/11/2017 06:45,2,0.225,ACTIVE,211.48,333.33,59.975,1499769903,"201051344001025","219011344069620",27.19,17.80,0,295.16,346.86,6.3,4.1,0.013,767618.2,767618.2,13444,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769924,2210608.00
07/11/2017 06:45,2,0.232,ACTIVE,211.48,334.24,59.981,1499769903,"201051344000458","219011344069620",26.98,19.50,0,295.76,342.05,6.3,4.2,0.018,772212.4,772212.4,13426,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769924,2210609.00
07/11/2017 06:45,2,0.230,ACTIVE,211.93,336.04,59.970,1499769903,"201051344000853","219011344069620",26.12,18.70,0,295.46,348.96,6.1,4.0,0.013,773291.5,773291.5,13441,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769925,2210610.00
07/11/2017 06:45,2,0.209,ACTIVE,211.93,335.74,60.002,1499769903,"201051344000685","219011344069620",27.12,18.30,0,295.46,347.76,5.8,3.6,0.018,767208.1,767208.1,13466,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769926,2210611.00
07/11/2017 06:45,2,0.219,ACTIVE,211.70,335.74,59.975,1499769903,"201051344000917","219011344069620",27.02,19.30,0,294.26,347.76,6.0,3.9,0.013,763873.4,763873.4,13453,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769927,2210612.00
07/11/2017 06:45,2,0.213,ACTIVE,211.93,335.14,59.975,1499769903,"201051344001145","219011344069620",27.04,18.00,0,296.06,343.85,5.9,3.8,0.013,771874.0,771874.0,13449,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769928,2210613.00
07/11/2017 06:45,2,0.191,ACTIVE,211.70,335.14,59.991,1499769903,"201051344000651","219011344069620",29.18,17.50,0,295.46,342.95,5.7,3.6,0.009,760663.7,760663.7,13445,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769929,2210614.00
07/11/2017 06:45,2,0.146,ACTIVE,210.57,334.54,59.975,1499769903,"274151322000088","219011344069620",24.57,19.50,0,294.56,338.74,3.6,1.6,0.013,970878.4,970878.4,13354,0,0,0,L,1151911521,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769930,2210615.00
07/11/2017 06:45,2,0.109,ALERT,211.70,336.04,59.986,1499769903,"274151322000068","219011344069620",29.82,19.50,0,293.66,391.94,3.3,1.3,0.009,842818.5,842818.5,13699,0,0,0,L,1151911521,0,121.55,121.78,0002,17,0,0,0,0,0,0,128,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769932,2210616.00
07/11/2017 06:45,2,0.242,ACTIVE,211.48,333.93,59.996,1499769903,"201051344001135","219011344069620",27.00,18.30,0,295.76,343.55,6.7,4.5,0.018,756137.1,756137.1,13428,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769933,2210617.00
07/11/2017 06:45,2,0.195,ACTIVE,211.03,333.63,59.986,1499769903,"201051344000594","219011344069620",29.42,18.70,0,295.16,342.95,5.9,3.7,0.013,775350.9,775350.9,13439,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769933,2210618.00
07/11/2017 06:45,2,0.201,ACTIVE,211.70,334.24,59.991,1499769903,"201051344001203","219011344069620",28.82,18.30,0,295.76,345.06,5.9,3.8,0.013,765749.2,765749.2,13470,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769934,2210619.00
07/11/2017 06:45,2,0.154,ACTIVE,211.03,333.93,59.986,1499769903,"274151322000054","219011344069620",25.39,20.00,0,294.86,349.56,4.0,1.9,0.018,987549.2,987549.2,13337,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769935,2210620.00
07/11/2017 06:45,2,0.230,ACTIVE,211.70,333.63,59.996,1499769903,"201051344000867","219011344069620",27.45,19.30,0,294.86,347.76,6.4,4.3,0.009,759541.5,759541.5,13471,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769936,2210621.00
07/11/2017 06:45,2,0.248,ACTIVE,211.70,334.54,60.018,1499769903,"201051344001093","219011344069620",27.27,19.00,0,295.76,345.36,6.9,4.7,0.004,763809.8,763809.8,13462,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769937,2210622.00
07/11/2017 06:45,2,0.191,ACTIVE,211.25,334.84,59.991,1499769903,"201051344000900","219011344069620",26.50,18.70,0,295.16,347.16,5.2,3.1,0.018,781183.2,781183.2,13463,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769938,2210623.00
07/11/2017 06:45,2,0.232,ACTIVE,211.48,334.54,59.970,1499769903,"201051344000648","219011344069620",27.47,18.00,0,295.16,345.96,6.5,4.3,0.018,768817.1,768817.1,13439,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769939,2210624.00
07/11/2017 06:45,2,0.230,ACTIVE,211.03,333.93,59.986,1499769903,"201051344000569","219011344069620",27.65,19.00,0,295.46,347.16,6.5,4.3,0.018,783191.9,783191.9,13418,0,0,0,L,1122011218,0,120.20,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769940,2210625.00
07/11/2017 06:45,2,0.211,ACTIVE,211.48,333.93,59.986,1499769903,"201051344000983","219011344069620",29.30,19.00,0,295.76,342.35,6.3,4.2,0.013,773813.7,773813.7,13447,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769941,2210626.00
07/11/2017 06:45,2,0.227,ACTIVE,211.48,334.54,59.991,1499769903,"201051344001158","219011344069620",26.80,18.00,0,295.16,346.86,6.2,4.0,0.022,758479.8,758479.8,13446,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769942,2210627.00
07/11/2017 06:45,2,0.234,ACTIVE,211.70,335.44,59.991,1499769903,"201051344000576","219011344069620",26.46,18.70,0,295.46,348.66,6.3,4.2,0.018,773014.7,773014.7,13447,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769943,2210628.00
07/11/2017 06:45,2,0.166,ACTIVE,211.03,333.93,59.986,1499769903,"274151322000087","219011344069620",25.27,19.80,0,294.26,340.25,4.2,2.2,0.013,961782.2,961782.2,13538,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499769943,2210629.00
07/11/2017 07:00,2,0.258,ACTIVE,211.48,334.24,59.970,1499770804,"201051344000645","219011344069620",27.37,19.30,0,329.73,340.25,7.2,5.0,0.027,771963.7,771963.7,13429,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770805,2210630.00
07/11/2017 07:00,2,0.201,ACTIVE,210.57,333.93,59.975,1499770804,"274151322000085","219011344069620",25.33,20.30,0,315.00,341.45,5.2,3.1,0.022,983003.3,983003.3,13344,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770806,2210631.00
07/11/2017 07:00,2,0.281,ACTIVE,211.48,335.74,59.965,1499770804,"201051344000633","219011344069620",27.41,18.70,0,318.00,352.57,7.8,5.6,0.031,758822.1,758822.1,13478,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770807,2210632.00
07/11/2017 07:00,2,0.219,ACTIVE,211.25,333.63,59.965,1499770804,"201051344000469","219011344069620",30.32,18.00,0,312.59,351.67,6.8,4.6,0.018,762348.6,762348.6,13451,0,0,0,L,1122011218,0,120.20,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770808,2210633.00
07/11/2017 07:00,2,0.281,ACTIVE,211.03,334.54,59.965,1499770804,"201051344000646","219011344069620",27.39,19.00,0,327.02,342.05,7.8,5.6,0.022,757309.4,757309.4,13442,0,0,0,L,1122011218,0,121.33,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770809,2210634.00
07/11/2017 07:00,2,0.230,ACTIVE,210.12,333.63,59.959,1499770804,"274151322000052","219011344069620",26.80,20.30,0,329.73,339.95,6.3,4.1,0.027,1022441.7,1022441.7,13354,0,0,0,L,1151911521,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770810,2210635.00
07/11/2017 07:00,2,0.293,ACTIVE,211.48,334.54,59.975,1499770804,"201051344000585","219011344069620",27.45,19.00,0,328.22,339.65,8.2,6.0,0.031,770384.8,770384.8,13443,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770811,2210636.00
07/11/2017 07:00,2,0.254,ACTIVE,211.03,333.33,59.975,1499770804,"201051344001230","219011344069620",28.19,18.70,0,314.40,348.96,7.3,5.1,0.022,761849.1,761849.1,13465,0,0,0,L,1122011218,0,121.10,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770811,2210637.00
07/11/2017 07:00,2,0.271,ACTIVE,211.70,334.54,59.975,1499770804,"201051344000582","219011344069620",27.21,18.70,0,329.13,339.04,7.5,5.3,0.027,751139.3,751139.3,13433,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770812,2210638.00
07/11/2017 07:00,2,0.289,ACTIVE,211.03,333.63,59.965,1499770804,"201051344000955","219011344069620",28.31,19.00,0,327.32,338.44,8.3,6.1,0.027,770795.3,770795.3,13453,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770813,2210639.00
07/11/2017 07:00,2,0.127,ACTIVE,210.57,333.93,59.965,1499770804,"274151322000094","219011344069620",30.28,19.50,0,324.92,344.76,3.9,1.8,0.027,842176.9,842176.9,13688,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770814,2210640.00
07/11/2017 07:00,2,0.307,ACTIVE,211.25,334.24,59.975,1499770804,"201051344000579","219011344069620",28.05,19.30,0,328.22,339.65,8.8,6.5,0.031,780532.4,780532.4,13441,0,0,0,L,1122011218,0,120.42,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770815,2210641.00
07/11/2017 07:00,2,0.283,ACTIVE,211.25,333.93,59.975,1499770804,"201051344000890","219011344069620",28.27,19.00,0,326.42,342.65,8.2,5.9,0.022,764833.7,764833.7,13452,0,0,0,L,1122011218,0,121.10,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770816,2210642.00
07/11/2017 07:00,2,0.213,ACTIVE,211.48,333.93,59.970,1499770804,"201051344000438","219011344069620",30.63,18.70,0,316.80,349.26,6.7,4.5,0.018,767328.4,767328.4,13439,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770817,2210643.00
07/11/2017 07:00,2,0.170,ACTIVE,211.25,296.36,59.991,1499770804,"201051344000417","219011344069620",20.59,17.80,0,295.16,318.91,3.6,1.5,0.000,693830.5,693830.5,13466,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770818,2210644.00
07/11/2017 07:00,2,0.209,ACTIVE,210.35,332.73,59.965,1499770804,"274151322000083","219011344069620",26.22,19.80,0,330.63,341.15,5.5,3.4,0.009,1012139.6,1012139.6,13358,0,0,0,L,1151911521,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770819,2210645.00
07/11/2017 07:00,2,0.213,ACTIVE,211.03,333.93,59.970,1499770804,"274151322000076","219011344069620",27.19,20.30,0,331.83,341.15,5.9,3.8,0.027,1080052.7,1080052.7,13366,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770820,2210646.00
07/11/2017 07:00,2,0.223,ACTIVE,210.80,333.03,59.975,1499770804,"201051344000868","219011344069620",30.02,18.70,0,317.40,348.96,6.8,4.7,0.018,760759.7,760759.7,13456,0,0,0,L,1122011218,0,120.42,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770821,2210647.00
07/11/2017 07:00,2,0.195,ACTIVE,210.35,333.63,59.965,1499770804,"274151322000095","219011344069620",26.94,19.80,0,330.63,339.65,5.4,3.3,0.022,1069653.7,1069653.7,13374,0,0,0,L,1151911521,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770821,2210648.00
07/11/2017 07:00,2,0.254,ALERT,211.03,335.14,59.965,1499770804,"201051344000988","219011344069620",17.91,19.00,0,293.66,338.44,4.6,2.5,0.022,666270.8,666270.8,13435,0,0,0,L,1122011218,0,120.42,121.33,0002,16,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770823,2210649.00
07/11/2017 07:00,2,0.273,ACTIVE,211.03,332.73,59.965,1499770804,"201051344001025","219011344069620",27.53,18.30,0,328.22,339.04,7.6,5.4,0.031,767619.5,767619.5,13445,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770824,2210650.00
07/11/2017 07:00,2,0.268,ACTIVE,210.80,332.73,59.970,1499770804,"201051344000458","219011344069620",28.13,19.80,0,329.13,339.95,7.6,5.4,0.027,772213.6,772213.6,13427,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770825,2210651.00
07/11/2017 07:00,2,0.268,ACTIVE,211.48,334.54,59.975,1499770804,"201051344000853","219011344069620",28.11,19.00,0,330.33,340.85,7.6,5.4,0.027,773292.7,773292.7,13442,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770826,2210652.00
07/11/2017 07:00,2,0.242,ACTIVE,211.48,334.54,59.975,1499770804,"201051344000685","219011344069620",28.19,19.00,0,322.81,346.56,7.0,4.8,0.031,767209.2,767209.2,13467,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770827,2210653.00
07/11/2017 07:00,2,0.252,ACTIVE,211.03,334.54,60.012,1499770804,"201051344000917","219011344069620",28.05,19.80,0,314.10,351.07,7.2,5.0,0.031,763874.6,763874.6,13454,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770828,2210654.00
07/11/2017 07:00,2,0.252,ACTIVE,211.25,334.24,59.970,1499770804,"201051344001145","219011344069620",27.81,18.30,0,321.31,348.06,7.2,5.0,0.022,771875.2,771875.2,13450,0,0,0,L,1122011218,0,120.88,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770829,2210655.00
07/11/2017 07:00,2,0.205,ACTIVE,211.25,334.24,59.975,1499770804,"201051344000651","219011344069620",30.30,18.30,0,319.51,348.36,6.3,4.2,0.018,760664.7,760664.7,13446,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770830,2210656.00
07/11/2017 07:00,2,0.193,ACTIVE,210.12,332.73,59.959,1499770804,"274151322000088","219011344069620",25.98,20.30,0,330.03,337.84,5.1,3.0,0.022,970879.1,970879.1,13355,0,0,0,L,1151911521,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770831,2210657.00
07/11/2017 07:00,2,0.146,ACTIVE,211.03,335.14,59.954,1499770804,"274151322000068","219011344069620",30.65,20.70,0,331.83,340.55,4.6,2.5,0.018,842819.0,842819.0,13701,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770832,2210658.00
07/11/2017 07:00,2,0.291,ACTIVE,210.80,333.33,59.991,1499770804,"201051344001135","219011344069620",27.29,18.70,0,328.52,338.44,8.1,5.8,0.031,756138.5,756138.5,13429,0,0,0,L,1122011218,0,120.88,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770833,2210659.00
07/11/2017 07:00,2,0.211,ACTIVE,210.80,333.33,59.970,1499770804,"201051344000594","219011344069620",30.43,19.30,0,315.00,348.66,6.5,4.4,0.013,775351.9,775351.9,13440,0,0,0,L,1122011218,0,120.42,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770834,2210660.00
07/11/2017 07:00,2,0.219,ACTIVE,211.48,333.93,59.975,1499770804,"201051344001203","219011344069620",30.04,18.70,0,324.32,345.96,6.7,4.5,0.022,765750.3,765750.3,13471,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770835,2210661.00
07/11/2017 07:00,2,0.201,ACTIVE,210.35,333.63,59.975,1499770804,"274151322000054","219011344069620",25.70,21.30,0,330.03,340.25,5.2,3.1,0.027,987549.9,987549.9,13338,0,0,0,L,1151911521,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770836,2210662.00
07/11/2017 07:00,2,0.273,ACTIVE,211.03,333.33,59.965,1499770804,"201051344000867","219011344069620",27.79,19.30,0,324.62,344.45,7.8,5.6,0.027,759542.8,759542.8,13472,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770837,2210663.00
07/11/2017 07:00,2,0.281,ACTIVE,211.03,334.24,59.965,1499770804,"201051344001093","219011344069620",27.91,19.30,0,319.81,348.66,8.0,5.8,0.027,763811.2,763811.2,13463,0,0,0,L,1122011218,0,120.88,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770838,2210664.00
07/11/2017 07:00,2,0.232,ACTIVE,210.57,333.33,59.965,1499770804,"201051344000900","219011344069620",27.73,18.70,0,328.82,339.34,6.6,4.4,0.027,781184.2,781184.2,13464,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770839,2210665.00
07/11/2017 07:00,2,0.279,ACTIVE,211.03,333.33,59.954,1499770804,"201051344000648","219011344069620",27.37,18.30,0,328.82,339.65,7.8,5.6,0.027,768818.4,768818.4,13440,0,0,0,L,1122011218,0,120.20,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770840,2210666.00
07/11/2017 07:00,2,0.268,ACTIVE,211.03,333.63,59.928,1499770804,"201051344000569","219011344069620",28.27,19.30,0,328.52,339.04,7.7,5.5,0.031,783193.2,783193.2,13419,0,0,0,L,1122011218,0,120.20,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770841,2210667.00
07/11/2017 07:00,2,0.227,ACTIVE,211.03,333.03,59.959,1499770804,"201051344000983","219011344069620",30.36,19.30,0,319.81,347.16,7.0,4.8,0.013,773814.9,773814.9,13448,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770841,2210668.00
07/11/2017 07:00,2,0.268,ACTIVE,211.03,333.33,59.959,1499770804,"201051344001158","219011344069620",27.59,18.70,0,327.62,339.34,7.5,5.3,0.031,758481.1,758481.1,13447,0,0,0,L,1122011218,0,120.42,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770842,2210669.00
07/11/2017 07:00,2,0.266,ACTIVE,211.25,334.54,59.965,1499770804,"201051344000576","219011344069620",28.19,18.70,0,328.82,341.75,7.6,5.4,0.027,773016.0,773016.0,13448,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770843,2210670.00
07/11/2017 07:00,2,0.215,ACTIVE,210.80,333.63,59.954,1499770804,"274151322000087","219011344069620",25.76,20.70,0,330.03,337.84,5.6,3.5,0.027,961783.0,961783.0,13539,0,0,0,L,1151911521,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499770844,2210671.00
07/11/2017 07:15,2,0.354,ACTIVE,211.48,335.14,59.981,1499771703,"201051344000645","219011344069620",27.79,19.50,0,328.52,342.35,10.0,7.7,0.049,771965.7,771965.7,13430,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771705,2210672.00
07/11/2017 07:15,2,0.289,ACTIVE,210.80,335.14,59.981,1499771703,"274151322000085","219011344069620",26.44,21.00,0,330.93,339.95,7.7,5.5,0.040,983004.9,983004.9,13345,0,0,0,L,1151911521,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771705,2210673.00
07/11/2017 07:15,2,0.363,ACTIVE,211.48,336.34,59.986,1499771703,"201051344000633","219011344069620",28.11,19.30,0,327.02,343.55,10.4,8.1,0.057,758824.3,758824.3,13479,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771706,2210674.00
07/11/2017 07:15,2,0.371,ACTIVE,211.03,334.54,59.986,1499771703,"201051344000469","219011344069620",27.81,18.70,0,327.02,342.05,10.5,8.2,0.057,762350.7,762350.7,13452,0,0,0,L,1122011218,0,120.20,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771707,2210675.00
07/11/2017 07:15,2,0.369,ACTIVE,210.80,334.24,59.986,1499771703,"201051344000646","219011344069620",27.75,19.50,0,327.92,342.35,10.4,8.1,0.044,757311.6,757311.6,13443,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771708,2210676.00
07/11/2017 07:15,2,0.326,ACTIVE,210.35,334.24,59.981,1499771703,"274151322000052","219011344069620",27.00,21.30,0,329.73,340.85,8.9,6.7,0.049,1022443.6,1022443.6,13355,0,0,0,L,1151911521,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771709,2210677.00
07/11/2017 07:15,2,0.385,ACTIVE,211.25,334.54,59.981,1499771703,"201051344000585","219011344069620",27.73,19.50,0,327.32,342.35,10.9,8.6,0.049,770387.1,770387.1,13444,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771710,2210678.00
07/11/2017 07:15,2,0.348,ACTIVE,211.03,333.63,59.954,1499771703,"201051344001230","219011344069620",27.53,19.30,0,327.32,341.15,9.7,7.4,0.049,761851.2,761851.2,13466,0,0,0,L,1122011218,0,121.10,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771711,2210679.00
07/11/2017 07:15,2,0.354,ACTIVE,211.48,334.24,59.975,1499771703,"201051344000582","219011344069620",27.85,19.00,0,327.92,342.05,10.0,7.7,0.044,751141.4,751141.4,13434,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771712,2210680.00
07/11/2017 07:15,2,0.381,ACTIVE,210.57,333.93,59.986,1499771703,"201051344000955","219011344069620",28.03,19.50,0,327.32,341.75,10.8,8.5,0.057,770797.7,770797.7,13454,0,0,0,L,1122011218,0,120.42,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771713,2210681.00
07/11/2017 07:15,2,0.188,ACTIVE,210.57,378.12,59.981,1499771703,"274151322000094","219011344069620",35.48,21.00,0,330.93,425.31,6.7,4.6,0.035,842178.3,842178.3,13689,0,0,0,L,1151911521,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771714,2210682.00
07/11/2017 07:15,2,0.393,ACTIVE,211.03,334.24,59.970,1499771703,"201051344000579","219011344069620",28.37,19.80,0,328.22,342.35,11.3,9.0,0.062,780534.9,780534.9,13442,0,0,0,L,1122011218,0,120.42,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771715,2210683.00
07/11/2017 07:15,2,0.381,ACTIVE,211.03,334.24,59.981,1499771703,"201051344000890","219011344069620",27.39,19.50,0,327.92,342.05,10.6,8.3,0.057,764835.9,764835.9,13453,0,0,0,L,1122011218,0,121.10,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771715,2210684.00
07/11/2017 07:15,2,0.219,ACTIVE,211.48,341.15,59.975,1499771703,"201051344000438","219011344069620",31.57,19.30,0,328.52,353.47,7.0,4.8,0.013,767329.6,767329.6,13440,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771716,2210685.00
07/11/2017 07:15,2,0.385,ALERT,211.48,333.63,59.975,1499771703,"201051344000417","219011344069620",18.59,18.70,0,294.56,340.85,7.2,5.1,0.031,693831.7,693831.7,13467,0,0,0,L,1122011218,0,120.88,120.88,0002,16,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771718,2210686.00
07/11/2017 07:15,2,0.297,ACTIVE,210.80,334.24,60.002,1499771703,"274151322000083","219011344069620",26.90,20.70,0,329.73,340.55,8.1,5.9,0.040,1012141.3,1012141.3,13359,0,0,0,L,1151911521,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771719,2210687.00
07/11/2017 07:15,2,0.311,ACTIVE,211.25,334.54,59.986,1499771703,"274151322000076","219011344069620",27.71,21.30,0,330.93,341.15,8.7,6.4,0.044,1080054.5,1080054.5,13367,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771720,2210688.00
07/11/2017 07:15,2,0.232,ACTIVE,210.80,336.04,59.944,1499771703,"201051344000868","219011344069620",31.03,19.00,0,327.62,348.36,7.3,5.1,0.022,760761.0,760761.0,13457,0,0,0,L,1122011218,0,120.20,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771721,2210689.00
07/11/2017 07:15,2,0.291,ACTIVE,210.57,335.74,59.959,1499771703,"274151322000095","219011344069620",27.37,20.30,0,330.33,339.95,8.1,5.9,0.049,1069655.4,1069655.4,13375,0,0,0,L,1151911521,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771722,2210690.00
07/11/2017 07:15,2,0.342,ACTIVE,211.03,334.84,60.002,1499771703,"201051344000988","219011344069620",18.07,19.30,0,326.12,341.15,6.2,4.1,0.031,666272.0,666272.0,13437,0,0,0,L,1122011218,0,120.20,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771723,2210691.00
07/11/2017 07:15,2,0.361,ACTIVE,211.03,333.63,59.970,1499771703,"201051344001025","219011344069620",27.87,19.00,0,328.22,342.35,10.2,8.0,0.053,767621.7,767621.7,13446,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771724,2210692.00
07/11/2017 07:15,2,0.365,ACTIVE,211.03,334.84,59.965,1499771703,"201051344000458","219011344069620",27.45,20.00,0,327.92,341.75,10.2,7.9,0.053,772215.9,772215.9,13428,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771725,2210693.00
07/11/2017 07:15,2,0.365,ACTIVE,211.70,336.04,59.975,1499771703,"201051344000853","219011344069620",27.14,19.30,0,329.43,342.95,10.1,7.8,0.053,773294.9,773294.9,13443,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771726,2210694.00
07/11/2017 07:15,2,0.334,ACTIVE,211.48,335.14,59.965,1499771703,"201051344000685","219011344069620",27.47,19.30,0,328.52,342.35,9.3,7.1,0.053,767211.3,767211.3,13468,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771727,2210695.00
07/11/2017 07:15,2,0.344,ACTIVE,211.25,335.74,59.975,1499771703,"201051344000917","219011344069620",27.23,20.00,0,328.52,342.35,9.5,7.3,0.049,763876.7,763876.7,13455,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771728,2210696.00
07/11/2017 07:15,2,0.340,ACTIVE,211.48,334.54,59.975,1499771703,"201051344001145","219011344069620",27.73,19.00,0,327.92,342.05,9.6,7.3,0.049,771877.2,771877.2,13451,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771729,2210697.00
07/11/2017 07:15,2,0.209,ACTIVE,211.48,338.14,59.954,1499771703,"201051344000651","219011344069620",31.27,18.70,0,327.92,350.77,6.7,4.5,0.018,760665.8,760665.8,13447,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771730,2210698.00
07/11/2017 07:15,2,0.275,ACTIVE,210.12,334.24,59.970,1499771703,"274151322000088","219011344069620",26.60,21.00,0,329.73,339.95,7.5,5.3,0.044,970880.7,970880.7,13356,0,0,0,L,1151911521,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771730,2210699.00
07/11/2017 07:15,2,0.199,ACTIVE,211.25,394.95,59.981,1499771703,"274151322000068","219011344069620",37.25,22.30,0,331.23,431.62,7.5,5.3,0.031,842820.5,842820.5,13702,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771731,2210700.00
07/11/2017 07:15,2,0.383,ACTIVE,211.03,333.33,59.986,1499771703,"201051344001135","219011344069620",27.45,19.30,0,328.82,341.75,10.6,8.3,0.053,756140.9,756140.9,13430,0,0,0,L,1122011218,0,121.10,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771732,2210701.00
07/11/2017 07:15,2,0.369,ACTIVE,210.80,334.54,59.975,1499771703,"201051344000594","219011344069620",27.39,19.80,0,326.12,348.66,10.3,8.0,0.057,775354.0,775354.0,13441,0,0,0,L,1122011218,0,120.42,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771733,2210702.00
07/11/2017 07:15,2,0.365,ACTIVE,211.25,334.24,59.970,1499771703,"201051344001203","219011344069620",27.27,19.30,0,328.52,343.25,10.1,7.8,0.053,765752.5,765752.5,13472,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771734,2210703.00
07/11/2017 07:15,2,0.283,ACTIVE,210.12,333.03,59.965,1499771703,"274151322000054","219011344069620",26.76,21.80,0,329.73,340.25,7.7,5.5,0.031,987551.5,987551.5,13339,0,0,0,L,1151911521,0,121.10,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771735,2210704.00
07/11/2017 07:15,2,0.371,ACTIVE,210.80,333.93,59.975,1499771703,"201051344000867","219011344069620",27.19,19.80,0,327.92,341.75,10.3,8.0,0.053,759545.0,759545.0,13473,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771736,2210705.00
07/11/2017 07:15,2,0.369,ACTIVE,211.03,334.24,59.970,1499771703,"201051344001093","219011344069620",27.55,19.80,0,328.22,342.05,10.3,8.0,0.040,763813.5,763813.5,13464,0,0,0,L,1122011218,0,121.10,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771737,2210706.00
07/11/2017 07:15,2,0.326,ACTIVE,211.03,335.14,59.981,1499771703,"201051344000900","219011344069620",27.25,19.00,0,326.72,342.05,9.1,6.8,0.053,781186.1,781186.1,13465,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771738,2210707.00
07/11/2017 07:15,2,0.367,ACTIVE,211.25,334.54,59.981,1499771703,"201051344000648","219011344069620",27.45,19.00,0,328.22,342.65,10.2,8.0,0.044,768820.7,768820.7,13441,0,0,0,L,1122011218,0,120.20,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771739,2210708.00
07/11/2017 07:15,2,0.371,ACTIVE,211.25,335.14,59.991,1499771703,"201051344000569","219011344069620",27.21,19.50,0,328.52,342.35,10.2,8.0,0.053,783195.5,783195.5,13420,0,0,0,L,1122011218,0,120.20,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771740,2210709.00
07/11/2017 07:15,2,0.375,ACTIVE,211.03,334.54,59.965,1499771703,"201051344000983","219011344069620",27.77,19.50,0,327.62,352.57,10.6,8.3,0.053,773816.6,773816.6,13449,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771740,2210710.00
07/11/2017 07:15,2,0.354,ACTIVE,211.25,334.54,59.986,1499771703,"201051344001158","219011344069620",27.57,19.00,0,327.62,342.35,9.9,7.7,0.053,758483.2,758483.2,13448,0,0,0,L,1122011218,0,120.42,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771741,2210711.00
07/11/2017 07:15,2,0.352,ACTIVE,211.48,336.34,59.981,1499771703,"201051344000576","219011344069620",28.07,19.30,0,328.22,342.35,10.0,7.7,0.049,773018.2,773018.2,13449,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771742,2210712.00
07/11/2017 07:15,2,0.297,ACTIVE,210.57,334.54,59.991,1499771703,"274151322000087","219011344069620",26.42,21.80,0,329.73,339.95,7.9,5.7,0.035,961784.7,961784.7,13540,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499771743,2210713.00
07/11/2017 07:30,2,0.475,ACTIVE,211.93,336.04,59.970,1499772604,"201051344000645","219011344069620",27.67,19.80,0,329.13,342.35,13.3,10.9,0.088,771967.8,771967.8,13431,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772605,2210714.00
07/11/2017 07:30,2,0.406,ACTIVE,210.80,335.44,59.959,1499772604,"274151322000085","219011344069620",27.19,21.50,0,330.93,339.95,11.2,8.8,0.066,983006.4,983006.4,13346,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772606,2210715.00
07/11/2017 07:30,2,0.482,ACTIVE,211.93,337.24,59.970,1499772604,"201051344000633","219011344069620",28.51,19.50,0,327.92,343.85,13.9,11.5,0.088,758826.5,758826.5,13480,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772607,2210716.00
07/11/2017 07:30,2,0.494,ACTIVE,211.48,335.44,59.970,1499772604,"201051344000469","219011344069620",27.91,18.70,0,327.32,342.65,14.0,11.6,0.093,762352.9,762352.9,13453,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772608,2210717.00
07/11/2017 07:30,2,0.471,ACTIVE,211.25,335.14,59.965,1499772604,"201051344000646","219011344069620",28.13,19.80,0,328.22,341.75,13.4,11.0,0.075,757313.8,757313.8,13444,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772609,2210718.00
07/11/2017 07:30,2,0.457,ACTIVE,210.57,336.04,59.965,1499772604,"274151322000052","219011344069620",27.83,21.80,0,329.43,340.85,12.9,10.5,0.080,1022445.4,1022445.4,13356,0,0,0,L,1151911521,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772610,2210719.00
07/11/2017 07:30,2,0.480,ACTIVE,211.70,335.74,59.965,1499772604,"201051344000585","219011344069620",28.01,20.00,0,328.22,341.75,13.7,11.3,0.080,770389.4,770389.4,13445,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772611,2210720.00
07/11/2017 07:30,2,0.473,ACTIVE,211.25,335.14,59.938,1499772604,"201051344001230","219011344069620",27.97,19.50,0,327.02,341.15,13.5,11.1,0.080,761853.2,761853.2,13467,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772612,2210721.00
07/11/2017 07:30,2,0.469,ACTIVE,211.93,335.74,59.975,1499772604,"201051344000582","219011344069620",27.53,19.50,0,328.52,342.05,13.1,10.7,0.084,751143.5,751143.5,13435,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772613,2210722.00
07/11/2017 07:30,2,0.496,ACTIVE,211.25,335.74,59.959,1499772604,"201051344000955","219011344069620",29.06,19.80,0,326.42,341.45,14.6,12.2,0.084,770800.1,770800.1,13455,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772614,2210723.00
07/11/2017 07:30,2,0.281,ACTIVE,210.80,395.85,59.975,1499772604,"274151322000094","219011344069620",37.35,22.00,0,331.83,411.78,10.6,8.3,0.057,842179.5,842179.5,13690,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772615,2210724.00
07/11/2017 07:30,2,0.527,ACTIVE,211.48,335.44,59.965,1499772604,"201051344000579","219011344069620",27.53,20.00,0,327.92,342.35,14.7,12.3,0.084,780537.3,780537.3,13443,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772616,2210725.00
07/11/2017 07:30,2,0.486,ACTIVE,211.48,335.44,59.970,1499772604,"201051344000890","219011344069620",28.51,20.00,0,327.92,341.75,14.1,11.7,0.080,764838.2,764838.2,13454,0,0,0,L,1122011218,0,121.33,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772617,2210726.00
07/11/2017 07:30,2,0.484,ACTIVE,211.93,336.64,59.975,1499772604,"201051344000438","219011344069620",28.09,19.80,0,328.82,347.46,13.8,11.4,0.080,767331.6,767331.6,13441,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772618,2210727.00
07/11/2017 07:30,2,0.492,ACTIVE,211.70,334.54,59.970,1499772604,"201051344000417","219011344069620",18.43,19.50,0,327.62,340.25,9.2,7.0,0.044,693833.0,693833.0,13469,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772618,2210728.00
07/11/2017 07:30,2,0.414,ACTIVE,211.70,336.34,59.949,1499772604,"274151322000083","219011344069620",27.79,21.30,0,330.33,340.85,11.7,9.4,0.075,1012143.0,1012143.0,13360,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772619,2210729.00
07/11/2017 07:30,2,0.436,ACTIVE,212.16,339.34,59.965,1499772604,"274151322000076","219011344069620",28.69,21.80,0,331.23,341.45,12.7,10.3,0.075,1080056.3,1080056.3,13368,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772620,2210730.00
07/11/2017 07:30,2,0.486,ACTIVE,211.93,337.24,59.970,1499772604,"201051344000868","219011344069620",28.45,19.30,0,329.43,343.25,14.1,11.6,0.084,760762.9,760762.9,13458,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772621,2210731.00
07/11/2017 07:30,2,0.410,ACTIVE,211.25,335.14,59.965,1499772604,"274151322000095","219011344069620",27.81,21.30,0,330.03,340.25,11.6,9.2,0.071,1069657.0,1069657.0,13376,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772622,2210732.00
07/11/2017 07:30,2,0.459,ACTIVE,212.16,337.24,59.959,1499772604,"201051344000988","219011344069620",18.35,19.50,0,327.62,341.45,8.6,6.3,0.062,666273.1,666273.1,13438,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772623,2210733.00
07/11/2017 07:30,2,0.469,ACTIVE,212.38,336.64,60.007,1499772604,"201051344001025","219011344069620",28.03,19.50,0,328.52,342.35,13.3,10.9,0.080,767623.9,767623.9,13447,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772624,2210734.00
07/11/2017 07:30,2,0.465,ACTIVE,212.16,336.64,59.975,1499772604,"201051344000458","219011344069620",28.13,20.30,0,328.52,342.35,13.3,10.9,0.080,772218.0,772218.0,13429,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772625,2210735.00
07/11/2017 07:30,2,0.463,ACTIVE,212.83,338.74,59.986,1499772604,"201051344000853","219011344069620",28.23,19.80,0,330.33,343.85,13.3,10.9,0.080,773297.1,773297.1,13444,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772626,2210736.00
07/11/2017 07:30,2,0.443,ACTIVE,212.61,337.84,59.965,1499772604,"201051344000685","219011344069620",28.07,19.80,0,328.82,342.95,12.6,10.2,0.084,767213.2,767213.2,13469,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772627,2210737.00
07/11/2017 07:30,2,0.455,ACTIVE,211.93,336.94,59.944,1499772604,"201051344000917","219011344069620",27.71,20.30,0,327.02,342.35,12.8,10.4,0.071,763878.6,763878.6,13456,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772627,2210738.00
07/11/2017 07:30,2,0.445,ACTIVE,212.38,336.64,59.975,1499772604,"201051344001145","219011344069620",28.17,19.50,0,328.52,342.35,12.7,10.4,0.075,771879.3,771879.3,13452,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772628,2210739.00
07/11/2017 07:30,2,0.494,ACTIVE,212.16,336.64,59.970,1499772604,"201051344000651","219011344069620",23.76,19.00,0,330.03,354.97,11.9,9.6,0.071,760667.4,760667.4,13448,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772629,2210740.00
07/11/2017 07:30,2,0.400,ACTIVE,211.03,336.64,59.970,1499772604,"274151322000088","219011344069620",27.43,21.50,0,330.03,340.25,11.1,8.8,0.062,970882.2,970882.2,13357,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772630,2210741.00
07/11/2017 07:30,2,0.277,ACTIVE,212.16,408.18,59.965,1499772604,"274151322000068","219011344069620",38.45,23.30,0,332.43,418.39,10.9,8.6,0.057,842822.0,842822.0,13703,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772631,2210742.00
07/11/2017 07:30,2,0.477,ACTIVE,211.93,336.04,59.970,1499772604,"201051344001135","219011344069620",28.31,19.50,0,327.62,341.75,13.7,11.3,0.084,756143.1,756143.1,13431,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772632,2210743.00
07/11/2017 07:30,2,0.479,ACTIVE,212.16,337.24,59.970,1499772604,"201051344000594","219011344069620",28.27,20.30,0,326.72,342.95,13.8,11.3,0.084,775356.2,775356.2,13442,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772633,2210744.00
07/11/2017 07:30,2,0.465,ACTIVE,212.38,336.04,60.012,1499772604,"201051344001203","219011344069620",28.59,19.50,0,328.22,343.25,13.5,11.1,0.080,765754.7,765754.7,13473,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772634,2210745.00
07/11/2017 07:30,2,0.395,ACTIVE,211.48,337.24,59.970,1499772604,"274151322000054","219011344069620",27.43,22.00,0,329.73,340.55,11.0,8.7,0.057,987553.1,987553.1,13340,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772635,2210746.00
07/11/2017 07:30,2,0.480,ACTIVE,212.38,335.74,59.975,1499772604,"201051344000867","219011344069620",27.77,20.00,0,327.02,342.65,13.5,11.1,0.080,759547.3,759547.3,13474,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772636,2210747.00
