ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 07:30,2,0.480,ACTIVE,212.38,336.64,59.933,1499772604,"201051344001093","219011344069620",28.86,20.00,0,328.52,342.65,14.1,11.7,0.075,763815.8,763815.8,13465,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772636,2210748.00
07/11/2017 07:30,2,0.436,ACTIVE,212.16,336.94,59.970,1499772604,"201051344000900","219011344069620",27.77,19.30,0,327.62,342.95,12.3,9.9,0.080,781188.1,781188.1,13466,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772637,2210749.00
07/11/2017 07:30,2,0.465,ACTIVE,212.38,336.94,60.002,1499772604,"201051344000648","219011344069620",27.99,19.00,0,329.13,342.95,13.2,10.8,0.084,768822.9,768822.9,13442,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772638,2210750.00
07/11/2017 07:30,2,0.459,ACTIVE,212.38,336.64,59.986,1499772604,"201051344000569","219011344069620",28.37,20.00,0,327.92,342.65,13.2,10.8,0.075,783197.7,783197.7,13421,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772639,2210751.00
07/11/2017 07:30,2,0.471,ACTIVE,212.16,335.74,59.975,1499772604,"201051344000983","219011344069620",27.91,19.80,0,327.32,342.65,13.3,10.9,0.075,773818.8,773818.8,13450,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772640,2210752.00
07/11/2017 07:30,2,0.451,ACTIVE,212.38,336.94,59.959,1499772604,"201051344001158","219011344069620",28.19,19.30,0,327.92,342.95,12.9,10.6,0.080,758485.3,758485.3,13449,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772641,2210753.00
07/11/2017 07:30,2,0.457,ACTIVE,212.61,337.84,59.938,1499772604,"201051344000576","219011344069620",27.93,19.30,0,329.13,343.55,13.0,10.6,0.075,773020.4,773020.4,13450,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772642,2210754.00
07/11/2017 07:30,2,0.396,ACTIVE,211.48,335.74,59.938,1499772604,"274151322000087","219011344069620",27.23,22.30,0,330.63,340.85,10.9,8.6,0.053,961786.4,961786.4,13541,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499772643,2210755.00
07/11/2017 07:45,2,0.650,ACTIVE,212.61,339.65,59.975,1499773504,"201051344000645","219011344069620",28.94,20.00,0,328.82,347.16,19.1,16.5,0.137,771970.5,771970.5,13432,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773505,2210756.00
07/11/2017 07:45,2,0.604,ACTIVE,210.80,336.94,59.991,1499773504,"274151322000085","219011344069620",28.35,21.80,0,330.93,343.55,17.4,14.8,0.110,983008.5,983008.5,13347,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773506,2210757.00
07/11/2017 07:45,2,0.676,ACTIVE,212.38,340.25,59.975,1499773504,"201051344000633","219011344069620",29.10,20.00,0,328.82,348.36,20.0,17.4,0.141,758829.3,758829.3,13481,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773507,2210758.00
07/11/2017 07:45,2,0.703,ACTIVE,212.16,338.44,60.012,1499773504,"201051344000469","219011344069620",28.71,19.00,0,327.62,347.16,20.5,17.8,0.150,762355.8,762355.8,13454,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773508,2210759.00
07/11/2017 07:45,2,0.609,ACTIVE,211.25,337.24,59.981,1499773504,"201051344000646","219011344069620",29.80,20.30,0,327.92,345.36,18.4,15.9,0.115,757316.5,757316.5,13445,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773509,2210760.00
07/11/2017 07:45,2,0.674,ACTIVE,210.57,338.14,59.975,1499773504,"274151322000052","219011344069620",28.65,22.50,0,330.03,344.45,19.6,16.9,0.133,1022447.9,1022447.9,13357,0,0,0,L,1151911521,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773509,2210761.00
07/11/2017 07:45,2,0.633,ACTIVE,211.70,338.74,60.007,1499773504,"201051344000585","219011344069620",28.75,20.30,0,328.22,345.36,18.4,15.9,0.119,770392.2,770392.2,13446,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773510,2210762.00
07/11/2017 07:45,2,0.678,ACTIVE,211.25,337.24,59.975,1499773504,"201051344001230","219011344069620",28.59,20.00,0,327.02,346.26,19.6,17.0,0.141,761855.8,761855.8,13468,0,0,0,L,1122011218,0,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773511,2210763.00
07/11/2017 07:45,2,0.645,ACTIVE,212.16,339.04,60.012,1499773504,"201051344000582","219011344069620",28.35,19.50,0,328.52,346.26,18.6,16.0,0.133,751146.0,751146.0,13436,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773512,2210764.00
07/11/2017 07:45,2,0.723,ACTIVE,211.25,338.44,59.996,1499773504,"201051344000955","219011344069620",29.00,20.30,0,327.92,347.16,21.3,18.6,0.150,770803.0,770803.0,13456,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773513,2210765.00
07/11/2017 07:45,2,0.434,ACTIVE,210.57,412.98,59.975,1499773504,"274151322000094","219011344069620",38.74,23.00,0,331.83,432.22,17.1,14.5,0.110,842181.5,842181.5,13691,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773514,2210766.00
07/11/2017 07:45,2,0.705,ACTIVE,212.16,338.44,59.970,1499773504,"201051344000579","219011344069620",29.02,20.30,0,329.13,346.86,20.8,18.2,0.141,780540.3,780540.3,13444,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773515,2210767.00
07/11/2017 07:45,2,0.699,ACTIVE,211.25,337.24,59.970,1499773504,"201051344000890","219011344069620",28.92,20.30,0,327.62,347.16,20.5,17.9,0.137,764841.1,764841.1,13455,0,0,0,L,1122011218,0,121.55,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773516,2210768.00
07/11/2017 07:45,2,0.682,ACTIVE,211.70,338.44,59.981,1499773504,"201051344000438","219011344069620",28.86,20.00,0,328.52,346.86,19.9,17.3,0.146,767334.4,767334.4,13442,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773517,2210769.00
07/11/2017 07:45,2,0.703,ACTIVE,211.70,336.94,59.922,1499773504,"201051344000417","219011344069620",18.55,20.00,0,329.43,342.05,13.2,10.8,0.088,693834.7,693834.7,13470,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773517,2210770.00
07/11/2017 07:45,2,0.600,ACTIVE,210.57,335.74,59.975,1499773504,"274151322000083","219011344069620",28.90,21.80,0,330.33,343.25,17.5,15.0,0.110,1012145.2,1012145.2,13361,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773518,2210771.00
07/11/2017 07:45,2,0.672,ACTIVE,211.25,335.44,59.986,1499773504,"274151322000076","219011344069620",29.30,22.30,0,330.93,344.45,19.9,17.3,0.133,1080058.8,1080058.8,13369,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773519,2210772.00
07/11/2017 07:45,2,0.711,ACTIVE,211.93,338.74,59.975,1499773504,"201051344000868","219011344069620",28.21,19.50,0,329.13,346.86,20.3,17.7,0.146,760765.7,760765.7,13459,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773520,2210773.00
07/11/2017 07:45,2,0.602,ACTIVE,210.57,336.34,59.944,1499773504,"274151322000095","219011344069620",29.22,21.80,0,330.63,343.25,17.8,15.3,0.115,1069659.2,1069659.2,13377,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773521,2210774.00
07/11/2017 07:45,2,0.689,ACTIVE,211.93,338.14,59.975,1499773504,"201051344000988","219011344069620",18.29,19.80,0,328.52,344.76,12.8,10.4,0.088,666274.7,666274.7,13439,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773522,2210775.00
07/11/2017 07:45,2,0.652,ACTIVE,211.25,336.94,59.965,1499773504,"201051344001025","219011344069620",28.96,19.80,0,329.43,346.86,19.1,16.6,0.137,767626.6,767626.6,13448,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773523,2210776.00
07/11/2017 07:45,2,0.643,ACTIVE,211.93,338.14,59.938,1499773504,"201051344000458","219011344069620",28.37,20.70,0,330.33,345.66,18.5,15.9,0.133,772220.7,772220.7,13430,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773524,2210777.00
07/11/2017 07:45,2,0.641,ACTIVE,212.61,339.95,59.970,1499773504,"201051344000853","219011344069620",28.84,19.80,0,331.53,347.16,18.7,16.2,0.137,773299.7,773299.7,13445,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773525,2210778.00
07/11/2017 07:45,2,0.631,ACTIVE,211.93,339.04,59.981,1499773504,"201051344000685","219011344069620",28.84,20.00,0,329.13,346.56,18.4,15.9,0.141,767215.8,767215.8,13470,0,0,0,L,1122011218,0,122.23,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773526,2210779.00
07/11/2017 07:45,2,0.629,ACTIVE,211.70,337.54,59.996,1499773504,"201051344000917","219011344069620",28.67,20.70,0,327.62,346.26,18.3,15.7,0.124,763881.2,763881.2,13457,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773527,2210780.00
07/11/2017 07:45,2,0.625,ACTIVE,211.70,338.14,59.959,1499773504,"201051344001145","219011344069620",28.45,19.80,0,330.33,345.96,18.1,15.5,0.128,771881.8,771881.8,13453,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773528,2210781.00
07/11/2017 07:45,2,0.648,ACTIVE,211.93,338.74,59.944,1499773504,"201051344000651","219011344069620",28.90,19.50,0,330.03,346.26,19.0,16.4,0.133,760670.0,760670.0,13449,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773529,2210782.00
07/11/2017 07:45,2,0.633,ACTIVE,210.12,335.44,59.965,1499773504,"274151322000088","219011344069620",27.87,22.00,0,330.33,343.85,17.9,15.3,0.110,970884.3,970884.3,13358,0,0,0,L,1151911521,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773530,2210783.00
07/11/2017 07:45,2,0.432,ACTIVE,211.25,415.69,59.970,1499773504,"274151322000068","219011344069620",39.24,24.30,0,332.73,429.52,17.2,14.7,0.106,842824.1,842824.1,13704,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773531,2210784.00
07/11/2017 07:45,2,0.680,ACTIVE,211.70,337.84,59.965,1499773504,"201051344001135","219011344069620",28.77,20.00,0,328.52,346.56,19.9,17.2,0.137,756146.0,756146.0,13432,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773532,2210785.00
07/11/2017 07:45,2,0.699,ACTIVE,211.70,338.74,59.970,1499773504,"201051344000594","219011344069620",28.39,20.70,0,328.52,347.46,20.1,17.5,0.146,775359.0,775359.0,13443,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773532,2210786.00
07/11/2017 07:45,2,0.697,ACTIVE,211.70,338.14,59.970,1499773504,"201051344001203","219011344069620",28.69,20.00,0,329.73,348.06,20.3,17.6,0.146,765757.5,765757.5,13474,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773533,2210787.00
07/11/2017 07:45,2,0.609,ACTIVE,210.35,337.84,59.970,1499773504,"274151322000054","219011344069620",28.21,22.50,0,330.33,343.55,17.4,14.9,0.110,987555.3,987555.3,13341,0,0,0,L,1151911521,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773534,2210788.00
07/11/2017 07:45,2,0.701,ACTIVE,212.16,338.14,59.959,1499773504,"201051344000867","219011344069620",28.78,20.30,0,330.33,346.86,20.5,17.8,0.141,759550.1,759550.1,13475,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773535,2210789.00
07/11/2017 07:45,2,0.746,ACTIVE,211.70,339.65,59.912,1499773504,"201051344001093","219011344069620",29.26,20.30,0,329.43,348.06,22.2,19.5,0.159,763818.7,763818.7,13466,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773536,2210790.00
07/11/2017 07:45,2,0.648,ACTIVE,211.93,338.74,59.965,1499773504,"201051344000900","219011344069620",29.00,19.50,0,329.43,346.86,19.1,16.5,0.141,781190.6,781190.6,13467,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773537,2210791.00
07/11/2017 07:45,2,0.662,ACTIVE,212.16,338.44,59.959,1499773504,"201051344000648","219011344069620",28.86,19.30,0,329.73,346.86,19.4,16.8,0.137,768825.6,768825.6,13443,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773538,2210792.00
07/11/2017 07:45,2,0.666,ACTIVE,211.93,338.44,59.965,1499773504,"201051344000569","219011344069620",28.53,20.00,0,329.43,346.86,19.3,16.7,0.141,783200.5,783200.5,13422,0,0,0,L,1122011218,0,120.42,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773539,2210793.00
07/11/2017 07:45,2,0.643,ACTIVE,212.16,337.84,59.949,1499773504,"201051344000983","219011344069620",29.38,20.00,0,328.22,346.56,19.2,16.6,0.137,773821.7,773821.7,13451,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773540,2210794.00
07/11/2017 07:45,2,0.682,ACTIVE,212.16,338.74,59.970,1499773504,"201051344001158","219011344069620",28.57,19.50,0,329.13,347.16,19.8,17.1,0.146,758488.1,758488.1,13450,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773541,2210795.00
07/11/2017 07:45,2,0.666,ACTIVE,212.38,339.34,59.949,1499773504,"201051344000576","219011344069620",28.80,19.50,0,329.73,347.46,19.5,16.9,0.141,773023.1,773023.1,13451,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773542,2210796.00
07/11/2017 07:45,2,0.625,ACTIVE,210.80,338.14,59.965,1499773504,"274151322000087","219011344069620",28.05,22.80,0,330.63,343.55,17.8,15.2,0.106,961788.6,961788.6,13542,0,0,0,L,1151911521,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499773543,2210797.00
07/11/2017 08:00,2,1.000,ACTIVE,212.83,343.55,60.002,1499774403,"201051344000645","219011344069620",28.80,20.70,0,330.33,355.28,29.2,26.3,0.225,771975.2,771975.2,13433,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774404,2210798.00
07/11/2017 08:00,2,0.926,ACTIVE,211.03,339.04,59.991,1499774403,"274151322000085","219011344069620",28.43,22.50,0,327.32,349.86,26.7,23.9,0.177,983012.8,983012.8,13348,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774405,2210799.00
07/11/2017 08:00,2,1.037,ACTIVE,212.83,345.06,60.002,1499774403,"201051344000633","219011344069620",28.90,20.70,0,330.33,357.08,30.4,27.4,0.247,758834.3,758834.3,13482,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774406,2210800.00
07/11/2017 08:00,2,1.062,ACTIVE,212.61,343.55,59.991,1499774403,"201051344000469","219011344069620",28.88,19.80,0,328.82,355.88,31.1,28.1,0.256,762360.9,762360.9,13455,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774407,2210801.00
07/11/2017 08:00,2,0.977,ACTIVE,211.03,339.65,60.002,1499774403,"201051344000646","219011344069620",29.22,21.30,0,328.52,355.28,28.9,26.0,0.221,757321.2,757321.2,13446,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774408,2210802.00
07/11/2017 08:00,2,0.986,ACTIVE,210.80,342.35,59.996,1499774403,"274151322000052","219011344069620",29.12,23.30,0,326.42,351.67,29.1,26.2,0.186,1022452.7,1022452.7,13358,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774409,2210803.00
07/11/2017 08:00,2,0.941,ACTIVE,211.70,340.25,60.002,1499774403,"201051344000585","219011344069620",29.20,21.30,0,328.82,351.97,27.9,25.0,0.203,770396.8,770396.8,13447,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774410,2210804.00
07/11/2017 08:00,2,1.020,ACTIVE,211.03,339.34,59.986,1499774403,"201051344001230","219011344069620",29.18,21.50,0,327.62,354.07,30.2,27.2,0.234,761860.7,761860.7,13469,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774411,2210805.00
07/11/2017 08:00,2,0.957,ACTIVE,211.93,340.85,60.002,1499774403,"201051344000582","219011344069620",29.08,20.30,0,329.13,353.47,28.3,25.4,0.225,751150.6,751150.6,13437,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774411,2210806.00
07/11/2017 08:00,2,1.078,ACTIVE,210.80,339.95,60.007,1499774403,"201051344000955","219011344069620",29.38,21.30,0,326.72,355.28,32.1,29.0,0.256,770808.4,770808.4,13457,0,0,0,L,1122011218,0,120.88,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774412,2210807.00
07/11/2017 08:00,2,0.656,ACTIVE,211.03,414.49,59.986,1499774403,"274151322000094","219011344069620",38.57,24.00,0,327.92,435.53,25.8,22.9,0.177,842185.5,842185.5,13692,0,0,0,L,1151911521,0,120.65,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774413,2210808.00
07/11/2017 08:00,2,1.061,ACTIVE,212.38,342.35,59.996,1499774403,"201051344000579","219011344069620",29.04,21.30,0,330.03,355.88,31.2,28.2,0.239,780545.5,780545.5,13445,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774414,2210809.00
07/11/2017 08:00,2,1.066,ACTIVE,211.03,340.55,59.991,1499774403,"201051344000890","219011344069620",28.96,21.50,0,327.62,355.28,31.3,28.3,0.217,764846.2,764846.2,13456,0,0,0,L,1122011218,0,121.55,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774415,2210810.00
07/11/2017 08:00,2,1.021,ACTIVE,211.48,341.45,60.002,1499774403,"201051344000438","219011344069620",29.56,21.00,0,328.22,354.97,30.7,27.7,0.256,767339.4,767339.4,13443,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774416,2210811.00
07/11/2017 08:00,2,1.020,ACTIVE,211.25,336.34,59.996,1499774403,"201051344000417","219011344069620",19.12,21.00,0,329.13,348.06,19.8,17.2,0.146,693837.8,693837.8,13471,0,0,0,L,1122011218,0,121.10,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774417,2210812.00
07/11/2017 08:00,2,0.902,ACTIVE,210.80,339.04,59.986,1499774403,"274151322000083","219011344069620",29.00,22.50,0,327.32,357.38,26.5,23.7,0.181,1012149.4,1012149.4,13362,0,0,0,L,1151911521,0,120.42,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774418,2210813.00
07/11/2017 08:00,2,1.037,ACTIVE,211.25,341.45,59.991,1499774403,"274151322000076","219011344069620",29.70,23.30,0,327.02,358.88,31.2,28.2,0.212,1080063.8,1080063.8,13370,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774419,2210814.00
07/11/2017 08:00,2,1.061,ACTIVE,212.16,342.65,59.986,1499774403,"201051344000868","219011344069620",28.67,20.00,0,328.22,355.58,30.8,27.8,0.239,760770.8,760770.8,13460,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774420,2210815.00
07/11/2017 08:00,2,0.953,ACTIVE,210.80,337.54,59.986,1499774403,"274151322000095","219011344069620",29.28,22.50,0,327.02,348.96,28.3,25.4,0.186,1069663.7,1069663.7,13378,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774420,2210816.00
07/11/2017 08:00,2,1.053,ACTIVE,212.38,341.75,59.986,1499774403,"201051344000988","219011344069620",18.79,20.30,0,328.82,350.77,20.1,17.4,0.146,666277.8,666277.8,13440,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774421,2210817.00
07/11/2017 08:00,2,0.984,ACTIVE,211.25,339.34,59.959,1499774403,"201051344001025","219011344069620",29.42,20.70,0,328.82,354.37,29.4,26.4,0.234,767631.4,767631.4,13449,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774422,2210818.00
07/11/2017 08:00,2,0.961,ACTIVE,212.38,342.35,59.981,1499774403,"201051344000458","219011344069620",28.88,21.30,0,327.92,354.07,28.1,25.2,0.221,772225.4,772225.4,13431,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774423,2210819.00
07/11/2017 08:00,2,0.965,ACTIVE,213.06,344.76,59.986,1499774403,"201051344000853","219011344069620",29.36,20.30,0,331.23,355.58,28.7,25.8,0.225,773304.4,773304.4,13446,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774424,2210820.00
07/11/2017 08:00,2,0.977,ACTIVE,211.48,341.75,59.981,1499774403,"201051344000685","219011344069620",28.96,21.00,0,329.13,353.17,28.7,25.8,0.239,767220.4,767220.4,13471,0,0,0,L,1122011218,0,122.23,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774425,2210821.00
07/11/2017 08:00,2,0.953,ACTIVE,211.70,342.35,59.996,1499774403,"201051344000917","219011344069620",29.14,21.50,0,328.52,353.47,28.1,25.2,0.212,763885.7,763885.7,13458,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774426,2210822.00
07/11/2017 08:00,2,0.943,ACTIVE,211.48,339.65,59.996,1499774403,"201051344001145","219011344069620",29.08,20.70,0,328.82,352.57,27.9,25.0,0.212,771886.3,771886.3,13454,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774427,2210823.00
07/11/2017 08:00,2,0.977,ACTIVE,211.48,341.45,59.986,1499774403,"201051344000651","219011344069620",29.60,20.00,0,329.13,353.77,29.3,26.4,0.225,760674.8,760674.8,13450,0,0,0,L,1122011218,0,121.78,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774428,2210824.00
07/11/2017 08:00,2,0.943,ACTIVE,210.35,341.75,59.965,1499774403,"274151322000088","219011344069620",28.61,22.80,0,326.42,349.26,27.4,24.5,0.164,970888.7,970888.7,13359,0,0,0,L,1151911521,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774429,2210825.00
07/11/2017 08:00,2,0.635,ACTIVE,211.48,418.39,59.986,1499774403,"274151322000068","219011344069620",39.32,25.50,0,331.53,433.72,25.5,22.7,0.164,842828.3,842828.3,13705,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774430,2210826.00
07/11/2017 08:00,2,1.020,ACTIVE,211.03,340.55,59.959,1499774403,"201051344001135","219011344069620",29.04,21.00,0,327.02,354.07,30.0,27.1,0.234,756150.9,756150.9,13433,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774430,2210827.00
07/11/2017 08:00,2,1.037,ACTIVE,211.93,342.35,59.981,1499774403,"201051344000594","219011344069620",29.12,21.50,0,328.22,355.28,30.6,27.6,0.234,775364.1,775364.1,13444,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774431,2210828.00
07/11/2017 08:00,2,1.047,ACTIVE,211.48,340.55,59.970,1499774403,"201051344001203","219011344069620",29.38,21.00,0,328.52,355.58,31.2,28.2,0.270,765762.6,765762.6,13475,0,0,0,L,1122011218,0,122.01,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774432,2210829.00
07/11/2017 08:00,2,0.930,ACTIVE,210.80,344.45,59.975,1499774403,"274151322000054","219011344069620",28.75,23.30,0,326.72,349.26,27.1,24.2,0.181,987559.6,987559.6,13342,0,0,0,L,1151911521,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774433,2210830.00
07/11/2017 08:00,2,1.064,ACTIVE,212.61,342.35,59.981,1499774403,"201051344000867","219011344069620",28.71,21.00,0,328.82,355.88,30.9,27.9,0.239,759555.2,759555.2,13476,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774434,2210831.00
07/11/2017 08:00,2,1.123,ACTIVE,211.48,342.05,59.991,1499774403,"201051344001093","219011344069620",29.22,21.30,0,328.82,356.48,33.2,30.2,0.252,763824.2,763824.2,13467,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774435,2210832.00
07/11/2017 08:00,2,1.002,ACTIVE,212.38,343.25,59.981,1499774403,"201051344000900","219011344069620",29.24,20.00,0,328.22,355.58,29.7,26.8,0.239,781195.4,781195.4,13468,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774436,2210833.00
07/11/2017 08:00,2,0.975,ACTIVE,212.83,343.55,59.986,1499774403,"201051344000648","219011344069620",29.56,20.00,0,329.43,354.97,29.2,26.3,0.230,768830.5,768830.5,13444,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774437,2210834.00
07/11/2017 08:00,2,0.984,ACTIVE,212.61,343.25,59.959,1499774403,"201051344000569","219011344069620",29.18,21.00,0,327.62,354.67,29.1,26.2,0.225,783205.3,783205.3,13423,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774438,2210835.00
07/11/2017 08:00,2,0.975,ACTIVE,212.61,342.65,60.018,1499774403,"201051344000983","219011344069620",29.34,20.70,0,327.92,354.97,28.9,26.0,0.225,773826.5,773826.5,13452,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774439,2210836.00
07/11/2017 08:00,2,1.033,ACTIVE,212.61,343.55,59.991,1499774403,"201051344001158","219011344069620",28.90,20.70,0,328.52,355.88,30.3,27.3,0.239,758493.1,758493.1,13451,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774440,2210837.00
07/11/2017 08:00,2,0.990,ACTIVE,212.83,344.15,59.996,1499774403,"201051344000576","219011344069620",29.38,20.00,0,329.73,355.88,29.5,26.5,0.234,773027.9,773027.9,13452,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774441,2210838.00
07/11/2017 08:00,2,0.932,ACTIVE,211.25,342.05,59.991,1499774403,"274151322000087","219011344069620",28.27,23.80,0,325.82,360.99,26.7,23.8,0.164,961792.9,961792.9,13543,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499774441,2210839.00
07/11/2017 08:15,2,1.451,ACTIVE,213.06,347.16,59.970,1499775303,"201051344000645","219011344069620",28.94,21.30,0,331.83,365.19,42.5,39.1,0.349,771983.3,771983.3,13434,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775304,2210840.00
07/11/2017 08:15,2,1.354,ACTIVE,211.03,345.96,59.970,1499775303,"274151322000085","219011344069620",28.29,23.80,0,329.13,356.48,38.8,35.6,0.256,983020.1,983020.1,13349,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775305,2210841.00
07/11/2017 08:15,2,1.475,ACTIVE,213.06,349.56,59.970,1499775303,"201051344000633","219011344069620",29.32,21.80,0,331.53,366.40,43.9,40.4,0.362,758842.7,758842.7,13483,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775306,2210842.00
07/11/2017 08:15,2,1.480,ACTIVE,213.29,348.06,59.965,1499775303,"201051344000469","219011344069620",29.78,20.30,0,329.73,366.10,44.7,41.2,0.376,762369.4,762369.4,13456,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775307,2210843.00
07/11/2017 08:15,2,1.430,ACTIVE,211.25,345.06,59.965,1499775303,"201051344000646","219011344069620",28.92,22.00,0,327.62,362.79,41.9,38.5,0.345,757329.2,757329.2,13447,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775308,2210844.00
07/11/2017 08:15,2,1.420,ACTIVE,210.80,341.15,59.959,1499775303,"274151322000052","219011344069620",28.80,24.80,0,324.02,356.48,41.5,38.1,0.301,1022460.6,1022460.6,13359,0,0,0,L,1151911521,0,120.65,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775308,2210845.00
07/11/2017 08:15,2,1.375,ACTIVE,211.93,345.66,59.970,1499775303,"201051344000585","219011344069620",29.20,22.50,0,327.62,361.59,40.7,37.4,0.327,770404.5,770404.5,13448,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775309,2210846.00
07/11/2017 08:15,2,1.479,ACTIVE,211.48,342.95,59.965,1499775303,"201051344001230","219011344069620",29.12,23.00,0,326.72,363.39,43.7,40.2,0.349,761869.0,761869.0,13470,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775310,2210847.00
07/11/2017 08:15,2,1.398,ACTIVE,212.16,346.26,59.981,1499775303,"201051344000582","219011344069620",29.04,21.50,0,328.22,362.79,41.1,37.8,0.331,751158.4,751158.4,13438,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775311,2210848.00
07/11/2017 08:15,2,1.545,ACTIVE,211.48,346.26,59.970,1499775303,"201051344000955","219011344069620",29.10,22.30,0,326.72,364.29,45.6,42.1,0.384,770817.2,770817.2,13458,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775312,2210849.00
07/11/2017 08:15,2,0.926,ACTIVE,210.80,415.09,59.949,1499775303,"274151322000094","219011344069620",38.63,25.30,0,328.52,438.53,36.3,33.1,0.243,842192.4,842192.4,13693,0,0,0,L,1151911521,0,120.42,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775313,2210850.00
07/11/2017 08:15,2,1.506,ACTIVE,212.83,347.76,59.959,1499775303,"201051344000579","219011344069620",29.14,22.30,0,330.63,366.10,44.5,41.0,0.358,780554.0,780554.0,13446,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775314,2210851.00
07/11/2017 08:15,2,1.494,ACTIVE,211.48,345.06,59.970,1499775303,"201051344000890","219011344069620",29.38,22.80,0,327.32,363.99,44.5,41.1,0.358,764854.8,764854.8,13457,0,0,0,L,1122011218,0,121.78,120.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775315,2210852.00
07/11/2017 08:15,2,1.475,ACTIVE,211.93,346.86,59.965,1499775303,"201051344000438","219011344069620",29.28,22.30,0,326.72,364.29,43.7,40.3,0.362,767347.8,767347.8,13444,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775316,2210853.00
07/11/2017 08:15,2,1.457,ACTIVE,211.70,342.05,59.970,1499775303,"201051344000417","219011344069620",19.00,22.30,0,327.32,353.47,28.1,25.2,0.225,693843.1,693843.1,13472,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775317,2210854.00
07/11/2017 08:15,2,1.279,ACTIVE,210.80,342.95,59.970,1499775303,"274151322000083","219011344069620",29.18,24.00,0,329.43,354.67,37.8,34.5,0.270,1012156.7,1012156.7,13363,0,0,0,L,1151911521,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775318,2210855.00
07/11/2017 08:15,2,1.521,ACTIVE,211.25,341.45,59.949,1499775303,"274151322000076","219011344069620",28.59,24.50,0,329.13,362.79,44.0,40.6,0.301,1080072.5,1080072.5,13371,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775319,2210856.00
07/11/2017 08:15,2,1.479,ACTIVE,212.38,347.16,59.975,1499775303,"201051344000868","219011344069620",28.94,21.00,0,330.03,365.19,43.3,39.9,0.349,760779.3,760779.3,13461,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775319,2210857.00
07/11/2017 08:15,2,1.365,ACTIVE,210.57,340.55,59.970,1499775303,"274151322000095","219011344069620",29.60,23.80,0,319.81,367.60,40.9,37.6,0.265,1069671.7,1069671.7,13379,0,0,0,L,1151911521,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775320,2210858.00
07/11/2017 08:15,2,1.465,ACTIVE,212.83,344.76,59.975,1499775303,"201051344000988","219011344069620",18.91,21.30,0,330.93,357.68,28.1,25.2,0.230,666283.2,666283.2,13441,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775321,2210859.00
07/11/2017 08:15,2,1.389,ACTIVE,211.48,344.15,60.007,1499775303,"201051344001025","219011344069620",28.98,22.00,0,327.02,363.69,40.7,37.4,0.327,767639.5,767639.5,13450,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775322,2210860.00
07/11/2017 08:15,2,1.334,ACTIVE,212.61,345.96,59.970,1499775303,"201051344000458","219011344069620",28.88,22.00,0,331.23,364.29,39.0,35.7,0.327,772233.2,772233.2,13432,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775323,2210861.00
07/11/2017 08:15,2,1.340,ACTIVE,213.29,347.46,59.949,1499775303,"201051344000853","219011344069620",29.16,21.30,0,332.43,365.49,39.6,36.3,0.323,773312.4,773312.4,13447,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775324,2210862.00
07/11/2017 08:15,2,1.332,ACTIVE,211.70,344.76,59.970,1499775303,"201051344000685","219011344069620",29.00,22.00,0,327.02,363.09,39.2,35.9,0.340,767228.3,767228.3,13472,0,0,0,L,1122011218,0,122.23,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775325,2210863.00
07/11/2017 08:15,2,1.314,ACTIVE,211.70,345.06,59.970,1499775303,"201051344000917","219011344069620",28.80,22.30,0,328.22,362.49,38.4,35.2,0.309,763893.5,763893.5,13459,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775326,2210864.00
07/11/2017 08:15,2,1.281,ACTIVE,211.70,344.45,59.981,1499775303,"201051344001145","219011344069620",29.20,21.80,0,329.13,362.19,38.0,34.7,0.301,771894.0,771894.0,13455,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775327,2210865.00
07/11/2017 08:15,2,1.350,ACTIVE,211.70,344.76,59.975,1499775303,"201051344000651","219011344069620",29.04,21.30,0,327.32,363.69,39.7,36.4,0.323,760682.9,760682.9,13451,0,0,0,L,1122011218,0,122.01,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775328,2210866.00
07/11/2017 08:15,2,1.264,ACTIVE,210.57,343.55,59.965,1499775303,"274151322000088","219011344069620",28.63,24.00,0,329.13,355.88,36.6,33.4,0.243,970896.2,970896.2,13360,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775329,2210867.00
07/11/2017 08:15,2,0.846,ACTIVE,211.70,415.99,59.975,1499775303,"274151322000068","219011344069620",39.18,27.00,0,329.73,436.13,34.0,30.8,0.221,842835.1,842835.1,13706,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775330,2210868.00
07/11/2017 08:15,2,1.363,ACTIVE,211.48,344.15,59.981,1499775303,"201051344001135","219011344069620",28.94,21.80,0,327.92,362.49,40.0,36.6,0.314,756159.2,756159.2,13434,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775331,2210869.00
07/11/2017 08:15,2,1.385,ACTIVE,212.38,345.96,60.023,1499775303,"201051344000594","219011344069620",29.08,22.80,0,329.43,364.89,40.8,37.5,0.318,775372.5,775372.5,13445,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775331,2210870.00
07/11/2017 08:15,2,1.406,ACTIVE,211.70,345.36,59.970,1499775303,"201051344001203","219011344069620",29.22,22.00,0,328.52,365.49,41.7,38.3,0.349,765771.2,765771.2,13476,0,0,0,L,1122011218,0,122.23,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775332,2210871.00
07/11/2017 08:15,2,1.248,ACTIVE,210.57,343.55,59.970,1499775303,"274151322000054","219011344069620",28.92,24.50,0,328.82,355.88,36.5,33.3,0.252,987567.0,987567.0,13343,0,0,0,L,1151911521,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775333,2210872.00
07/11/2017 08:15,2,1.393,ACTIVE,212.83,345.96,60.023,1499775303,"201051344000867","219011344069620",29.30,21.80,0,330.63,365.19,41.3,38.0,0.327,759563.8,759563.8,13477,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775334,2210873.00
07/11/2017 08:15,2,1.469,ACTIVE,211.93,345.96,59.970,1499775303,"201051344001093","219011344069620",29.14,22.30,0,328.22,366.40,43.4,40.0,0.340,763833.3,763833.3,13468,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775335,2210874.00
07/11/2017 08:15,2,1.369,ACTIVE,212.61,346.86,59.933,1499775303,"201051344000900","219011344069620",29.12,20.70,0,331.23,365.19,40.4,37.1,0.327,781203.7,781203.7,13469,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775336,2210875.00
07/11/2017 08:15,2,1.328,ACTIVE,212.61,345.66,59.975,1499775303,"201051344000648","219011344069620",29.26,21.00,0,331.53,364.59,39.4,36.1,0.323,768838.6,768838.6,13445,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775337,2210876.00
07/11/2017 08:15,2,1.320,ACTIVE,212.83,346.56,59.986,1499775303,"201051344000569","219011344069620",29.26,21.50,0,331.53,364.29,39.2,35.9,0.323,783213.4,783213.4,13424,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775338,2210877.00
07/11/2017 08:15,2,1.316,ACTIVE,212.83,345.96,59.991,1499775303,"201051344000983","219011344069620",29.42,21.50,0,330.03,365.19,39.2,35.9,0.318,773834.5,773834.5,13453,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775339,2210878.00
07/11/2017 08:15,2,1.375,ACTIVE,212.83,346.26,59.986,1499775303,"201051344001158","219011344069620",29.14,21.50,0,331.53,365.80,40.6,37.3,0.331,758501.5,758501.5,13452,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775340,2210879.00
07/11/2017 08:15,2,1.330,ACTIVE,213.29,347.76,59.981,1499775303,"201051344000576","219011344069620",29.28,20.70,0,332.13,365.49,39.5,36.2,0.327,773036.1,773036.1,13453,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775341,2210880.00
07/11/2017 08:15,2,1.234,ACTIVE,210.80,336.34,59.975,1499775303,"274151322000087","219011344069620",28.43,25.30,0,326.72,354.07,35.5,32.4,0.221,961800.2,961800.2,13544,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499775341,2210881.00
07/11/2017 08:30,2,1.492,ACTIVE,213.06,347.76,60.028,1499776203,"201051344000645","219011344069620",28.94,22.00,0,331.83,375.71,43.8,40.4,0.358,771993.8,771993.8,13435,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776204,2210882.00
07/11/2017 08:30,2,1.395,ACTIVE,211.03,341.15,59.970,1499776203,"274151322000085","219011344069620",28.27,24.80,0,328.52,361.59,39.9,36.5,0.274,983029.6,983029.6,13350,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776205,2210883.00
07/11/2017 08:30,2,1.514,ACTIVE,212.83,348.66,59.991,1499776203,"201051344000633","219011344069620",29.02,22.80,0,331.83,376.62,44.5,41.0,0.376,758853.4,758853.4,13484,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776206,2210884.00
07/11/2017 08:30,2,1.531,ACTIVE,213.06,348.96,59.991,1499776203,"201051344000469","219011344069620",29.32,21.30,0,331.23,377.22,45.5,42.0,0.389,762380.4,762380.4,13457,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776207,2210885.00
07/11/2017 08:30,2,1.490,ACTIVE,211.48,345.66,60.028,1499776203,"201051344000646","219011344069620",28.65,23.00,0,327.92,373.61,43.2,39.8,0.354,757339.5,757339.5,13448,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776208,2210886.00
07/11/2017 08:30,2,1.447,ACTIVE,210.57,347.46,59.986,1499776203,"274151322000052","219011344069620",28.80,26.30,0,327.92,363.09,42.2,38.8,0.283,1022470.7,1022470.7,13360,0,0,0,L,1151911521,0,120.42,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776209,2210887.00
07/11/2017 08:30,2,1.443,ACTIVE,212.16,345.66,59.975,1499776203,"201051344000585","219011344069620",29.20,23.80,0,328.82,372.41,42.7,39.3,0.340,770414.6,770414.6,13449,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776210,2210888.00
07/11/2017 08:30,2,1.500,ACTIVE,211.25,344.15,60.028,1499776203,"201051344001230","219011344069620",28.94,24.30,0,327.02,373.01,44.0,40.5,0.349,761879.6,761879.6,13471,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776211,2210889.00
07/11/2017 08:30,2,1.436,ACTIVE,212.16,346.26,59.986,1499776203,"201051344000582","219011344069620",28.92,22.00,0,329.13,373.91,42.1,38.7,0.345,751168.5,751168.5,13439,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776212,2210890.00
