ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 08:30,2,1.551,ACTIVE,211.25,344.45,60.002,1499776203,"201051344000955","219011344069620",28.88,23.50,0,327.32,374.51,45.4,41.9,0.376,770828.3,770828.3,13459,0,0,0,L,1122011218,0,120.88,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776213,2210891.00
07/11/2017 08:30,2,0.939,ACTIVE,210.57,410.58,59.965,1499776203,"274151322000094","219011344069620",38.05,26.50,0,327.62,443.34,36.2,33.0,0.243,842201.1,842201.1,13694,0,0,0,L,1151911521,0,120.42,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776214,2210892.00
07/11/2017 08:30,2,1.518,ACTIVE,212.61,347.76,59.975,1499776203,"201051344000579","219011344069620",28.77,23.30,0,332.43,376.01,44.2,40.8,0.358,780564.9,780564.9,13447,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776215,2210893.00
07/11/2017 08:30,2,1.500,ACTIVE,211.25,345.06,59.975,1499776203,"201051344000890","219011344069620",28.92,24.30,0,328.22,375.11,44.0,40.5,0.349,764865.6,764865.6,13458,0,0,0,L,1122011218,0,121.55,120.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776216,2210894.00
07/11/2017 08:30,2,1.461,ACTIVE,211.93,345.96,59.949,1499776203,"201051344000438","219011344069620",29.10,23.30,0,329.73,375.11,43.1,39.7,0.358,767358.5,767358.5,13445,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776217,2210895.00
07/11/2017 08:30,2,1.471,ACTIVE,211.70,341.15,59.975,1499776203,"201051344000417","219011344069620",18.65,23.50,0,329.73,361.29,27.8,24.9,0.225,693849.9,693849.9,13473,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776218,2210896.00
07/11/2017 08:30,2,1.307,ACTIVE,210.80,341.45,59.981,1499776203,"274151322000083","219011344069620",28.65,25.30,0,328.52,361.29,37.9,34.7,0.265,1012166.0,1012166.0,13364,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776218,2210897.00
07/11/2017 08:30,2,1.490,ACTIVE,211.03,340.85,59.981,1499776203,"274151322000076","219011344069620",29.26,26.30,0,328.82,366.40,44.1,40.7,0.309,1080083.6,1080083.6,13372,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776219,2210898.00
07/11/2017 08:30,2,1.482,ACTIVE,212.38,346.56,59.981,1499776203,"201051344000868","219011344069620",29.06,21.50,0,330.63,376.01,43.6,40.2,0.354,760790.1,760790.1,13462,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776220,2210899.00
07/11/2017 08:30,2,1.410,ACTIVE,210.35,345.96,59.975,1499776203,"274151322000095","219011344069620",29.34,25.00,0,328.22,364.59,41.9,38.5,0.301,1069682.0,1069682.0,13380,0,0,0,L,1151911521,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776221,2210900.00
07/11/2017 08:30,2,1.496,ACTIVE,212.61,345.06,59.986,1499776203,"201051344000988","219011344069620",19.02,21.80,0,331.83,365.19,28.9,25.9,0.239,666290.1,666290.1,13442,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776222,2210901.00
07/11/2017 08:30,2,1.463,ACTIVE,211.93,345.36,60.028,1499776203,"201051344001025","219011344069620",28.86,23.30,0,328.52,373.91,42.8,39.4,0.349,767650.0,767650.0,13451,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776223,2210902.00
07/11/2017 08:30,2,1.436,ACTIVE,212.83,346.86,60.012,1499776203,"201051344000458","219011344069620",28.80,22.80,0,331.83,373.91,41.9,38.5,0.354,772243.3,772243.3,13433,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776224,2210903.00
07/11/2017 08:30,2,1.449,ACTIVE,213.29,348.06,59.933,1499776203,"201051344000853","219011344069620",29.16,22.00,0,333.93,375.71,42.8,39.4,0.349,773322.7,773322.7,13448,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776225,2210904.00
07/11/2017 08:30,2,1.447,ACTIVE,211.93,346.56,59.975,1499776203,"201051344000685","219011344069620",28.82,23.00,0,329.13,373.61,42.2,38.9,0.367,767238.5,767238.5,13473,0,0,0,L,1122011218,0,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776226,2210905.00
07/11/2017 08:30,2,1.432,ACTIVE,211.93,346.26,59.975,1499776203,"201051344000917","219011344069620",28.82,23.30,0,328.52,373.01,41.8,38.5,0.345,763903.6,763903.6,13460,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776226,2210906.00
07/11/2017 08:30,2,1.406,ACTIVE,211.93,345.96,60.012,1499776203,"201051344001145","219011344069620",29.10,22.80,0,330.03,373.01,41.5,38.1,0.323,771904.0,771904.0,13456,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776227,2210907.00
07/11/2017 08:30,2,1.475,ACTIVE,212.16,346.86,59.954,1499776203,"201051344000651","219011344069620",28.96,22.30,0,329.73,374.21,43.2,39.8,0.349,760693.4,760693.4,13452,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776228,2210908.00
07/11/2017 08:30,2,1.381,ACTIVE,210.12,346.86,59.975,1499776203,"274151322000088","219011344069620",28.41,25.30,0,327.62,362.79,39.8,36.5,0.265,970905.8,970905.8,13361,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776229,2210909.00
07/11/2017 08:30,2,0.938,ACTIVE,211.70,411.18,59.975,1499776203,"274151322000068","219011344069620",38.45,28.30,0,328.82,443.64,36.5,33.3,0.239,842843.9,842843.9,13707,0,0,0,L,1151911521,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776230,2210910.00
07/11/2017 08:30,2,1.484,ACTIVE,211.70,345.66,59.986,1499776203,"201051344001135","219011344069620",28.92,22.80,0,329.13,373.31,43.5,40.1,0.358,756169.6,756169.6,13435,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776231,2210911.00
07/11/2017 08:30,2,1.527,ACTIVE,212.38,346.86,59.981,1499776203,"201051344000594","219011344069620",28.73,24.30,0,329.13,375.11,44.5,41.0,0.358,775383.3,775383.3,13446,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776232,2210912.00
07/11/2017 08:30,2,1.529,ACTIVE,212.16,346.56,59.981,1499776203,"201051344001203","219011344069620",29.16,23.00,0,329.73,376.31,45.2,41.7,0.371,765782.1,765782.1,13477,0,0,0,L,1122011218,0,122.23,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776233,2210913.00
07/11/2017 08:30,2,1.396,ACTIVE,210.80,341.75,59.975,1499776203,"274151322000054","219011344069620",28.31,25.50,0,327.92,363.09,40.0,36.7,0.274,987576.7,987576.7,13344,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776234,2210914.00
07/11/2017 08:30,2,1.539,ACTIVE,212.83,347.16,59.981,1499776203,"201051344000867","219011344069620",28.92,22.50,0,330.93,375.41,45.0,41.5,0.362,759574.6,759574.6,13478,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776235,2210915.00
07/11/2017 08:30,2,1.568,ACTIVE,211.93,347.76,59.949,1499776203,"201051344001093","219011344069620",29.26,23.30,0,328.82,377.22,46.5,43.0,0.376,763844.7,763844.7,13469,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776236,2210916.00
07/11/2017 08:30,2,1.502,ACTIVE,212.83,348.06,59.981,1499776203,"201051344000900","219011344069620",29.16,21.50,0,331.53,375.71,44.4,40.9,0.362,781214.4,781214.4,13470,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776237,2210917.00
07/11/2017 08:30,2,1.475,ACTIVE,213.06,346.56,59.991,1499776203,"201051344000648","219011344069620",29.04,21.50,0,331.53,374.81,43.4,40.0,0.358,768848.9,768848.9,13446,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776238,2210918.00
07/11/2017 08:30,2,1.473,ACTIVE,213.06,347.76,59.975,1499776203,"201051344000569","219011344069620",29.06,22.30,0,331.83,375.11,43.4,40.0,0.362,783223.7,783223.7,13425,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776239,2210919.00
07/11/2017 08:30,2,1.465,ACTIVE,212.83,347.46,59.986,1499776203,"201051344000983","219011344069620",29.28,22.30,0,331.53,374.51,43.5,40.0,0.358,773844.8,773844.8,13454,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776240,2210920.00
07/11/2017 08:30,2,1.506,ACTIVE,213.06,348.36,59.965,1499776203,"201051344001158","219011344069620",29.00,22.30,0,330.93,376.01,44.3,40.8,0.367,758512.1,758512.1,13453,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776241,2210921.00
07/11/2017 08:30,2,1.463,ACTIVE,213.06,348.66,59.933,1499776203,"201051344000576","219011344069620",29.28,21.50,0,332.43,375.71,43.4,39.9,0.349,773046.5,773046.5,13454,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776241,2210922.00
07/11/2017 08:30,2,1.352,ACTIVE,211.03,339.04,59.975,1499776203,"274151322000087","219011344069620",28.45,27.30,0,327.02,359.78,39.0,35.7,0.247,961809.6,961809.6,13545,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499776242,2210923.00
07/11/2017 08:45,2,2.369,ACTIVE,214.41,357.08,60.018,1499777103,"201051344000645","219011344069620",29.18,22.80,0,332.13,384.73,70.0,65.7,0.575,772006.6,772006.6,13436,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777104,2210924.00
07/11/2017 08:45,2,2.184,ACTIVE,211.70,347.46,59.991,1499777103,"274151322000085","219011344069620",28.86,25.80,0,327.92,368.50,63.8,59.7,0.438,983041.3,983041.3,13351,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777105,2210925.00
07/11/2017 08:45,2,2.352,ACTIVE,214.19,357.08,59.996,1499777103,"201051344000633","219011344069620",29.70,23.80,0,330.93,385.93,70.8,66.4,0.601,758866.4,758866.4,13485,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777106,2210926.00
07/11/2017 08:45,2,2.396,ACTIVE,214.19,358.58,59.991,1499777103,"201051344000469","219011344069620",29.72,22.00,0,330.63,385.93,72.2,67.7,0.619,762393.7,762393.7,13458,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777107,2210927.00
07/11/2017 08:45,2,2.311,ACTIVE,212.38,354.97,59.986,1499777103,"201051344000646","219011344069620",29.32,24.30,0,327.92,382.03,68.7,64.4,0.583,757352.1,757352.1,13449,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777108,2210928.00
07/11/2017 08:45,2,2.297,ACTIVE,211.48,351.97,59.996,1499777103,"274151322000052","219011344069620",29.06,28.00,0,327.62,370.00,67.6,63.3,0.477,1022483.1,1022483.1,13361,0,0,0,L,1151911521,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777109,2210929.00
07/11/2017 08:45,2,2.277,ACTIVE,213.29,356.18,60.007,1499777103,"201051344000585","219011344069620",29.48,24.80,0,330.03,382.03,68.0,63.7,0.566,770427.0,770427.0,13450,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777110,2210930.00
07/11/2017 08:45,2,2.350,ACTIVE,212.38,353.47,60.039,1499777103,"201051344001230","219011344069620",29.70,25.50,0,325.22,382.33,70.6,66.2,0.592,761892.6,761892.6,13472,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777111,2210931.00
07/11/2017 08:45,2,2.303,ACTIVE,213.29,356.18,59.996,1499777103,"201051344000582","219011344069620",29.18,23.00,0,330.63,383.23,68.0,63.7,0.566,751180.9,751180.9,13440,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777111,2210932.00
07/11/2017 08:45,2,2.443,ACTIVE,212.16,354.37,60.002,1499777103,"201051344000955","219011344069620",29.44,24.30,0,326.72,383.83,72.8,68.4,0.623,770841.8,770841.8,13460,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777112,2210933.00
07/11/2017 08:45,2,1.463,ACTIVE,211.03,434.93,59.996,1499777103,"274151322000094","219011344069620",40.06,27.50,0,389.84,449.95,59.3,55.3,0.415,842211.9,842211.9,13695,0,0,0,L,1151911521,0,120.65,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777113,2210934.00
07/11/2017 08:45,2,2.420,ACTIVE,214.41,358.28,59.959,1499777103,"201051344000579","219011344069620",29.32,24.00,0,331.83,385.63,71.9,67.5,0.597,780578.2,780578.2,13448,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777114,2210935.00
07/11/2017 08:45,2,2.410,ACTIVE,212.61,354.37,60.060,1499777103,"201051344000890","219011344069620",29.40,25.50,0,326.42,384.43,71.9,67.4,0.588,764878.9,764878.9,13459,0,0,0,L,1122011218,0,122.23,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777115,2210936.00
07/11/2017 08:45,2,2.357,ACTIVE,212.61,355.88,60.023,1499777103,"201051344000438","219011344069620",29.72,24.30,0,329.43,384.73,71.0,66.7,0.597,767371.6,767371.6,13446,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777116,2210937.00
07/11/2017 08:45,2,2.375,ACTIVE,212.61,348.96,60.012,1499777103,"201051344000417","219011344069620",19.00,24.50,0,328.82,367.30,45.8,42.2,0.384,693858.1,693858.1,13474,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777117,2210938.00
07/11/2017 08:45,2,2.207,ACTIVE,211.25,345.96,60.007,1499777103,"274151322000083","219011344069620",28.82,26.50,0,327.62,368.80,64.5,60.3,0.464,1012177.7,1012177.7,13365,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777118,2210939.00
07/11/2017 08:45,2,2.479,ACTIVE,211.93,357.68,60.002,1499777103,"274151322000076","219011344069620",29.54,27.80,0,327.92,374.51,74.1,69.6,0.526,1080097.2,1080097.2,13373,0,0,0,L,1151911521,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777119,2210940.00
07/11/2017 08:45,2,2.424,ACTIVE,213.74,356.78,59.991,1499777103,"201051344000868","219011344069620",29.38,22.50,0,331.53,385.03,72.1,67.6,0.588,760803.3,760803.3,13463,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777120,2210941.00
07/11/2017 08:45,2,2.377,ACTIVE,211.48,360.69,60.002,1499777103,"274151322000095","219011344069620",29.46,26.80,0,327.92,371.81,71.0,66.6,0.495,1069694.9,1069694.9,13381,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777120,2210942.00
07/11/2017 08:45,2,2.455,ACTIVE,213.96,352.27,59.996,1499777103,"201051344000988","219011344069620",19.14,22.50,0,330.93,373.01,47.6,44.1,0.402,666298.7,666298.7,13443,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777121,2210943.00
07/11/2017 08:45,2,2.385,ACTIVE,212.83,354.67,59.996,1499777103,"201051344001025","219011344069620",29.16,24.50,0,330.03,383.83,70.5,66.1,0.579,767662.9,767662.9,13452,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777122,2210944.00
07/11/2017 08:45,2,2.324,ACTIVE,213.96,356.48,59.981,1499777103,"201051344000458","219011344069620",29.36,23.50,0,331.23,383.83,69.2,64.8,0.588,772255.9,772255.9,13434,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777123,2210945.00
07/11/2017 08:45,2,2.350,ACTIVE,214.87,358.28,60.002,1499777103,"201051344000853","219011344069620",29.58,22.80,0,333.33,385.93,70.4,66.0,0.597,773335.5,773335.5,13449,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777124,2210946.00
07/11/2017 08:45,2,2.348,ACTIVE,212.61,356.48,59.996,1499777103,"201051344000685","219011344069620",29.34,24.00,0,330.03,382.93,69.8,65.5,0.619,767251.2,767251.2,13474,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777125,2210947.00
07/11/2017 08:45,2,2.340,ACTIVE,212.83,356.18,59.991,1499777103,"201051344000917","219011344069620",29.20,24.00,0,329.43,383.23,69.3,64.9,0.583,763916.2,763916.2,13461,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777126,2210948.00
07/11/2017 08:45,2,2.285,ACTIVE,212.61,354.37,59.986,1499777103,"201051344001145","219011344069620",29.62,23.50,0,330.63,382.03,68.6,64.3,0.566,771916.4,771916.4,13457,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777127,2210949.00
07/11/2017 08:45,2,2.393,ACTIVE,213.06,357.08,59.986,1499777103,"201051344000651","219011344069620",29.36,23.30,0,332.13,383.83,71.1,66.7,0.592,760706.3,760706.3,13453,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777128,2210950.00
07/11/2017 08:45,2,2.266,ACTIVE,211.03,352.57,59.944,1499777103,"274151322000088","219011344069620",28.98,26.80,0,327.62,370.00,66.5,62.2,0.464,970917.8,970917.8,13362,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777129,2210951.00
07/11/2017 08:45,2,1.566,ACTIVE,212.38,412.98,59.986,1499777103,"274151322000068","219011344069620",38.33,29.50,0,390.74,449.65,61.1,57.0,0.433,842854.8,842854.8,13708,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777130,2210952.00
07/11/2017 08:45,2,2.375,ACTIVE,212.61,355.28,59.996,1499777103,"201051344001135","219011344069620",29.62,23.80,0,329.13,383.53,71.2,66.8,0.592,756182.6,756182.6,13436,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777130,2210953.00
07/11/2017 08:45,2,2.443,ACTIVE,213.29,356.78,59.991,1499777103,"201051344000594","219011344069620",29.48,25.50,0,329.73,384.13,73.0,68.5,0.592,775396.5,775396.5,13447,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777131,2210954.00
07/11/2017 08:45,2,2.492,ACTIVE,212.83,355.88,59.986,1499777103,"201051344001203","219011344069620",29.40,24.50,0,330.33,386.23,74.3,69.8,0.628,765795.6,765795.6,13478,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777132,2210955.00
07/11/2017 08:45,2,2.297,ACTIVE,211.25,358.88,59.996,1499777103,"274151322000054","219011344069620",28.71,27.00,0,327.32,370.60,66.7,62.5,0.446,987588.6,987588.6,13345,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777133,2210956.00
07/11/2017 08:45,2,2.479,ACTIVE,214.19,357.08,60.039,1499777103,"201051344000867","219011344069620",29.44,23.50,0,330.93,385.63,73.9,69.4,0.610,759588.0,759588.0,13479,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777134,2210957.00
07/11/2017 08:45,2,2.527,ACTIVE,213.29,357.68,59.986,1499777103,"201051344001093","219011344069620",29.78,24.00,0,331.23,386.83,76.3,71.7,0.628,763858.4,763858.4,13470,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777135,2210958.00
07/11/2017 08:45,2,2.473,ACTIVE,213.96,358.58,59.981,1499777103,"201051344000900","219011344069620",29.50,22.30,0,331.23,386.83,73.9,69.4,0.605,781227.6,781227.6,13471,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777136,2210959.00
07/11/2017 08:45,2,2.420,ACTIVE,214.19,357.68,59.991,1499777103,"201051344000648","219011344069620",29.24,22.50,0,331.83,385.93,71.7,67.2,0.597,768861.8,768861.8,13447,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777137,2210960.00
07/11/2017 08:45,2,2.383,ACTIVE,214.19,357.38,59.991,1499777103,"201051344000569","219011344069620",29.82,23.00,0,331.53,386.23,72.0,67.6,0.601,783236.6,783236.6,13426,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777138,2210961.00
07/11/2017 08:45,2,2.385,ACTIVE,214.19,358.58,59.965,1499777103,"201051344000983","219011344069620",29.82,22.80,0,330.93,385.63,72.0,67.6,0.610,773857.7,773857.7,13455,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777139,2210962.00
07/11/2017 08:45,2,2.469,ACTIVE,214.19,357.68,59.991,1499777103,"201051344001158","219011344069620",29.44,23.30,0,331.53,387.14,73.6,69.1,0.623,758525.4,758525.4,13454,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777139,2210963.00
07/11/2017 08:45,2,2.420,ACTIVE,214.41,358.58,59.954,1499777103,"201051344000576","219011344069620",29.62,22.30,0,331.53,387.14,72.6,68.1,0.601,773059.5,773059.5,13455,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777140,2210964.00
07/11/2017 08:45,2,2.291,ACTIVE,211.48,357.08,59.981,1499777103,"274151322000087","219011344069620",28.69,29.80,0,327.92,369.10,66.6,62.3,0.438,961821.3,961821.3,13546,0,0,0,L,1151911521,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499777141,2210965.00
07/11/2017 09:00,2,2.178,ACTIVE,213.96,354.07,59.981,1499778003,"201051344000645","219011344069620",28.78,24.30,0,317.40,390.14,63.5,59.3,0.530,772023.7,772023.7,13437,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778004,2210966.00
07/11/2017 09:00,2,2.055,ACTIVE,211.48,344.15,59.975,1499778003,"274151322000085","219011344069620",28.05,27.50,0,327.02,376.01,58.4,54.4,0.407,983056.8,983056.8,13352,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778005,2210967.00
07/11/2017 09:00,2,2.174,ACTIVE,213.96,355.88,60.023,1499778003,"201051344000633","219011344069620",28.78,25.30,0,317.70,391.34,63.4,59.3,0.539,758883.6,758883.6,13486,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778006,2210968.00
07/11/2017 09:00,2,2.148,ACTIVE,213.74,354.97,59.981,1499778003,"201051344000469","219011344069620",29.42,23.30,0,315.00,391.04,64.1,59.9,0.535,762411.2,762411.2,13459,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778007,2210969.00
07/11/2017 09:00,2,2.086,ACTIVE,211.93,352.27,60.055,1499778003,"201051344000646","219011344069620",29.00,26.00,0,317.40,388.94,61.2,57.2,0.521,757368.8,757368.8,13450,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778007,2210970.00
07/11/2017 09:00,2,2.062,ACTIVE,210.80,342.65,59.981,1499778003,"274151322000052","219011344069620",28.47,30.00,0,325.52,376.31,59.4,55.4,0.420,1022499.4,1022499.4,13362,0,0,0,L,1151911521,0,120.20,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778008,2210971.00
07/11/2017 09:00,2,2.045,ACTIVE,212.38,353.17,60.023,1499778003,"201051344000585","219011344069620",29.00,26.50,0,319.21,388.04,60.1,56.1,0.491,770443.6,770443.6,13451,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778009,2210972.00
07/11/2017 09:00,2,2.047,ACTIVE,211.70,350.77,59.912,1499778003,"201051344001230","219011344069620",28.77,27.50,0,316.50,387.74,59.6,55.6,0.499,761909.6,761909.6,13473,0,0,0,L,1122011218,0,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778010,2210973.00
07/11/2017 09:00,2,1.955,ACTIVE,212.61,352.27,59.938,1499778003,"201051344000582","219011344069620",28.75,24.50,0,318.61,389.84,57.0,53.0,0.468,751197.4,751197.4,13441,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778011,2210974.00
07/11/2017 09:00,2,1.998,ACTIVE,211.93,351.37,60.023,1499778003,"201051344000955","219011344069620",29.00,26.00,0,317.40,388.64,58.7,54.7,0.499,770859.3,770859.3,13461,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778012,2210975.00
07/11/2017 09:00,2,1.234,ACTIVE,211.03,419.00,59.991,1499778003,"274151322000094","219011344069620",38.47,29.30,0,391.34,460.78,48.7,45.1,0.340,842226.3,842226.3,13696,0,0,0,L,1151911521,0,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778013,2210976.00
07/11/2017 09:00,2,1.918,ACTIVE,213.29,352.87,59.991,1499778003,"201051344000579","219011344069620",28.92,26.00,0,318.00,391.04,56.2,52.4,0.460,780595.6,780595.6,13449,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778014,2210977.00
07/11/2017 09:00,2,1.893,ACTIVE,211.70,348.96,59.986,1499778003,"201051344000890","219011344069620",28.84,28.00,0,316.80,388.64,55.3,51.4,0.451,764896.1,764896.1,13460,0,0,0,L,1122011218,0,122.01,120.42,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778015,2210978.00
07/11/2017 09:00,2,1.848,ACTIVE,212.16,350.17,59.970,1499778003,"201051344000438","219011344069620",29.02,26.00,0,318.00,390.14,54.3,50.5,0.455,767388.7,767388.7,13447,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778016,2210979.00
07/11/2017 09:00,2,1.863,ACTIVE,212.16,345.06,59.981,1499778003,"201051344000417","219011344069620",18.51,26.50,0,331.53,374.81,34.9,31.8,0.292,693868.9,693868.9,13475,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778017,2210980.00
07/11/2017 09:00,2,1.732,ACTIVE,211.03,341.45,59.991,1499778003,"274151322000083","219011344069620",28.37,28.50,0,325.82,376.01,49.9,46.2,0.358,1012193.2,1012193.2,13366,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778018,2210981.00
07/11/2017 09:00,2,1.918,ACTIVE,211.25,345.06,59.975,1499778003,"274151322000076","219011344069620",29.02,30.80,0,327.32,376.31,56.4,52.5,0.380,1080115.0,1080115.0,13374,0,0,0,L,1151911521,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778019,2210982.00
07/11/2017 09:00,2,1.914,ACTIVE,212.83,351.37,59.991,1499778003,"201051344000868","219011344069620",28.88,23.80,0,318.30,389.84,56.0,52.1,0.460,760820.7,760820.7,13464,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778020,2210983.00
07/11/2017 09:00,2,1.904,ACTIVE,210.80,348.36,60.007,1499778003,"274151322000095","219011344069620",29.00,28.80,0,325.82,376.31,56.0,52.1,0.389,1069712.0,1069712.0,13382,0,0,0,L,1151911521,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778020,2210984.00
07/11/2017 09:00,2,2.000,ACTIVE,213.29,349.26,59.954,1499778003,"201051344000988","219011344069620",18.89,23.50,0,334.24,379.32,38.3,35.0,0.323,666309.9,666309.9,13444,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778021,2210985.00
07/11/2017 09:00,2,1.980,ACTIVE,212.16,351.37,59.928,1499778003,"201051344001025","219011344069620",29.24,26.50,0,318.61,389.54,58.7,54.7,0.473,767679.8,767679.8,13453,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778022,2210986.00
07/11/2017 09:00,2,1.994,ACTIVE,213.51,353.17,60.018,1499778003,"201051344000458","219011344069620",29.00,24.80,0,318.00,389.24,58.6,54.7,0.499,772272.4,772272.4,13435,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778023,2210987.00
07/11/2017 09:00,2,2.031,ACTIVE,214.19,354.97,59.996,1499778003,"201051344000853","219011344069620",29.40,24.00,0,318.61,391.64,60.5,56.5,0.508,773352.3,773352.3,13450,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778024,2210988.00
07/11/2017 09:00,2,2.053,ACTIVE,212.38,352.57,59.981,1499778003,"201051344000685","219011344069620",28.78,25.50,0,316.50,388.94,59.9,55.9,0.526,767267.8,767267.8,13475,0,0,0,L,1122011218,0,122.68,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778025,2210989.00
07/11/2017 09:00,2,2.037,ACTIVE,212.38,352.57,60.012,1499778003,"201051344000917","219011344069620",29.04,25.30,0,319.21,389.24,60.0,55.9,0.513,763932.6,763932.6,13462,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778026,2210990.00
07/11/2017 09:00,2,2.023,ACTIVE,212.38,351.67,60.007,1499778003,"201051344001145","219011344069620",29.14,25.30,0,317.70,388.64,59.8,55.8,0.491,771932.7,771932.7,13458,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778027,2210991.00
07/11/2017 09:00,2,2.100,ACTIVE,212.61,353.17,60.012,1499778003,"201051344000651","219011344069620",28.75,24.80,0,318.30,389.54,61.1,57.1,0.508,760723.1,760723.1,13454,0,0,0,L,1122011218,0,122.46,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778028,2210992.00
07/11/2017 09:00,2,1.977,ACTIVE,211.03,352.57,59.944,1499778003,"274151322000088","219011344069620",28.43,28.30,0,326.72,376.31,56.9,53.0,0.389,970933.5,970933.5,13363,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778029,2210993.00
07/11/2017 09:00,2,1.346,ACTIVE,211.70,412.68,59.996,1499778003,"274151322000068","219011344069620",38.57,31.00,0,391.94,452.36,52.6,48.8,0.349,842869.2,842869.2,13709,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778030,2210994.00
07/11/2017 09:00,2,2.078,ACTIVE,211.93,351.67,59.975,1499778003,"201051344001135","219011344069620",28.67,25.00,0,319.21,388.34,60.4,56.3,0.504,756199.4,756199.4,13437,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778030,2210995.00
07/11/2017 09:00,2,2.070,ACTIVE,213.06,352.87,59.975,1499778003,"201051344000594","219011344069620",28.98,27.50,0,317.10,392.25,60.8,56.8,0.504,775413.6,775413.6,13448,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778031,2210996.00
07/11/2017 09:00,2,2.084,ACTIVE,212.61,352.87,59.975,1499778003,"201051344001203","219011344069620",29.10,26.50,0,316.50,389.84,61.4,57.4,0.517,765812.9,765812.9,13479,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778032,2210997.00
07/11/2017 09:00,2,1.953,ACTIVE,211.25,354.37,59.944,1499778003,"274151322000054","219011344069620",28.05,28.50,0,326.42,376.62,55.5,51.6,0.384,987604.2,987604.2,13346,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778033,2210998.00
07/11/2017 09:00,2,2.084,ACTIVE,213.51,353.47,59.975,1499778003,"201051344000867","219011344069620",28.73,25.00,0,317.10,389.54,60.7,56.6,0.495,759605.2,759605.2,13480,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778034,2210999.00
07/11/2017 09:00,2,2.086,ACTIVE,212.38,352.87,59.938,1499778003,"201051344001093","219011344069620",29.08,26.00,0,317.10,389.54,61.5,57.5,0.495,763876.1,763876.1,13471,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778035,2211000.00
07/11/2017 09:00,2,2.033,ACTIVE,213.51,354.07,59.981,1499778003,"201051344000900","219011344069620",29.38,23.50,0,314.70,390.44,60.5,56.5,0.508,781244.8,781244.8,13472,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778036,2211001.00
07/11/2017 09:00,2,2.006,ACTIVE,213.74,352.87,59.922,1499778003,"201051344000648","219011344069620",29.04,24.00,0,316.80,390.44,59.0,55.1,0.495,768878.4,768878.4,13448,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778037,2211002.00
07/11/2017 09:00,2,2.018,ACTIVE,213.74,353.77,60.023,1499778003,"201051344000569","219011344069620",29.24,24.30,0,318.91,390.14,59.8,55.8,0.499,783253.3,783253.3,13427,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778038,2211003.00
07/11/2017 09:00,2,2.027,ACTIVE,213.74,352.87,59.986,1499778003,"201051344000983","219011344069620",29.24,24.30,0,318.91,390.14,60.1,56.1,0.508,773874.5,773874.5,13456,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778039,2211004.00
07/11/2017 09:00,2,2.066,ACTIVE,213.51,353.47,59.917,1499778003,"201051344001158","219011344069620",28.90,24.80,0,316.50,390.74,60.5,56.5,0.504,758542.4,758542.4,13455,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778040,2211005.00
07/11/2017 09:00,2,2.021,ACTIVE,213.74,353.47,59.949,1499778003,"201051344000576","219011344069620",29.20,23.80,0,317.70,390.44,59.8,55.8,0.499,773076.3,773076.3,13456,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778040,2211006.00
07/11/2017 09:00,2,1.928,ACTIVE,211.25,342.95,59.928,1499778003,"274151322000087","219011344069620",28.39,32.00,0,327.32,374.81,55.4,51.6,0.362,961836.7,961836.7,13547,0,0,0,L,1151911521,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778041,2211007.00
07/11/2017 09:15,2,2.719,ACTIVE,214.19,345.66,59.991,1499778903,"201051344000645","219011344069620",28.88,25.00,0,318.61,390.74,79.5,74.9,0.367,772039.6,772039.6,13438,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778904,2211008.00
07/11/2017 09:15,2,2.572,ACTIVE,211.03,355.28,59.959,1499778903,"274151322000085","219011344069620",28.05,28.80,0,323.72,374.81,73.0,68.6,0.491,983071.4,983071.4,13353,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778905,2211009.00
07/11/2017 09:15,2,2.695,ACTIVE,213.96,348.06,59.991,1499778903,"201051344000633","219011344069620",28.94,26.80,0,318.61,390.44,79.0,74.4,0.384,758899.7,758899.7,13487,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778906,2211010.00
07/11/2017 09:15,2,2.689,ACTIVE,214.19,346.86,59.996,1499778903,"201051344000469","219011344069620",29.10,24.00,0,315.30,391.04,79.2,74.6,0.384,762427.5,762427.5,13460,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778907,2211011.00
07/11/2017 09:15,2,2.570,ACTIVE,211.70,355.88,59.986,1499778903,"201051344000646","219011344069620",29.06,27.00,0,315.60,387.74,75.6,71.1,0.654,757384.5,757384.5,13451,0,0,0,L,1122011218,0,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778908,2211012.00
07/11/2017 09:15,2,2.518,ACTIVE,210.57,345.96,59.991,1499778903,"274151322000052","219011344069620",28.69,31.50,0,324.92,374.81,73.2,68.7,0.517,1022514.7,1022514.7,13363,0,0,0,L,1151911521,0,120.42,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778908,2211013.00
07/11/2017 09:15,2,2.492,ACTIVE,212.16,355.58,59.991,1499778903,"201051344000585","219011344069620",29.12,27.30,0,317.70,388.04,73.4,68.9,0.601,770459.5,770459.5,13452,0,0,0,L,1122011218,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778909,2211014.00
07/11/2017 09:15,2,2.469,ACTIVE,211.70,354.07,59.975,1499778903,"201051344001230","219011344069620",29.22,28.50,0,315.00,387.14,73.0,68.5,0.619,761925.6,761925.6,13474,0,0,0,L,1122011218,0,121.78,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778910,2211015.00
07/11/2017 09:15,2,2.395,ACTIVE,212.61,356.48,60.002,1499778903,"201051344000582","219011344069620",28.84,25.30,0,317.70,389.24,70.0,65.6,0.575,751212.9,751212.9,13442,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778911,2211016.00
07/11/2017 09:15,2,2.412,ACTIVE,211.70,354.07,59.944,1499778903,"201051344000955","219011344069620",29.50,27.30,0,315.60,388.34,72.0,67.5,0.605,770875.6,770875.6,13462,0,0,0,L,1122011218,0,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778912,2211017.00
07/11/2017 09:15,2,1.527,ACTIVE,210.80,418.39,60.002,1499778903,"274151322000094","219011344069620",38.80,30.50,0,385.93,451.76,59.8,55.8,0.420,842239.9,842239.9,13697,0,0,0,L,1151911521,0,120.65,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778913,2211018.00
07/11/2017 09:15,2,2.373,ACTIVE,213.74,357.08,59.996,1499778903,"201051344000579","219011344069620",29.06,27.00,0,318.00,390.14,69.8,65.5,0.575,780611.9,780611.9,13450,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778914,2211019.00
07/11/2017 09:15,2,2.359,ACTIVE,211.93,354.37,60.049,1499778903,"201051344000890","219011344069620",28.86,29.30,0,317.10,388.64,69.0,64.7,0.570,764912.3,764912.3,13461,0,0,0,L,1122011218,0,121.78,120.42,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778915,2211020.00
07/11/2017 09:15,2,2.305,ACTIVE,212.16,354.67,60.007,1499778903,"201051344000438","219011344069620",29.08,27.30,0,316.20,389.24,67.9,63.6,0.575,767404.8,767404.8,13448,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778916,2211021.00
07/11/2017 09:15,2,2.217,ACTIVE,211.93,347.76,59.954,1499778903,"201051344000417","219011344069620",19.30,27.50,0,331.23,382.33,43.4,39.9,0.362,693879.2,693879.2,13476,0,0,0,L,1122011218,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778917,2211022.00
07/11/2017 09:15,2,2.168,ACTIVE,210.12,354.37,59.996,1499778903,"274151322000083","219011344069620",28.59,30.00,0,325.52,374.21,62.8,58.6,0.473,1012208.1,1012208.1,13367,0,0,0,L,1151911521,0,120.20,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778917,2211023.00
07/11/2017 09:15,2,2.363,ACTIVE,211.25,348.96,60.023,1499778903,"274151322000076","219011344069620",29.26,33.00,0,326.42,375.71,70.0,65.6,0.495,1080131.7,1080131.7,13375,0,0,0,L,1151911521,0,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778918,2211024.00
07/11/2017 09:15,2,2.328,ACTIVE,212.83,354.07,59.996,1499778903,"201051344000868","219011344069620",28.94,25.00,0,317.40,390.14,68.2,63.9,0.566,760837.0,760837.0,13465,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778919,2211025.00
07/11/2017 09:15,2,2.305,ACTIVE,210.57,351.37,59.991,1499778903,"274151322000095","219011344069620",29.18,30.80,0,321.31,375.41,68.2,63.9,0.477,1069728.2,1069728.2,13383,0,0,0,L,1151911521,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778920,2211026.00
07/11/2017 09:15,2,2.340,ACTIVE,213.51,351.37,60.007,1499778903,"201051344000988","219011344069620",18.94,24.00,0,333.03,386.23,45.0,41.5,0.380,666320.4,666320.4,13445,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778921,2211027.00
07/11/2017 09:15,2,2.318,ACTIVE,211.93,353.17,60.002,1499778903,"201051344001025","219011344069620",28.90,27.50,0,318.00,388.94,67.9,63.6,0.557,767695.9,767695.9,13454,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778922,2211028.00
07/11/2017 09:15,2,2.270,ACTIVE,213.74,354.97,60.023,1499778903,"201051344000458","219011344069620",29.02,25.50,0,316.50,389.24,66.7,62.5,0.575,772288.2,772288.2,13436,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778923,2211029.00
07/11/2017 09:15,2,2.293,ACTIVE,214.19,357.08,60.007,1499778903,"201051344000853","219011344069620",29.24,24.80,0,319.81,391.04,67.9,63.6,0.575,773368.3,773368.3,13451,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778924,2211030.00
07/11/2017 09:15,2,2.273,ACTIVE,211.93,354.07,60.002,1499778903,"201051344000685","219011344069620",28.98,26.30,0,315.90,387.74,66.8,62.5,0.588,767283.5,767283.5,13476,0,0,0,L,1122011218,0,122.46,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778925,2211031.00
07/11/2017 09:15,2,2.262,ACTIVE,212.16,354.67,60.023,1499778903,"201051344000917","219011344069620",29.04,26.00,0,317.10,389.24,66.6,62.3,0.566,763948.3,763948.3,13463,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778926,2211032.00
07/11/2017 09:15,2,2.248,ACTIVE,211.70,353.77,59.996,1499778903,"201051344001145","219011344069620",29.12,25.80,0,318.91,387.74,66.4,62.1,0.548,771948.3,771948.3,13459,0,0,0,L,1122011218,0,121.55,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778926,2211033.00
