ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 09:15,2,2.301,ACTIVE,212.38,354.67,59.954,1499778903,"201051344000651","219011344069620",29.22,25.50,0,318.30,389.84,68.1,63.8,0.561,760739.1,760739.1,13455,0,0,0,L,1122011218,0,122.23,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778927,2211034.00
07/11/2017 09:15,2,2.238,ACTIVE,210.57,350.77,59.996,1499778903,"274151322000088","219011344069620",28.25,29.80,0,326.42,374.81,64.0,59.8,0.438,970948.3,970948.3,13364,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778928,2211035.00
07/11/2017 09:15,2,1.555,ACTIVE,211.25,421.40,59.986,1499778903,"274151322000068","219011344069620",38.17,32.40,0,393.15,458.07,59.7,55.7,0.407,842882.9,842882.9,13710,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778929,2211036.00
07/11/2017 09:15,2,2.434,ACTIVE,212.16,354.67,59.996,1499778903,"201051344001135","219011344069620",28.75,26.00,0,318.30,388.04,70.9,66.5,0.583,756215.4,756215.4,13438,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778930,2211037.00
07/11/2017 09:15,2,2.467,ACTIVE,212.83,355.88,59.991,1499778903,"201051344000594","219011344069620",29.22,28.50,0,315.60,388.94,73.0,68.5,0.610,775429.8,775429.8,13449,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778931,2211038.00
07/11/2017 09:15,2,2.537,ACTIVE,212.61,355.58,60.034,1499778903,"201051344001203","219011344069620",29.24,27.50,0,316.80,390.44,75.1,70.6,0.641,765829.3,765829.3,13480,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778932,2211039.00
07/11/2017 09:15,2,2.461,ACTIVE,210.80,352.57,59.991,1499778903,"274151322000054","219011344069620",28.19,29.50,0,321.31,374.51,70.2,65.8,0.455,987619.0,987619.0,13347,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778934,2211040.00
07/11/2017 09:15,2,2.693,ACTIVE,213.74,357.68,60.012,1499778903,"201051344000867","219011344069620",29.00,26.30,0,318.91,389.54,79.2,74.5,0.654,759621.5,759621.5,13481,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778935,2211041.00
07/11/2017 09:15,2,2.693,ACTIVE,212.38,349.56,60.007,1499778903,"201051344001093","219011344069620",29.54,27.30,0,316.80,389.24,80.6,75.9,0.371,763892.6,763892.6,13472,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778936,2211042.00
07/11/2017 09:15,2,2.729,ACTIVE,213.74,348.06,60.002,1499778903,"201051344000900","219011344069620",29.10,24.30,0,316.80,390.74,80.5,75.8,0.367,781261.1,781261.1,13473,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778936,2211043.00
07/11/2017 09:15,2,2.639,ACTIVE,213.96,357.98,59.938,1499778903,"201051344000648","219011344069620",29.12,24.50,0,318.00,389.54,77.8,73.2,0.658,768894.3,768894.3,13449,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778937,2211044.00
07/11/2017 09:15,2,2.645,ACTIVE,213.96,357.38,60.034,1499778903,"201051344000569","219011344069620",29.28,25.00,0,318.91,389.84,78.5,73.8,0.658,783269.4,783269.4,13428,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778938,2211045.00
07/11/2017 09:15,2,2.633,ACTIVE,213.96,358.28,59.986,1499778903,"201051344000983","219011344069620",29.32,25.30,0,318.30,389.24,78.2,73.5,0.672,773890.6,773890.6,13457,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778939,2211046.00
07/11/2017 09:15,2,2.670,ACTIVE,213.96,358.28,59.986,1499778903,"201051344001158","219011344069620",28.96,25.50,0,317.70,389.84,78.4,73.8,0.667,758558.6,758558.6,13456,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778940,2211047.00
07/11/2017 09:15,2,2.619,ACTIVE,214.19,359.18,60.034,1499778903,"201051344000576","219011344069620",29.26,24.30,0,318.91,389.84,77.7,73.1,0.650,773092.3,773092.3,13457,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778941,2211048.00
07/11/2017 09:15,2,2.484,ACTIVE,211.03,344.45,59.996,1499778903,"274151322000087","219011344069620",28.65,34.30,0,325.82,373.01,72.1,67.6,0.455,961851.5,961851.5,13548,0,0,0,L,1151911521,0,121.10,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499778942,2211049.00
07/11/2017 09:30,2,1.168,ACTIVE,213.29,345.06,59.928,1499779803,"201051344000645","219011344069620",28.09,26.00,0,316.20,390.74,33.3,30.2,0.265,772057.9,772057.9,13439,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779804,2211050.00
07/11/2017 09:30,2,1.092,ACTIVE,211.25,343.55,59.975,1499779803,"274151322000085","219011344069620",27.15,30.30,0,326.12,376.01,30.1,27.1,0.194,983088.0,983088.0,13354,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779805,2211051.00
07/11/2017 09:30,2,1.197,ACTIVE,213.29,346.26,60.012,1499779803,"201051344000633","219011344069620",27.79,27.80,0,315.90,391.34,33.7,30.6,0.274,758917.9,758917.9,13488,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779806,2211052.00
07/11/2017 09:30,2,1.213,ACTIVE,213.06,345.06,59.954,1499779803,"201051344000469","219011344069620",28.25,24.80,0,314.10,391.64,34.7,31.6,0.283,762446.1,762446.1,13461,0,0,0,L,1122011218,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779807,2211053.00
07/11/2017 09:30,2,1.180,ACTIVE,212.16,344.45,59.986,1499779803,"201051344000646","219011344069620",28.23,28.80,0,316.50,389.54,33.8,30.7,0.274,757402.4,757402.4,13452,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779808,2211054.00
07/11/2017 09:30,2,1.160,ACTIVE,210.80,339.65,59.959,1499779803,"274151322000052","219011344069620",27.73,33.50,0,325.52,375.71,32.6,29.5,0.221,1022532.2,1022532.2,13364,0,0,0,L,1151911521,0,120.88,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779809,2211055.00
07/11/2017 09:30,2,1.229,ACTIVE,212.61,345.36,60.018,1499779803,"201051344000585","219011344069620",28.37,28.80,0,318.61,389.54,35.3,32.2,0.274,770477.4,770477.4,13453,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779810,2211056.00
07/11/2017 09:30,2,1.199,ACTIVE,212.16,343.25,59.975,1499779803,"201051344001230","219011344069620",28.15,29.80,0,317.10,388.34,34.2,31.1,0.283,761943.7,761943.7,13475,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779811,2211057.00
07/11/2017 09:30,2,1.207,ACTIVE,213.06,345.66,59.938,1499779803,"201051344000582","219011344069620",27.99,26.50,0,318.00,390.74,34.3,31.1,0.274,751230.5,751230.5,13443,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779812,2211058.00
07/11/2017 09:30,2,1.268,ACTIVE,212.16,344.76,59.959,1499779803,"201051344000955","219011344069620",28.57,28.30,0,317.10,389.54,36.7,33.5,0.296,770894.1,770894.1,13463,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779812,2211059.00
07/11/2017 09:30,2,0.812,ACTIVE,211.03,398.26,59.959,1499779803,"274151322000094","219011344069620",36.80,31.80,0,383.83,454.16,30.1,27.2,0.194,842255.4,842255.4,13698,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779813,2211060.00
07/11/2017 09:30,2,1.350,ACTIVE,213.06,346.26,59.965,1499779803,"201051344000579","219011344069620",28.23,28.30,0,316.50,390.74,38.6,35.3,0.309,780630.3,780630.3,13451,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779815,2211061.00
07/11/2017 09:30,2,1.334,ACTIVE,212.38,344.76,59.986,1499779803,"201051344000890","219011344069620",28.35,30.80,0,317.10,389.24,38.4,35.1,0.301,764930.5,764930.5,13462,0,0,0,L,1122011218,0,122.01,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779815,2211062.00
07/11/2017 09:30,2,1.350,ACTIVE,212.83,346.26,59.970,1499779803,"201051344000438","219011344069620",28.33,28.30,0,317.70,390.74,38.7,35.5,0.323,767422.9,767422.9,13449,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779816,2211063.00
07/11/2017 09:30,2,1.396,ACTIVE,212.83,342.95,60.018,1499779803,"201051344000417","219011344069620",18.29,29.00,0,331.23,385.63,25.9,23.1,0.212,693890.7,693890.7,13477,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779817,2211064.00
07/11/2017 09:30,2,1.324,ACTIVE,210.80,341.75,59.975,1499779803,"274151322000083","219011344069620",27.85,31.80,0,326.12,375.41,37.4,34.2,0.261,1012224.9,1012224.9,13368,0,0,0,L,1151911521,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779818,2211065.00
07/11/2017 09:30,2,1.477,ACTIVE,211.70,340.85,59.970,1499779803,"274151322000076","219011344069620",28.63,35.00,0,326.42,376.01,42.8,39.4,0.292,1080150.5,1080150.5,13376,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779819,2211066.00
07/11/2017 09:30,2,1.551,ACTIVE,212.83,346.86,59.970,1499779803,"201051344000868","219011344069620",28.33,25.50,0,317.40,389.54,44.6,41.1,0.362,760855.4,760855.4,13466,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779820,2211067.00
07/11/2017 09:30,2,1.520,ACTIVE,211.03,339.34,59.986,1499779803,"274151322000095","219011344069620",28.39,32.20,0,321.91,375.71,43.7,40.3,0.292,1069746.4,1069746.4,13384,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779821,2211068.00
07/11/2017 09:30,2,1.650,ACTIVE,213.29,346.56,59.959,1499779803,"201051344000988","219011344069620",18.33,24.80,0,332.13,388.34,30.7,27.7,0.261,666332.3,666332.3,13446,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779822,2211069.00
07/11/2017 09:30,2,1.633,ACTIVE,213.06,348.66,59.970,1499779803,"201051344001025","219011344069620",28.73,29.00,0,317.70,390.14,47.6,44.0,0.384,767714.0,767714.0,13455,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779823,2211070.00
07/11/2017 09:30,2,1.682,ACTIVE,213.51,349.26,59.965,1499779803,"201051344000458","219011344069620",28.59,26.80,0,317.70,389.54,48.7,45.1,0.415,772305.9,772305.9,13437,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779824,2211071.00
07/11/2017 09:30,2,1.734,ACTIVE,214.19,351.97,59.959,1499779803,"201051344000853","219011344069620",28.88,25.80,0,318.91,391.34,50.8,47.1,0.424,773386.4,773386.4,13452,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779824,2211072.00
07/11/2017 09:30,2,1.715,ACTIVE,213.06,350.17,59.965,1499779803,"201051344000685","219011344069620",28.43,27.50,0,317.10,389.84,49.4,45.7,0.438,767301.2,767301.2,13477,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779825,2211073.00
07/11/2017 09:30,2,1.732,ACTIVE,213.29,351.07,59.959,1499779803,"201051344000917","219011344069620",28.80,27.30,0,318.00,389.54,50.6,46.9,0.420,763965.9,763965.9,13464,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779826,2211074.00
07/11/2017 09:30,2,1.768,ACTIVE,213.29,351.67,59.975,1499779803,"201051344001145","219011344069620",28.59,27.30,0,319.51,389.24,51.2,47.5,0.420,771965.8,771965.8,13460,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779827,2211075.00
07/11/2017 09:30,2,1.855,ACTIVE,213.51,351.67,59.970,1499779803,"201051344000651","219011344069620",28.63,26.80,0,317.70,390.74,53.8,50.0,0.442,760757.1,760757.1,13456,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779828,2211076.00
07/11/2017 09:30,2,1.787,ACTIVE,211.03,344.15,59.975,1499779803,"274151322000088","219011344069620",27.93,30.80,0,326.42,376.01,50.5,46.8,0.354,970965.1,970965.1,13365,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779829,2211077.00
07/11/2017 09:30,2,1.238,ACTIVE,212.38,415.09,59.949,1499779803,"274151322000068","219011344069620",38.21,33.50,0,384.13,452.96,48.1,44.5,0.327,842898.4,842898.4,13711,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779830,2211078.00
07/11/2017 09:30,2,1.971,ACTIVE,213.29,351.37,59.975,1499779803,"201051344001135","219011344069620",28.69,26.80,0,318.91,389.54,57.3,53.3,0.468,756233.3,756233.3,13439,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779831,2211079.00
07/11/2017 09:30,2,2.025,ACTIVE,213.29,352.57,59.970,1499779803,"201051344000594","219011344069620",28.59,29.80,0,315.30,389.24,58.7,54.8,0.491,775448.0,775448.0,13450,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779832,2211080.00
07/11/2017 09:30,2,2.045,ACTIVE,213.74,353.77,59.975,1499779803,"201051344001203","219011344069620",29.04,28.80,0,315.00,391.34,60.2,56.2,0.508,765847.7,765847.7,13481,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779833,2211081.00
07/11/2017 09:30,2,1.934,ACTIVE,211.25,346.56,59.981,1499779803,"274151322000054","219011344069620",28.05,30.80,0,325.22,376.31,55.0,51.1,0.380,987635.6,987635.6,13348,0,0,0,L,1151911521,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779834,2211082.00
07/11/2017 09:30,2,2.100,ACTIVE,213.74,352.57,59.959,1499779803,"201051344000867","219011344069620",28.82,27.00,0,317.10,390.44,61.4,57.3,0.499,759639.8,759639.8,13482,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779835,2211083.00
07/11/2017 09:30,2,2.094,ACTIVE,213.51,354.97,59.975,1499779803,"201051344001093","219011344069620",29.02,28.30,0,316.50,390.74,61.6,57.6,0.504,763911.0,763911.0,13473,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779836,2211084.00
07/11/2017 09:30,2,2.053,ACTIVE,213.74,354.07,59.981,1499779803,"201051344000900","219011344069620",29.40,25.30,0,315.90,391.34,61.2,57.1,0.508,781279.4,781279.4,13474,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779837,2211085.00
07/11/2017 09:30,2,2.035,ACTIVE,213.96,352.87,59.991,1499779803,"201051344000648","219011344069620",28.86,25.50,0,317.70,391.04,59.5,55.6,0.495,768912.0,768912.0,13450,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779837,2211086.00
07/11/2017 09:30,2,2.049,ACTIVE,213.96,353.17,59.981,1499779803,"201051344000569","219011344069620",28.84,25.80,0,317.40,391.04,59.9,55.9,0.499,783287.3,783287.3,13429,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779838,2211087.00
07/11/2017 09:30,2,2.012,ACTIVE,213.74,353.17,59.975,1499779803,"201051344000983","219011344069620",29.32,26.00,0,318.30,389.84,59.8,55.8,0.499,773908.6,773908.6,13458,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779839,2211088.00
07/11/2017 09:30,2,2.062,ACTIVE,213.96,352.57,59.981,1499779803,"201051344001158","219011344069620",28.41,26.80,0,317.70,390.74,59.4,55.4,0.495,758576.6,758576.6,13457,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779840,2211089.00
07/11/2017 09:30,2,1.992,ACTIVE,214.41,354.97,60.034,1499779803,"201051344000576","219011344069620",29.04,25.30,0,317.10,391.34,58.7,54.7,0.482,773110.2,773110.2,13458,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779841,2211090.00
07/11/2017 09:30,2,1.885,ACTIVE,211.25,353.47,59.981,1499779803,"274151322000087","219011344069620",28.27,37.80,0,325.82,374.21,54.0,50.2,0.340,961868.0,961868.0,13549,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499779842,2211091.00
07/11/2017 09:45,2,4.453,ACTIVE,216.45,353.17,59.970,1499780703,"201051344000645","219011344069620",28.55,28.50,0,319.21,389.54,128.8,122.4,0.597,772079.5,772079.5,13440,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780704,2211092.00
07/11/2017 09:45,2,4.201,ACTIVE,212.83,342.35,59.970,1499780703,"274151322000085","219011344069620",27.53,33.00,0,327.62,375.41,117.1,111.1,0.451,983107.7,983107.7,13355,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780705,2211093.00
07/11/2017 09:45,2,4.439,ACTIVE,216.00,353.47,59.965,1499780703,"201051344000633","219011344069620",28.67,29.80,0,315.60,389.84,128.9,122.5,0.623,758939.7,758939.7,13489,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780706,2211094.00
07/11/2017 09:45,2,4.432,ACTIVE,216.67,354.07,59.970,1499780703,"201051344000469","219011344069620",29.22,26.80,0,315.60,390.14,131.2,124.7,0.628,762468.3,762468.3,13462,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780707,2211095.00
07/11/2017 09:45,2,4.357,ACTIVE,214.41,351.37,59.959,1499780703,"201051344000646","219011344069620",28.61,30.80,0,317.40,389.54,126.2,119.9,0.605,757423.8,757423.8,13453,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780708,2211096.00
07/11/2017 09:45,2,4.268,ACTIVE,212.83,350.77,59.981,1499780703,"274151322000052","219011344069620",28.51,37.00,0,326.42,374.51,123.2,117.0,0.486,1022553.0,1022553.0,13365,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780709,2211097.00
07/11/2017 09:45,2,4.367,ACTIVE,215.54,351.37,59.981,1499780703,"201051344000585","219011344069620",28.53,30.80,0,318.61,389.24,126.2,119.9,0.592,770498.9,770498.9,13454,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780709,2211098.00
07/11/2017 09:45,2,4.361,ALERT,214.19,350.47,59.975,1499780703,"201051344001230","219011344069620",29.04,32.40,0,287.95,398.26,128.2,121.8,0.605,761965.3,761965.3,13476,0,0,0,L,1122011218,0,122.91,121.78,0002,27,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780711,2211099.00
07/11/2017 09:45,2,4.324,ACTIVE,215.77,353.47,59.975,1499780703,"201051344000582","219011344069620",28.63,29.00,0,318.30,389.84,125.3,119.0,0.579,751251.8,751251.8,13444,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780712,2211100.00
07/11/2017 09:45,2,4.441,ACTIVE,214.64,350.17,59.975,1499780703,"201051344000955","219011344069620",28.90,31.00,0,317.10,388.34,130.0,123.6,0.623,770916.3,770916.3,13464,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780713,2211101.00
07/11/2017 09:45,2,2.822,ACTIVE,212.83,418.39,59.965,1499780703,"274151322000094","219011344069620",39.06,36.30,0,385.33,451.46,111.7,105.8,0.438,842274.3,842274.3,13699,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780714,2211102.00
07/11/2017 09:45,2,4.459,ACTIVE,216.45,353.47,59.996,1499780703,"201051344000579","219011344069620",28.67,31.00,0,316.50,390.44,129.4,123.0,0.610,780652.4,780652.4,13452,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780715,2211103.00
07/11/2017 09:45,2,4.455,ACTIVE,214.41,350.47,59.965,1499780703,"201051344000890","219011344069620",28.51,33.00,0,319.21,388.64,128.7,122.3,0.592,764952.6,764952.6,13463,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780716,2211104.00
07/11/2017 09:45,2,4.379,ACTIVE,215.09,351.97,59.949,1499780703,"201051344000438","219011344069620",28.92,31.00,0,317.40,401.26,128.3,121.9,0.614,767444.8,767444.8,13450,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780717,2211105.00
07/11/2017 09:45,2,4.328,ACTIVE,214.64,347.46,59.975,1499780703,"201051344000417","219011344069620",18.79,32.00,0,332.13,389.24,82.3,77.5,0.398,693904.6,693904.6,13478,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780718,2211106.00
07/11/2017 09:45,2,4.174,ACTIVE,212.61,356.78,59.975,1499780703,"274151322000083","219011344069620",28.35,36.00,0,325.52,374.81,119.8,113.7,0.482,1012245.3,1012245.3,13369,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780719,2211107.00
07/11/2017 09:45,2,4.529,ACTIVE,213.29,355.88,59.991,1499780703,"274151322000076","219011344069620",29.08,38.60,0,331.83,374.81,133.4,126.8,0.521,1080173.4,1080173.4,13377,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780720,2211108.00
07/11/2017 09:45,2,4.398,ACTIVE,215.32,353.47,59.981,1499780703,"201051344000868","219011344069620",29.30,26.80,0,317.40,389.24,130.5,124.0,0.592,760877.8,760877.8,13467,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780721,2211109.00
07/11/2017 09:45,2,4.406,ACTIVE,212.16,358.88,59.970,1499780703,"274151322000095","219011344069620",29.14,36.80,0,324.02,374.81,130.1,123.7,0.495,1069768.6,1069768.6,13385,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780722,2211110.00
07/11/2017 09:45,2,4.443,ACTIVE,216.45,351.07,59.975,1499780703,"201051344000988","219011344069620",19.00,26.80,0,331.83,391.04,85.6,80.7,0.407,666346.8,666346.8,13447,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780723,2211111.00
07/11/2017 09:45,2,4.412,ACTIVE,215.32,351.07,59.981,1499780703,"201051344001025","219011344069620",28.77,31.80,0,319.21,389.24,128.5,122.1,0.588,767736.1,767736.1,13456,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780724,2211112.00
07/11/2017 09:45,2,4.336,ACTIVE,216.45,352.87,59.981,1499780703,"201051344000458","219011344069620",28.98,28.80,0,319.81,389.54,127.2,120.8,0.614,772327.8,772327.8,13438,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780725,2211113.00
07/11/2017 09:45,2,4.328,ACTIVE,217.13,354.97,59.981,1499780703,"201051344000853","219011344069620",29.40,27.30,0,318.61,391.34,128.8,122.4,0.610,773408.6,773408.6,13453,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780725,2211114.00
07/11/2017 09:45,2,4.338,ALERT,214.41,351.67,59.975,1499780703,"201051344000685","219011344069620",28.84,29.50,0,295.16,398.56,126.8,120.4,0.628,767322.9,767322.9,13478,0,0,0,L,1122011218,0,123.59,121.78,0002,26,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780727,2211115.00
07/11/2017 09:45,2,4.316,ALERT,215.09,352.57,59.986,1499780703,"201051344000917","219011344069620",28.92,29.30,0,288.85,400.06,126.4,120.1,0.597,763987.6,763987.6,13465,0,0,0,L,1122011218,0,123.14,122.68,0002,25,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780729,2211116.00
07/11/2017 09:45,2,4.297,ALERT,214.64,351.37,59.986,1499780703,"201051344001145","219011344069620",28.84,29.00,0,291.55,396.45,125.5,119.2,0.583,771987.4,771987.4,13461,0,0,0,L,1122011218,0,123.14,122.23,0002,28,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780731,2211117.00
07/11/2017 09:45,2,4.348,ACTIVE,215.54,351.97,59.975,1499780703,"201051344000651","219011344069620",29.12,28.50,0,318.61,390.14,128.3,121.9,0.597,760779.3,760779.3,13457,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780732,2211118.00
07/11/2017 09:45,2,4.227,ACTIVE,212.61,355.88,59.975,1499780703,"274151322000088","219011344069620",28.07,34.30,0,326.42,375.11,120.2,114.1,0.455,970985.8,970985.8,13366,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780733,2211119.00
07/11/2017 09:45,2,2.848,ACTIVE,213.51,417.19,59.991,1499780703,"274151322000068","219011344069620",38.96,38.40,0,390.74,452.36,112.2,106.4,0.424,842917.6,842917.6,13712,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780734,2211120.00
07/11/2017 09:45,2,4.326,ACTIVE,215.09,352.57,59.986,1499780703,"201051344001135","219011344069620",29.06,29.00,0,319.21,389.24,127.3,121.0,0.597,756255.5,756255.5,13440,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780735,2211121.00
07/11/2017 09:45,2,4.461,ACTIVE,215.09,350.47,59.986,1499780703,"201051344000594","219011344069620",28.63,32.40,0,318.00,388.34,129.3,122.9,0.601,775470.5,775470.5,13451,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780736,2211122.00
07/11/2017 09:45,2,4.467,ACTIVE,215.32,352.87,59.986,1499780703,"201051344001203","219011344069620",28.98,31.00,0,316.20,391.04,131.0,124.5,0.614,765870.5,765870.5,13482,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780736,2211123.00
07/11/2017 09:45,2,4.244,ACTIVE,212.38,342.35,59.981,1499780703,"274151322000054","219011344069620",27.71,34.80,0,312.29,397.35,119.1,113.0,0.451,987656.3,987656.3,13349,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780737,2211124.00
07/11/2017 09:45,2,4.441,ACTIVE,216.00,352.27,59.959,1499780703,"201051344000867","219011344069620",28.96,29.30,0,318.91,388.64,130.3,123.8,0.605,759662.5,759662.5,13483,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780738,2211125.00
07/11/2017 09:45,2,4.479,ACTIVE,215.32,351.97,59.996,1499780703,"201051344001093","219011344069620",29.02,30.80,0,318.30,389.84,131.6,125.1,0.605,763934.0,763934.0,13474,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780739,2211126.00
07/11/2017 09:45,2,4.439,ACTIVE,216.22,354.07,59.991,1499780703,"201051344000900","219011344069620",29.22,26.80,0,318.91,390.44,131.4,124.9,0.601,781302.3,781302.3,13475,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780740,2211127.00
07/11/2017 09:45,2,4.363,ACTIVE,216.00,352.87,59.981,1499780703,"201051344000648","219011344069620",28.71,27.80,0,318.30,389.24,126.9,120.5,0.601,768934.2,768934.2,13451,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780741,2211128.00
07/11/2017 09:45,2,4.344,ACTIVE,216.45,354.07,59.975,1499780703,"201051344000569","219011344069620",29.18,28.00,0,317.10,389.84,128.3,121.9,0.605,783309.8,783309.8,13430,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780742,2211129.00
07/11/2017 09:45,2,4.318,ACTIVE,216.22,352.57,59.986,1499780703,"201051344000983","219011344069620",29.26,28.00,0,319.21,389.54,128.0,121.6,0.614,773931.1,773931.1,13459,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780743,2211130.00
07/11/2017 09:45,2,4.395,ACTIVE,216.45,351.67,59.991,1499780703,"201051344001158","219011344069620",28.75,28.80,0,320.41,390.74,128.0,121.6,0.605,758599.2,758599.2,13458,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780744,2211131.00
07/11/2017 09:45,2,4.338,ACTIVE,216.45,353.47,59.981,1499780703,"201051344000576","219011344069620",29.08,27.30,0,315.90,390.44,127.8,121.4,0.601,773132.7,773132.7,13459,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780745,2211132.00
07/11/2017 09:45,2,4.096,ACTIVE,212.61,342.35,59.986,1499780703,"274151322000087","219011344069620",28.41,42.50,0,326.72,373.31,117.9,111.8,0.433,961888.8,961888.8,13550,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499780745,2211133.00
07/11/2017 10:00,2,4.818,ACTIVE,217.35,354.67,59.949,1499781603,"201051344000645","219011344069620",28.23,29.80,0,334.24,385.93,137.8,131.0,0.628,772111.0,772111.0,13441,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781604,2211134.00
07/11/2017 10:00,2,4.570,ACTIVE,213.51,360.08,59.959,1499781603,"274151322000085","219011344069620",26.86,36.00,0,333.33,372.11,124.4,118.1,0.477,983136.2,983136.2,13356,0,0,0,L,1151911521,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781605,2211135.00
07/11/2017 10:00,2,4.797,ACTIVE,216.67,356.48,59.996,1499781603,"201051344000633","219011344069620",28.33,32.20,0,333.63,386.23,137.7,131.0,0.667,758971.1,758971.1,13490,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781606,2211136.00
07/11/2017 10:00,2,4.820,ACTIVE,217.58,357.08,59.970,1499781603,"201051344000469","219011344069620",28.82,27.50,0,332.13,386.83,140.6,133.8,0.676,762500.4,762500.4,13463,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781607,2211137.00
07/11/2017 10:00,2,4.689,ALERT,215.77,354.67,60.002,1499781603,"201051344000646","219011344069620",28.47,34.00,0,293.06,396.45,135.2,128.5,0.645,757454.6,757454.6,13454,0,0,0,L,1122011218,0,123.81,122.91,0002,30,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781609,2211138.00
07/11/2017 10:00,2,4.637,ACTIVE,213.51,346.86,59.959,1499781603,"274151322000052","219011344069620",28.03,41.80,0,332.73,373.91,131.5,125.0,0.513,1022583.2,1022583.2,13366,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781610,2211139.00
07/11/2017 10:00,2,4.684,ACTIVE,216.67,354.97,59.970,1499781603,"201051344000585","219011344069620",28.67,33.00,0,332.73,384.43,136.0,129.3,0.636,770529.9,770529.9,13455,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781611,2211140.00
07/11/2017 10:00,2,4.754,ACTIVE,215.54,352.57,59.965,1499781603,"201051344001230","219011344069620",28.45,35.20,0,333.33,384.43,137.0,130.3,0.650,761996.6,761996.6,13478,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781612,2211141.00
07/11/2017 10:00,2,4.633,ALERT,216.90,356.18,59.975,1499781603,"201051344000582","219011344069620",28.51,31.30,0,288.55,393.75,133.8,127.2,0.623,751282.3,751282.3,13445,0,0,0,L,1122011218,0,123.81,123.59,0002,27,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781613,2211142.00
07/11/2017 10:00,2,4.809,ACTIVE,215.54,353.77,59.954,1499781603,"201051344000955","219011344069620",28.45,32.80,0,312.89,416.59,138.5,131.7,0.658,770948.1,770948.1,13465,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781614,2211143.00
07/11/2017 10:00,2,3.039,ACTIVE,213.51,423.50,59.938,1499781603,"274151322000094","219011344069620",38.82,39.50,0,377.82,463.78,118.4,112.3,0.455,842301.5,842301.5,13700,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781615,2211144.00
07/11/2017 10:00,2,4.779,ACTIVE,217.58,355.28,59.965,1499781603,"201051344000579","219011344069620",28.53,33.00,0,333.93,389.24,138.1,131.4,0.641,780684.0,780684.0,13453,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781616,2211145.00
07/11/2017 10:00,2,4.748,ALERT,215.77,353.17,59.970,1499781603,"201051344000890","219011344069620",28.45,35.80,0,300.87,396.75,136.8,130.1,0.645,764983.8,764983.8,13464,0,0,0,L,1122011218,0,123.81,122.23,0002,34,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781618,2211146.00
07/11/2017 10:00,2,4.715,ACTIVE,216.22,355.28,59.965,1499781603,"201051344000438","219011344069620",28.61,33.50,0,333.33,385.33,136.5,129.8,0.641,767476.1,767476.1,13451,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781619,2211147.00
07/11/2017 10:00,2,4.693,ACTIVE,215.77,349.56,59.975,1499781603,"201051344000417","219011344069620",18.43,35.20,0,309.89,384.13,87.5,82.5,0.420,693924.6,693924.6,13479,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781620,2211148.00
07/11/2017 10:00,2,4.572,ACTIVE,213.29,344.76,59.975,1499781603,"274151322000083","219011344069620",27.71,39.00,0,332.73,373.61,128.2,121.8,0.513,1012274.5,1012274.5,13370,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781621,2211149.00
07/11/2017 10:00,2,4.930,ACTIVE,214.64,345.36,59.954,1499781603,"274151322000076","219011344069620",28.51,42.80,0,315.60,424.41,142.3,135.4,0.530,1080206.0,1080206.0,13378,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781621,2211150.00
07/11/2017 10:00,2,4.793,ACTIVE,216.67,354.97,59.986,1499781603,"201051344000868","219011344069620",28.80,29.50,0,332.73,385.63,139.9,133.1,0.636,760909.7,760909.7,13468,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781622,2211151.00
07/11/2017 10:00,2,4.793,ACTIVE,213.51,349.56,59.975,1499781603,"274151322000095","219011344069620",28.61,40.20,0,332.73,375.11,138.9,132.2,0.530,1069800.4,1069800.4,13386,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781623,2211152.00
07/11/2017 10:00,2,4.869,ACTIVE,217.35,352.57,59.975,1499781603,"201051344000988","219011344069620",18.49,28.50,0,334.24,374.81,91.2,86.1,0.424,666367.5,666367.5,13448,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781624,2211153.00
07/11/2017 10:00,2,4.775,ACTIVE,216.45,353.77,59.970,1499781603,"201051344001025","219011344069620",28.49,34.30,0,333.03,384.73,137.7,131.0,0.632,767767.6,767767.6,13457,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781625,2211154.00
07/11/2017 10:00,2,4.645,ACTIVE,217.58,355.88,59.965,1499781603,"201051344000458","219011344069620",28.98,31.00,0,333.93,388.04,136.3,129.7,0.658,772358.9,772358.9,13439,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781626,2211155.00
07/11/2017 10:00,2,4.719,ACTIVE,218.03,356.48,59.996,1499781603,"201051344000853","219011344069620",29.00,29.80,0,337.84,389.84,138.5,131.8,0.654,773440.1,773440.1,13454,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781627,2211156.00
07/11/2017 10:00,2,4.729,ACTIVE,215.54,353.47,59.991,1499781603,"201051344000685","219011344069620",28.27,32.20,0,333.03,383.83,135.3,128.6,0.658,767353.8,767353.8,13480,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781628,2211157.00
07/11/2017 10:00,2,4.609,ALERT,216.67,354.97,59.965,1499781603,"201051344000917","219011344069620",28.92,31.80,0,289.75,396.75,135.1,128.5,0.636,764018.3,764018.3,13467,0,0,0,L,1122011218,0,123.81,123.81,0002,28,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781630,2211158.00
07/11/2017 10:00,2,4.646,ACTIVE,216.00,354.07,59.938,1499781603,"201051344001145","219011344069620",28.55,32.20,0,333.33,383.83,134.4,127.8,0.619,772018.1,772018.1,13463,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781630,2211159.00
07/11/2017 10:00,2,4.818,ACTIVE,216.90,355.28,59.965,1499781603,"201051344000651","219011344069620",28.07,31.30,0,333.33,385.03,137.0,130.3,0.628,760810.6,760810.6,13458,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781631,2211160.00
07/11/2017 10:00,2,4.596,ACTIVE,213.74,359.78,59.954,1499781603,"274151322000088","219011344069620",27.61,38.00,0,332.73,373.31,128.6,122.2,0.486,971015.2,971015.2,13367,0,0,0,L,1151911521,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781632,2211161.00
07/11/2017 10:00,2,3.123,ACTIVE,214.64,414.19,59.949,1499781603,"274151322000068","219011344069620",37.63,41.50,0,369.10,464.98,119.0,112.9,0.460,842944.8,842944.8,13713,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781633,2211162.00
07/11/2017 10:00,2,4.730,ACTIVE,216.22,353.17,59.991,1499781603,"201051344001135","219011344069620",28.41,31.30,0,333.33,384.13,136.2,129.5,0.636,756286.6,756286.6,13441,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781634,2211163.00
07/11/2017 10:00,2,4.844,ACTIVE,216.00,354.97,59.959,1499781603,"201051344000594","219011344069620",28.13,34.50,0,332.73,385.33,138.0,131.3,0.645,775502.0,775502.0,13452,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781636,2211164.00
07/11/2017 10:00,2,4.812,ACTIVE,216.67,354.07,59.959,1499781603,"201051344001203","219011344069620",28.71,34.30,0,333.03,385.93,139.9,133.1,0.658,765902.5,765902.5,13483,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781637,2211165.00
07/11/2017 10:00,2,4.564,ACTIVE,213.51,345.06,59.959,1499781603,"274151322000054","219011344069620",27.37,37.30,0,332.73,373.91,126.3,120.0,0.482,987685.2,987685.2,13350,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781637,2211166.00
07/11/2017 10:00,2,4.836,ACTIVE,216.67,353.77,60.007,1499781603,"201051344000867","219011344069620",28.39,31.50,0,333.33,385.33,139.0,132.3,0.636,759694.3,759694.3,13484,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781638,2211167.00
07/11/2017 10:00,2,4.816,ACTIVE,216.67,355.28,59.959,1499781603,"201051344001093","219011344069620",28.77,33.30,0,331.83,385.93,140.4,133.6,0.650,763966.1,763966.1,13475,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781639,2211168.00
07/11/2017 10:00,2,4.826,ACTIVE,217.13,355.28,59.970,1499781603,"201051344000900","219011344069620",28.86,28.50,0,333.03,387.14,141.1,134.2,0.650,781334.5,781334.5,13476,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781640,2211169.00
07/11/2017 10:00,2,4.676,ACTIVE,217.13,353.47,59.965,1499781603,"201051344000648","219011344069620",28.71,30.30,0,334.54,386.23,135.8,129.2,0.632,768965.2,768965.2,13452,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781641,2211170.00
07/11/2017 10:00,2,4.738,ACTIVE,217.35,356.48,59.959,1499781603,"201051344000569","219011344069620",28.82,29.50,0,333.63,386.53,138.3,131.6,0.650,783341.3,783341.3,13431,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781642,2211171.00
07/11/2017 10:00,2,4.738,ACTIVE,217.80,356.18,59.928,1499781603,"201051344000983","219011344069620",28.77,29.50,0,332.73,385.93,138.1,131.4,0.658,773962.6,773962.6,13460,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781643,2211172.00
07/11/2017 10:00,2,4.795,ACTIVE,217.58,355.58,59.928,1499781603,"201051344001158","219011344069620",28.31,31.30,0,333.93,386.83,137.4,130.7,0.645,758630.6,758630.6,13459,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781644,2211173.00
07/11/2017 10:00,2,4.719,ACTIVE,217.80,356.48,59.959,1499781603,"201051344000576","219011344069620",28.90,29.30,0,333.93,390.14,138.2,131.5,0.645,773164.2,773164.2,13460,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781645,2211174.00
07/11/2017 10:00,2,4.488,ACTIVE,213.51,345.66,59.944,1499781603,"274151322000087","219011344069620",28.03,47.80,0,309.59,408.18,127.4,121.1,0.468,961917.9,961917.9,13551,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499781646,2211175.00
