ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 10:15,2,5.172,ACTIVE,217.58,356.78,59.986,1499782503,"201051344000645","219011344069620",27.99,32.40,0,337.84,391.34,146.6,139.6,0.676,772144.8,772144.8,13442,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782504,2211176.00
07/11/2017 10:15,2,4.875,ACTIVE,213.74,355.28,59.965,1499782503,"274151322000085","219011344069620",26.58,38.80,0,333.33,373.91,131.1,124.6,0.495,983166.5,983166.5,13357,0,0,0,L,1151911521,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782505,2211177.00
07/11/2017 10:15,2,5.195,ALERT,216.90,356.48,59.986,1499782503,"201051344000633","219011344069620",27.81,35.40,0,300.27,396.15,146.2,139.2,0.698,759004.7,759004.7,13491,0,0,0,L,1122011218,0,123.59,123.81,0002,34,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782507,2211178.00
07/11/2017 10:15,2,5.236,ACTIVE,217.80,356.18,59.991,1499782503,"201051344000469","219011344069620",28.17,29.80,0,334.54,392.85,149.4,142.3,0.707,762534.9,762534.9,13464,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782508,2211179.00
07/11/2017 10:15,2,5.107,ACTIVE,215.54,354.37,59.991,1499782503,"201051344000646","219011344069620",27.77,37.50,0,331.83,387.44,143.7,136.8,0.685,757487.7,757487.7,13456,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782508,2211180.00
07/11/2017 10:15,2,5.027,ACTIVE,213.51,346.56,59.986,1499782503,"274151322000052","219011344069620",27.43,45.30,0,332.43,376.31,139.6,132.8,0.548,1022615.3,1022615.3,13367,0,0,0,L,1151911521,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782509,2211181.00
07/11/2017 10:15,2,5.049,ACTIVE,216.90,356.18,60.007,1499782503,"201051344000585","219011344069620",28.35,36.30,0,333.03,386.23,144.8,137.9,0.681,770563.2,770563.2,13456,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782510,2211182.00
07/11/2017 10:15,2,5.105,ACTIVE,215.32,353.47,59.981,1499782503,"201051344001230","219011344069620",28.15,38.40,0,332.43,387.44,145.6,138.6,0.685,762030.2,762030.2,13479,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782511,2211183.00
07/11/2017 10:15,2,5.023,ACTIVE,216.67,355.58,59.981,1499782503,"201051344000582","219011344069620",28.07,32.60,0,332.73,387.14,142.8,135.9,0.667,751315.1,751315.1,13447,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782512,2211184.00
07/11/2017 10:15,2,5.189,ACTIVE,215.54,354.97,59.991,1499782503,"201051344000955","219011344069620",27.85,35.40,0,332.13,387.44,146.4,139.4,0.694,770981.9,770981.9,13466,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782513,2211185.00
07/11/2017 10:15,2,3.318,ACTIVE,213.51,409.68,59.981,1499782503,"274151322000094","219011344069620",38.11,42.00,0,389.54,445.75,128.2,121.9,0.499,842330.9,842330.9,13701,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782514,2211186.00
07/11/2017 10:15,2,5.197,ACTIVE,217.80,357.98,59.991,1499782503,"201051344000579","219011344069620",27.87,35.40,0,337.54,391.94,146.7,139.7,0.685,780717.8,780717.8,13454,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782515,2211187.00
07/11/2017 10:15,2,5.160,ACTIVE,215.54,352.87,59.981,1499782503,"201051344000890","219011344069620",27.87,39.50,0,333.03,387.74,145.6,138.6,0.667,765017.3,765017.3,13466,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782516,2211188.00
07/11/2017 10:15,2,5.182,ACTIVE,216.22,356.18,59.975,1499782503,"201051344000438","219011344069620",27.57,35.40,0,332.43,387.44,144.7,137.7,0.689,767509.5,767509.5,13452,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782517,2211189.00
07/11/2017 10:15,2,5.066,ACTIVE,215.77,348.96,59.975,1499782503,"201051344000417","219011344069620",18.15,38.40,0,334.24,371.21,93.1,87.9,0.429,693945.8,693945.8,13480,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782518,2211190.00
07/11/2017 10:15,2,4.895,ACTIVE,213.29,355.28,59.970,1499782503,"274151322000083","219011344069620",27.63,42.50,0,332.43,375.41,136.9,130.2,0.548,1012306.0,1012306.0,13371,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782518,2211191.00
07/11/2017 10:15,2,5.289,ACTIVE,214.19,350.47,59.981,1499782503,"274151322000076","219011344069620",28.05,46.60,0,333.93,378.42,150.3,143.1,0.583,1080240.7,1080240.7,13379,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782519,2211192.00
07/11/2017 10:15,2,5.182,ACTIVE,216.45,355.58,60.002,1499782503,"201051344000868","219011344069620",28.31,31.80,0,332.73,388.34,148.6,141.5,0.681,760943.9,760943.9,13469,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782520,2211193.00
07/11/2017 10:15,2,5.211,ACTIVE,213.51,351.97,59.975,1499782503,"274151322000095","219011344069620",27.93,43.80,0,332.43,377.82,147.3,140.3,0.561,1069834.4,1069834.4,13387,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782521,2211194.00
07/11/2017 10:15,2,5.248,ACTIVE,217.58,352.27,59.986,1499782503,"201051344000988","219011344069620",18.19,31.00,0,336.64,377.22,96.7,91.4,0.455,666389.6,666389.6,13449,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782522,2211195.00
07/11/2017 10:15,2,5.156,ACTIVE,216.22,355.28,60.012,1499782503,"201051344001025","219011344069620",28.11,37.30,0,332.73,387.44,146.8,139.7,0.672,767801.3,767801.3,13458,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782523,2211196.00
07/11/2017 10:15,2,5.109,ACTIVE,217.58,355.28,59.970,1499782503,"201051344000458","219011344069620",28.15,32.80,0,336.94,391.34,145.6,138.6,0.694,772392.3,772392.3,13440,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782524,2211197.00
07/11/2017 10:15,2,5.119,ACTIVE,218.26,357.98,59.986,1499782503,"201051344000853","219011344069620",28.47,31.30,0,337.24,393.45,147.6,140.6,0.707,773474.1,773474.1,13455,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782525,2211198.00
07/11/2017 10:15,2,5.145,ACTIVE,215.54,355.28,59.965,1499782503,"201051344000685","219011344069620",27.65,34.50,0,333.03,386.23,144.0,137.0,0.703,767386.9,767386.9,13481,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782526,2211199.00
07/11/2017 10:15,2,5.080,ACTIVE,216.45,354.97,59.986,1499782503,"201051344000917","219011344069620",28.05,34.00,0,332.13,386.53,144.4,137.5,0.685,764051.5,764051.5,13469,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782527,2211200.00
07/11/2017 10:15,2,5.086,ACTIVE,215.77,355.58,59.981,1499782503,"201051344001145","219011344069620",27.77,34.50,0,333.03,386.23,143.1,136.2,0.663,772050.9,772050.9,13464,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782528,2211201.00
07/11/2017 10:15,2,5.129,ACTIVE,216.90,355.58,59.981,1499782503,"201051344000651","219011344069620",28.07,33.50,0,333.63,387.14,145.7,138.7,0.672,760844.1,760844.1,13459,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782529,2211202.00
07/11/2017 10:15,2,4.949,ACTIVE,213.29,344.76,59.965,1499782503,"274151322000088","219011344069620",27.25,40.80,0,332.73,376.01,136.5,129.8,0.517,971046.5,971046.5,13368,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782530,2211203.00
07/11/2017 10:15,2,3.395,ACTIVE,214.41,416.89,59.975,1499782503,"274151322000068","219011344069620",37.27,44.80,0,386.53,444.85,126.5,120.2,0.486,842974.0,842974.0,13714,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782530,2211204.00
07/11/2017 10:15,2,5.174,ACTIVE,216.22,354.37,59.970,1499782503,"201051344001135","219011344069620",27.61,34.00,0,332.13,386.53,144.6,137.7,0.672,756320.0,756320.0,13442,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782531,2211205.00
07/11/2017 10:15,2,5.160,ACTIVE,216.00,355.88,59.986,1499782503,"201051344000594","219011344069620",28.03,38.00,0,314.40,417.79,146.6,139.5,0.676,775535.7,775535.7,13453,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782532,2211206.00
07/11/2017 10:15,2,5.234,ACTIVE,216.67,355.28,59.949,1499782503,"201051344001203","219011344069620",28.05,37.00,0,333.33,388.64,148.6,141.5,0.703,765936.6,765936.6,13484,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782533,2211207.00
07/11/2017 10:15,2,4.945,ACTIVE,213.51,351.67,59.970,1499782503,"274151322000054","219011344069620",26.74,40.20,0,332.73,375.41,133.8,127.3,0.513,987716.0,987716.0,13351,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782534,2211208.00
07/11/2017 10:15,2,5.229,ACTIVE,216.90,355.28,59.981,1499782503,"201051344000867","219011344069620",27.91,34.50,0,333.03,387.74,147.8,140.7,0.676,759728.2,759728.2,13485,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782535,2211209.00
07/11/2017 10:15,2,5.211,ACTIVE,216.67,355.88,59.970,1499782503,"201051344001093","219011344069620",28.19,36.00,0,332.43,388.34,148.8,141.7,0.681,764000.3,764000.3,13476,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782536,2211210.00
07/11/2017 10:15,2,5.211,ACTIVE,217.35,355.58,59.981,1499782503,"201051344000900","219011344069620",28.55,30.30,0,333.63,392.55,150.7,143.5,0.689,781369.1,781369.1,13477,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782537,2211211.00
07/11/2017 10:15,2,5.100,ACTIVE,217.35,356.48,59.975,1499782503,"201051344000648","219011344069620",28.07,32.80,0,333.63,389.24,144.9,137.9,0.685,768998.5,768998.5,13453,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782538,2211212.00
07/11/2017 10:15,2,5.143,ACTIVE,217.80,357.38,59.981,1499782503,"201051344000569","219011344069620",28.37,32.00,0,333.33,391.94,147.8,140.7,0.689,783375.2,783375.2,13432,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782539,2211213.00
07/11/2017 10:15,2,5.107,ACTIVE,217.80,356.78,59.970,1499782503,"201051344000983","219011344069620",28.51,32.20,0,333.93,391.34,147.5,140.4,0.698,773996.4,773996.4,13461,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782540,2211214.00
07/11/2017 10:15,2,5.217,ACTIVE,217.80,357.68,59.981,1499782503,"201051344001158","219011344069620",27.65,33.30,0,333.63,391.34,146.1,139.1,0.694,758664.2,758664.2,13460,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782541,2211215.00
07/11/2017 10:15,2,5.139,ACTIVE,217.80,357.68,59.981,1499782503,"201051344000576","219011344069620",28.31,30.80,0,337.24,392.85,147.3,140.3,0.694,773198.0,773198.0,13461,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782542,2211216.00
07/11/2017 10:15,2,4.895,ACTIVE,213.51,362.19,59.991,1499782503,"274151322000087","219011344069620",27.49,51.50,0,331.53,374.51,136.2,129.6,0.499,961949.1,961949.1,13552,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499782543,2211217.00
07/11/2017 10:30,2,5.602,ACTIVE,217.13,356.48,59.965,1499783403,"201051344000645","219011344069620",27.87,33.50,0,333.93,393.45,158.1,150.7,0.725,772181.0,772181.0,13443,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783404,2211218.00
07/11/2017 10:30,2,5.291,ACTIVE,213.29,344.45,59.954,1499783403,"274151322000085","219011344069620",26.06,41.80,0,333.03,374.81,139.6,132.8,0.539,983198.7,983198.7,13358,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783405,2211219.00
07/11/2017 10:30,2,5.533,ACTIVE,216.45,357.08,59.965,1499783403,"201051344000633","219011344069620",27.99,38.00,0,321.31,403.07,156.7,149.4,0.756,759040.7,759040.7,13493,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783406,2211220.00
07/11/2017 10:30,2,5.588,ACTIVE,217.13,356.18,59.949,1499783403,"201051344000469","219011344069620",28.41,31.80,0,329.43,401.56,160.7,153.2,0.760,762571.7,762571.7,13465,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783407,2211221.00
07/11/2017 10:30,2,5.514,ACTIVE,215.09,355.28,59.954,1499783403,"201051344000646","219011344069620",27.57,40.20,0,331.83,391.04,153.8,146.6,0.738,757523.1,757523.1,13457,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783408,2211222.00
07/11/2017 10:30,2,5.395,ACTIVE,212.83,343.55,59.954,1499783403,"274151322000052","219011344069620",27.33,49.00,0,332.43,377.82,149.3,142.2,0.592,1022649.7,1022649.7,13368,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783409,2211223.00
07/11/2017 10:30,2,5.494,ACTIVE,216.67,355.88,59.959,1499783403,"201051344000585","219011344069620",28.03,38.80,0,333.33,389.54,155.9,148.6,0.729,770599.0,770599.0,13457,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783410,2211224.00
07/11/2017 10:30,2,5.518,ACTIVE,215.09,353.17,59.965,1499783403,"201051344001230","219011344069620",27.95,40.80,0,332.73,390.74,156.1,148.7,0.738,762066.1,762066.1,13480,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783411,2211225.00
07/11/2017 10:30,2,5.418,ACTIVE,216.67,356.48,59.965,1499783403,"201051344000582","219011344069620",27.97,35.40,0,332.43,390.74,153.5,146.2,0.720,751350.3,751350.3,13448,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783411,2211226.00
07/11/2017 10:30,2,5.598,ACTIVE,215.32,353.47,59.991,1499783403,"201051344000955","219011344069620",27.53,38.20,0,332.43,390.74,156.0,148.6,0.756,771017.9,771017.9,13467,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783412,2211227.00
07/11/2017 10:30,2,3.516,ACTIVE,212.83,427.11,59.954,1499783403,"274151322000094","219011344069620",38.55,44.50,0,387.44,443.34,138.8,132.0,0.539,842362.4,842362.4,13702,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783413,2211228.00
07/11/2017 10:30,2,5.588,ACTIVE,217.35,356.48,59.959,1499783403,"201051344000579","219011344069620",27.77,37.80,0,334.84,393.45,157.1,149.7,0.738,780753.9,780753.9,13455,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783414,2211229.00
07/11/2017 10:30,2,5.572,ACTIVE,215.32,353.77,59.954,1499783403,"201051344000890","219011344069620",27.63,42.00,0,331.23,391.34,155.9,148.5,0.720,765053.1,765053.1,13467,0,0,0,L,1122011218,0,123.36,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783416,2211230.00
07/11/2017 10:30,2,5.561,ACTIVE,216.00,356.78,59.949,1499783403,"201051344000438","219011344069620",27.49,38.00,0,332.43,390.14,154.8,147.5,0.720,767545.2,767545.2,13453,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783417,2211231.00
07/11/2017 10:30,2,5.350,ACTIVE,215.32,348.06,59.954,1499783403,"201051344000417","219011344069620",18.31,40.60,0,333.33,373.61,99.3,93.9,0.473,693968.5,693968.5,13481,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783417,2211232.00
07/11/2017 10:30,2,5.285,ACTIVE,212.38,342.95,59.954,1499783403,"274151322000083","219011344069620",27.41,46.00,0,332.13,375.71,146.6,139.6,0.583,1012339.7,1012339.7,13372,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783418,2211233.00
07/11/2017 10:30,2,5.713,ACTIVE,213.51,366.10,59.949,1499783403,"274151322000076","219011344069620",27.85,50.60,0,332.73,380.52,161.0,153.5,0.623,1080277.7,1080277.7,13380,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783419,2211234.00
07/11/2017 10:30,2,5.564,ACTIVE,216.00,356.18,59.954,1499783403,"201051344000868","219011344069620",28.39,32.80,0,332.13,392.25,160.0,152.5,0.734,760980.6,760980.6,13470,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783420,2211235.00
07/11/2017 10:30,2,5.572,ACTIVE,212.61,345.36,59.944,1499783403,"274151322000095","219011344069620",28.01,46.20,0,331.53,378.12,158.0,150.6,0.610,1069870.7,1069870.7,13388,0,0,0,L,1151911521,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783421,2211236.00
07/11/2017 10:30,2,5.666,ACTIVE,217.13,352.87,59.954,1499783403,"201051344000988","219011344069620",18.09,33.00,0,336.94,378.72,103.8,98.3,0.491,666413.3,666413.3,13450,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783422,2211237.00
07/11/2017 10:30,2,5.551,ACTIVE,216.00,355.28,59.965,1499783403,"201051344001025","219011344069620",27.99,39.80,0,332.13,390.74,157.3,149.9,0.712,767837.5,767837.5,13459,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783423,2211238.00
07/11/2017 10:30,2,5.525,ACTIVE,217.13,356.48,59.917,1499783403,"201051344000458","219011344069620",28.05,34.50,0,334.54,393.15,157.1,149.7,0.747,772428.2,772428.2,13441,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783424,2211239.00
07/11/2017 10:30,2,5.525,ACTIVE,217.58,357.08,59.959,1499783403,"201051344000853","219011344069620",28.47,33.30,0,338.44,395.85,159.4,151.9,0.756,773510.6,773510.6,13456,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783425,2211240.00
07/11/2017 10:30,2,5.486,ACTIVE,215.32,354.07,59.954,1499783403,"201051344000685","219011344069620",27.81,37.00,0,332.73,390.74,154.5,147.2,0.756,767422.5,767422.5,13482,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783426,2211241.00
07/11/2017 10:30,2,5.529,ACTIVE,216.22,354.67,59.954,1499783403,"201051344000917","219011344069620",27.71,36.00,0,331.53,389.84,155.1,147.8,0.738,764087.1,764087.1,13470,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783427,2211242.00
07/11/2017 10:30,2,5.461,ACTIVE,215.09,353.47,59.933,1499783403,"201051344001145","219011344069620",27.83,35.60,0,332.43,389.54,153.8,146.5,0.707,772086.2,772086.2,13465,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783428,2211243.00
07/11/2017 10:30,2,5.586,ACTIVE,216.45,356.18,59.959,1499783403,"201051344000651","219011344069620",27.65,35.20,0,334.84,390.44,156.5,149.1,0.720,760880.1,760880.1,13460,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783429,2211244.00
07/11/2017 10:30,2,5.307,ACTIVE,212.38,349.86,59.949,1499783403,"274151322000088","219011344069620",27.08,43.20,0,332.43,376.31,145.4,138.5,0.552,971080.0,971080.0,13369,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783429,2211245.00
07/11/2017 10:30,2,3.621,ACTIVE,213.74,403.37,59.949,1499783403,"274151322000068","219011344069620",37.43,47.50,0,386.53,440.94,137.7,131.0,0.530,843005.5,843005.5,13715,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783430,2211246.00
07/11/2017 10:30,2,5.488,ACTIVE,216.00,352.87,59.954,1499783403,"201051344001135","219011344069620",27.89,36.30,0,332.73,389.84,154.9,147.6,0.707,756355.7,756355.7,13443,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783431,2211247.00
07/11/2017 10:30,2,5.643,ACTIVE,215.54,355.28,59.959,1499783403,"201051344000594","219011344069620",27.49,40.80,0,323.41,396.45,157.1,149.7,0.734,775571.8,775571.8,13454,0,0,0,L,1122011218,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783432,2211248.00
07/11/2017 10:30,2,5.617,ACTIVE,216.22,354.97,59.954,1499783403,"201051344001203","219011344069620",28.07,38.60,0,333.03,391.64,159.5,152.0,0.747,765973.3,765973.3,13485,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783433,2211249.00
07/11/2017 10:30,2,5.324,ACTIVE,213.06,359.48,59.954,1499783403,"274151322000054","219011344069620",26.30,43.60,0,331.83,376.01,141.8,135.0,0.548,987748.7,987748.7,13352,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783434,2211250.00
07/11/2017 10:30,2,5.578,ACTIVE,216.22,354.97,59.922,1499783403,"201051344000867","219011344069620",28.13,36.00,0,332.73,391.94,158.8,151.3,0.720,759764.7,759764.7,13486,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783435,2211251.00
07/11/2017 10:30,2,5.545,ACTIVE,216.45,356.78,59.959,1499783403,"201051344001093","219011344069620",28.37,37.80,0,332.13,391.04,159.2,151.8,0.738,764037.0,764037.0,13477,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783436,2211252.00
07/11/2017 10:30,2,5.666,ACTIVE,216.67,356.18,59.991,1499783403,"201051344000900","219011344069620",28.27,32.00,0,332.13,394.65,162.2,154.6,0.747,781406.3,781406.3,13478,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783437,2211253.00
07/11/2017 10:30,2,5.498,ACTIVE,216.90,356.18,59.954,1499783403,"201051344000648","219011344069620",28.05,33.50,0,333.33,392.55,156.1,148.8,0.734,769034.2,769034.2,13454,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783438,2211254.00
07/11/2017 10:30,2,5.510,ACTIVE,217.13,356.18,59.965,1499783403,"201051344000569","219011344069620",28.53,33.80,0,332.43,394.05,159.2,151.8,0.751,783411.7,783411.7,13433,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783439,2211255.00
07/11/2017 10:30,2,5.549,ACTIVE,217.13,356.48,59.959,1499783403,"201051344000983","219011344069620",28.33,33.50,0,333.33,393.75,159.2,151.7,0.760,774032.8,774032.8,13462,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783440,2211256.00
07/11/2017 10:30,2,5.617,ACTIVE,217.13,356.18,59.959,1499783403,"201051344001158","219011344069620",27.57,35.40,0,333.93,393.45,156.9,149.5,0.738,758700.2,758700.2,13461,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783441,2211257.00
07/11/2017 10:30,2,5.576,ACTIVE,217.13,357.68,59.965,1499783403,"201051344000576","219011344069620",28.17,32.20,0,333.93,394.65,159.1,151.6,0.742,773234.4,773234.4,13462,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783442,2211258.00
07/11/2017 10:30,2,5.258,ACTIVE,213.06,345.36,59.954,1499783403,"274151322000087","219011344069620",27.39,55.00,0,332.13,374.51,145.9,138.9,0.544,961982.7,961982.7,13553,0,0,0,L,1151911521,0,122.46,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499783443,2211259.00
07/11/2017 10:45,2,6.012,ACTIVE,217.80,359.78,59.986,1499784303,"201051344000645","219011344069620",27.55,35.40,0,334.24,398.56,167.7,159.9,0.769,772219.8,772219.8,13444,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784304,2211260.00
07/11/2017 10:45,2,5.668,ALERT,213.74,354.37,59.975,1499784303,"274151322000085","219011344069620",25.80,45.00,0,297.26,377.22,148.0,140.9,0.566,983232.7,983232.7,13359,0,0,0,L,1151911521,0,122.91,122.91,0002,40,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784306,2211261.00
07/11/2017 10:45,2,5.949,ACTIVE,217.35,358.28,59.986,1499784303,"201051344000633","219011344069620",27.61,40.20,0,329.43,401.86,166.4,158.7,0.800,759079.3,759079.3,13494,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784307,2211262.00
07/11/2017 10:45,2,5.996,ACTIVE,218.48,359.78,59.981,1499784303,"201051344000469","219011344069620",28.11,33.00,0,332.43,400.36,170.7,162.9,0.809,762611.2,762611.2,13466,0,0,0,L,1122011218,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784308,2211263.00
07/11/2017 10:45,2,5.891,ACTIVE,215.77,356.78,59.981,1499784303,"201051344000646","219011344069620",27.57,42.50,0,331.23,393.45,164.4,156.8,0.791,757561.1,757561.1,13458,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784308,2211264.00
07/11/2017 10:45,2,5.777,ACTIVE,213.51,354.97,59.996,1499784303,"274151322000052","219011344069620",27.15,52.00,0,332.43,380.52,158.8,151.4,0.628,1022686.4,1022686.4,13369,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784309,2211265.00
07/11/2017 10:45,2,5.828,ACTIVE,217.13,358.88,60.012,1499784303,"201051344000585","219011344069620",28.19,40.40,0,332.43,393.15,166.4,158.7,0.769,770637.4,770637.4,13458,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784310,2211266.00
07/11/2017 10:45,2,5.871,ACTIVE,215.32,354.07,59.991,1499784303,"201051344001230","219011344069620",28.03,43.00,0,332.13,394.05,166.6,158.9,0.782,762104.6,762104.6,13481,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784311,2211267.00
07/11/2017 10:45,2,5.744,ACTIVE,216.90,358.88,59.981,1499784303,"201051344000582","219011344069620",28.09,36.50,0,332.43,394.65,163.2,155.6,0.756,751388.1,751388.1,13449,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784312,2211268.00
07/11/2017 10:45,2,5.982,ACTIVE,215.77,356.48,59.986,1499784303,"201051344000955","219011344069620",27.49,39.50,0,331.83,393.45,166.4,158.7,0.804,771056.3,771056.3,13468,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784313,2211269.00
07/11/2017 10:45,2,3.893,ACTIVE,213.51,408.48,59.986,1499784303,"274151322000094","219011344069620",37.47,46.40,0,385.63,443.94,147.2,140.1,0.570,842396.3,842396.3,13703,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784314,2211270.00
07/11/2017 10:45,2,5.979,ACTIVE,218.26,359.48,60.023,1499784303,"201051344000579","219011344069620",27.59,39.30,0,334.54,398.56,167.0,159.3,0.778,780792.5,780792.5,13456,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784315,2211271.00
07/11/2017 10:45,2,5.930,ACTIVE,215.77,356.78,59.986,1499784303,"201051344000890","219011344069620",27.67,43.20,0,332.43,394.35,166.0,158.3,0.765,765091.5,765091.5,13468,0,0,0,L,1122011218,0,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784316,2211272.00
07/11/2017 10:45,2,5.945,ACTIVE,216.45,357.08,59.975,1499784303,"201051344000438","219011344069620",27.43,39.30,0,332.13,393.75,165.3,157.6,0.782,767583.3,767583.3,13454,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784317,2211273.00
07/11/2017 10:45,2,5.838,ACTIVE,216.00,351.37,59.996,1499784303,"201051344000417","219011344069620",17.91,42.50,0,333.63,375.41,105.8,100.2,0.491,693992.9,693992.9,13482,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784318,2211274.00
07/11/2017 10:45,2,5.684,ACTIVE,212.83,349.56,59.981,1499784303,"274151322000083","219011344069620",27.14,48.30,0,329.73,379.02,156.2,148.8,0.628,1012375.7,1012375.7,13373,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784318,2211275.00
07/11/2017 10:45,2,6.076,ACTIVE,214.19,361.59,59.981,1499784303,"274151322000076","219011344069620",27.77,53.80,0,333.03,383.53,170.8,162.9,0.654,1080317.2,1080317.2,13381,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784319,2211276.00
07/11/2017 10:45,2,6.027,ACTIVE,216.67,358.28,59.981,1499784303,"201051344000868","219011344069620",27.83,34.00,0,331.83,394.95,169.8,161.9,0.782,761019.9,761019.9,13471,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784320,2211277.00
07/11/2017 10:45,2,6.041,ACTIVE,213.06,347.76,59.970,1499784303,"274151322000095","219011344069620",27.59,49.30,0,332.13,382.33,168.8,161.0,0.641,1069909.7,1069909.7,13389,0,0,0,L,1151911521,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784321,2211278.00
07/11/2017 10:45,2,6.045,ACTIVE,218.03,354.67,59.986,1499784303,"201051344000988","219011344069620",17.99,34.00,0,336.64,381.73,110.2,104.4,0.517,666438.6,666438.6,13451,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784322,2211279.00
07/11/2017 10:45,2,5.955,ACTIVE,216.67,358.28,59.965,1499784303,"201051344001025","219011344069620",27.87,40.60,0,332.13,394.35,168.2,160.5,0.769,767876.3,767876.3,13460,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784323,2211280.00
07/11/2017 10:45,2,5.840,ACTIVE,218.26,358.58,59.949,1499784303,"201051344000458","219011344069620",28.15,35.80,0,333.93,398.56,166.4,158.7,0.795,772466.8,772466.8,13442,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784324,2211281.00
07/11/2017 10:45,2,5.906,ACTIVE,218.48,360.69,59.954,1499784303,"201051344000853","219011344069620",28.31,34.50,0,337.54,400.06,169.4,161.6,0.787,773549.7,773549.7,13457,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784325,2211282.00
07/11/2017 10:45,2,5.893,ACTIVE,215.77,356.78,59.986,1499784303,"201051344000685","219011344069620",27.65,38.20,0,332.13,392.85,165.0,157.3,0.809,767460.6,767460.6,13483,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784326,2211283.00
07/11/2017 10:45,2,5.914,ACTIVE,216.67,357.98,59.975,1499784303,"201051344000917","219011344069620",27.55,37.00,0,330.93,393.45,165.2,157.5,0.787,764125.3,764125.3,13471,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784327,2211284.00
07/11/2017 10:45,2,5.832,ACTIVE,216.00,357.08,59.981,1499784303,"201051344001145","219011344069620",27.71,37.80,0,326.72,395.55,163.8,156.2,0.756,772124.0,772124.0,13466,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784328,2211285.00
07/11/2017 10:45,2,5.926,ACTIVE,217.13,360.08,59.981,1499784303,"201051344000651","219011344069620",27.75,36.50,0,334.84,394.65,166.6,158.9,0.760,760918.6,760918.6,13461,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784328,2211286.00
07/11/2017 10:45,2,5.719,ACTIVE,213.29,345.06,59.981,1499784303,"274151322000088","219011344069620",26.78,46.20,0,328.52,386.23,155.1,147.7,0.588,971115.8,971115.8,13370,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784329,2211287.00
07/11/2017 10:45,2,3.857,ACTIVE,214.41,419.30,59.981,1499784303,"274151322000068","219011344069620",37.63,49.80,0,385.03,440.04,146.4,139.4,0.557,843039.2,843039.2,13716,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784330,2211288.00
07/11/2017 10:45,2,5.916,ACTIVE,216.45,356.78,59.970,1499784303,"201051344001135","219011344069620",27.61,37.50,0,332.13,393.45,165.3,157.7,0.769,756393.9,756393.9,13444,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784331,2211289.00
07/11/2017 10:45,2,5.969,ACTIVE,216.22,357.38,59.975,1499784303,"201051344000594","219011344069620",27.57,43.80,0,330.93,394.05,166.7,158.9,0.787,775610.4,775610.4,13455,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784332,2211290.00
07/11/2017 10:45,2,6.029,ACTIVE,216.90,357.68,59.975,1499784303,"201051344001203","219011344069620",27.77,40.60,0,334.54,395.55,169.7,161.9,0.804,766012.5,766012.5,13486,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784333,2211291.00
07/11/2017 10:45,2,5.688,ACTIVE,213.96,353.47,59.970,1499784303,"274151322000054","219011344069620",26.16,46.20,0,332.43,378.72,150.8,143.6,0.570,987783.5,987783.5,13353,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784334,2211292.00
07/11/2017 10:45,2,5.949,ACTIVE,217.35,357.68,59.970,1499784303,"201051344000867","219011344069620",27.93,37.30,0,331.23,394.05,168.4,160.6,0.773,759803.7,759803.7,13487,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784335,2211293.00
07/11/2017 10:45,2,5.914,ACTIVE,217.13,357.68,59.970,1499784303,"201051344001093","219011344069620",28.21,39.30,0,331.83,395.25,169.1,161.3,0.778,764076.1,764076.1,13478,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784336,2211294.00
07/11/2017 10:45,2,5.969,ACTIVE,217.80,359.48,59.981,1499784303,"201051344000900","219011344069620",28.47,33.30,0,331.53,400.36,172.1,164.2,0.787,781446.1,781446.1,13479,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784337,2211295.00
07/11/2017 10:45,2,5.916,ACTIVE,217.80,357.98,59.975,1499784303,"201051344000648","219011344069620",27.57,35.80,0,334.84,398.26,165.2,157.6,0.773,769072.5,769072.5,13455,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784338,2211296.00
07/11/2017 10:45,2,5.941,ACTIVE,218.03,359.18,59.981,1499784303,"201051344000569","219011344069620",28.09,35.00,0,333.03,398.86,169.1,161.3,0.791,783450.8,783450.8,13434,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784339,2211297.00
07/11/2017 10:45,2,5.906,ACTIVE,218.26,359.48,59.975,1499784303,"201051344000983","219011344069620",28.23,35.20,0,332.43,398.86,168.7,160.9,0.791,774071.9,774071.9,13463,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784340,2211298.00
07/11/2017 10:45,2,5.951,ACTIVE,218.26,357.38,59.975,1499784303,"201051344001158","219011344069620",27.55,37.00,0,334.84,398.56,166.0,158.3,0.778,758738.6,758738.6,13462,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784341,2211299.00
07/11/2017 10:45,2,5.971,ACTIVE,218.26,359.48,59.975,1499784303,"201051344000576","219011344069620",27.85,34.00,0,337.24,400.06,168.4,160.6,0.791,773273.4,773273.4,13463,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784342,2211300.00
07/11/2017 10:45,2,5.641,ACTIVE,213.51,362.79,59.965,1499784303,"274151322000087","219011344069620",27.21,58.00,0,317.40,401.26,155.3,148.0,0.575,962018.6,962018.6,13554,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499784343,2211301.00
07/11/2017 11:00,2,6.354,ACTIVE,218.48,359.48,59.965,1499785204,"201051344000645","219011344069620",27.43,36.80,0,338.14,401.26,176.5,168.4,0.809,772260.7,772260.7,13445,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785205,2211302.00
07/11/2017 11:00,2,6.070,ACTIVE,213.96,365.49,59.975,1499785204,"274151322000085","219011344069620",25.17,47.00,0,333.33,379.32,154.5,147.2,0.592,983268.7,983268.7,13361,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785206,2211303.00
07/11/2017 11:00,2,6.342,ACTIVE,217.58,360.08,59.975,1499785204,"201051344000633","219011344069620",27.33,41.80,0,330.33,404.57,175.4,167.4,0.840,759119.9,759119.9,13495,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785206,2211304.00
07/11/2017 11:00,2,6.361,ACTIVE,218.71,361.29,59.981,1499785204,"201051344000469","219011344069620",27.93,34.50,0,336.94,403.37,180.0,171.8,0.826,762652.7,762652.7,13467,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785207,2211305.00
07/11/2017 11:00,2,6.250,ACTIVE,216.00,357.38,59.986,1499785204,"201051344000646","219011344069620",27.27,44.50,0,330.93,395.85,172.6,164.6,0.826,757601.0,757601.0,13459,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785208,2211306.00
07/11/2017 11:00,2,6.148,ACTIVE,213.96,352.27,59.975,1499785204,"274151322000052","219011344069620",26.74,53.50,0,332.73,383.23,166.2,158.5,0.645,1022725.0,1022725.0,13370,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785209,2211307.00
07/11/2017 11:00,2,6.291,ACTIVE,217.58,359.48,59.959,1499785204,"201051344000585","219011344069620",27.49,42.80,0,336.34,399.16,175.1,167.1,0.813,770677.9,770677.9,13459,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785210,2211308.00
07/11/2017 11:00,2,6.252,ACTIVE,215.77,357.68,59.975,1499785204,"201051344001230","219011344069620",27.57,43.60,0,331.83,396.45,174.6,166.6,0.826,762145.0,762145.0,13482,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785211,2211309.00
07/11/2017 11:00,2,6.129,ACTIVE,217.35,359.78,59.975,1499785204,"201051344000582","219011344069620",27.75,38.00,0,333.03,397.96,172.2,164.3,0.795,751428.0,751428.0,13450,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785212,2211310.00
07/11/2017 11:00,2,6.389,ACTIVE,216.22,357.08,59.991,1499785204,"201051344000955","219011344069620",26.90,41.50,0,331.83,395.25,173.9,165.9,0.826,771096.8,771096.8,13469,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785213,2211311.00
07/11/2017 11:00,2,4.145,ACTIVE,213.51,400.96,59.975,1499785204,"274151322000094","219011344069620",37.11,49.00,0,383.83,442.14,155.2,147.8,0.601,842432.1,842432.1,13704,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785214,2211312.00
07/11/2017 11:00,2,6.307,ACTIVE,218.71,362.79,59.986,1499785204,"201051344000579","219011344069620",27.51,41.80,0,316.80,415.09,175.7,167.7,0.818,780833.2,780833.2,13457,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785215,2211313.00
07/11/2017 11:00,2,6.291,ACTIVE,216.00,356.48,60.002,1499785204,"201051344000890","219011344069620",27.37,45.50,0,331.53,396.15,174.4,166.4,0.804,765131.9,765131.9,13469,0,0,0,L,1122011218,0,123.81,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785216,2211314.00
07/11/2017 11:00,2,6.256,ACTIVE,216.67,359.48,59.928,1499785204,"201051344000438","219011344069620",27.31,41.80,0,332.73,396.45,173.0,165.0,0.822,767623.4,767623.4,13455,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785217,2211315.00
07/11/2017 11:00,2,6.121,ACTIVE,216.22,352.27,59.981,1499785204,"201051344000417","219011344069620",17.89,44.80,0,333.93,376.62,110.9,105.1,0.521,694018.4,694018.4,13483,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785217,2211316.00
07/11/2017 11:00,2,6.070,ACTIVE,213.06,358.88,59.975,1499785204,"274151322000083","219011344069620",26.74,52.30,0,332.13,382.33,164.3,156.7,0.663,1012413.8,1012413.8,13374,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785218,2211317.00
