ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 11:00,2,6.504,ACTIVE,214.41,354.97,59.986,1499785204,"274151322000076","219011344069620",27.12,55.30,0,332.13,385.93,178.6,170.4,0.698,1080358.8,1080358.8,13382,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785219,2211318.00
07/11/2017 11:00,2,6.361,ACTIVE,217.13,358.58,59.996,1499785204,"201051344000868","219011344069620",27.79,36.30,0,331.23,397.96,178.9,170.8,0.813,761061.3,761061.3,13472,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785220,2211319.00
07/11/2017 11:00,2,6.357,ACTIVE,213.06,353.17,59.981,1499785204,"274151322000095","219011344069620",27.45,53.50,0,332.13,385.33,176.7,168.6,0.672,1069950.9,1069950.9,13390,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785221,2211320.00
07/11/2017 11:00,2,6.385,ACTIVE,218.48,355.88,60.007,1499785204,"201051344000988","219011344069620",17.91,35.20,0,337.54,383.23,115.9,109.9,0.539,666465.2,666465.2,13452,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785222,2211321.00
07/11/2017 11:00,2,6.324,ACTIVE,217.13,358.28,59.981,1499785204,"201051344001025","219011344069620",27.59,43.20,0,332.73,396.75,176.7,168.7,0.804,767917.2,767917.2,13461,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785223,2211322.00
07/11/2017 11:00,2,6.168,ACTIVE,218.48,360.69,59.975,1499785204,"201051344000458","219011344069620",28.17,37.50,0,337.54,402.16,175.9,167.9,0.840,772507.5,772507.5,13443,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785224,2211323.00
07/11/2017 11:00,2,6.289,ACTIVE,218.93,362.19,59.991,1499785204,"201051344000853","219011344069620",28.11,36.30,0,337.84,403.07,179.0,170.8,0.849,773591.1,773591.1,13458,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785225,2211324.00
07/11/2017 11:00,2,6.277,ACTIVE,215.77,357.98,59.970,1499785204,"201051344000685","219011344069620",27.31,39.80,0,331.53,395.25,173.7,165.7,0.853,767500.7,767500.7,13484,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785226,2211325.00
07/11/2017 11:00,2,6.182,ACTIVE,216.90,357.68,59.986,1499785204,"201051344000917","219011344069620",27.85,38.60,0,333.03,396.15,174.4,166.4,0.826,764165.6,764165.6,13472,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785227,2211326.00
07/11/2017 11:00,2,6.246,ACTIVE,216.00,357.08,59.986,1499785204,"201051344001145","219011344069620",27.29,39.50,0,331.53,395.25,172.6,164.7,0.795,772164.0,772164.0,13467,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785228,2211327.00
07/11/2017 11:00,2,6.279,ACTIVE,217.35,358.58,59.975,1499785204,"201051344000651","219011344069620",27.51,38.80,0,337.54,400.06,175.1,167.0,0.800,760959.1,760959.1,13462,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785229,2211328.00
07/11/2017 11:00,2,6.061,ACTIVE,213.51,349.26,59.975,1499785204,"274151322000088","219011344069620",26.48,49.00,0,332.13,382.33,162.5,154.9,0.623,971153.5,971153.5,13371,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785229,2211329.00
07/11/2017 11:00,2,4.088,ACTIVE,214.19,411.78,59.975,1499785204,"274151322000068","219011344069620",37.37,52.50,0,378.72,441.54,154.6,147.3,0.601,843074.8,843074.8,13717,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785230,2211330.00
07/11/2017 11:00,2,6.283,ACTIVE,216.90,357.08,59.975,1499785204,"201051344001135","219011344069620",27.35,39.80,0,332.73,395.85,174.1,166.1,0.804,756434.2,756434.2,13445,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785231,2211331.00
07/11/2017 11:00,2,6.408,ACTIVE,216.67,358.88,59.975,1499785204,"201051344000594","219011344069620",27.12,46.60,0,330.63,396.75,176.0,167.9,0.804,775651.1,775651.1,13456,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785232,2211332.00
07/11/2017 11:00,2,6.334,ACTIVE,217.35,360.08,59.975,1499785204,"201051344001203","219011344069620",27.85,42.80,0,337.54,400.66,178.8,170.7,0.844,766053.9,766053.9,13487,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785233,2211333.00
07/11/2017 11:00,2,6.066,ACTIVE,213.51,350.47,59.975,1499785204,"274151322000054","219011344069620",25.62,48.00,0,332.43,381.42,157.4,150.0,0.601,987820.1,987820.1,13354,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785234,2211334.00
07/11/2017 11:00,2,6.375,ACTIVE,217.13,358.58,60.007,1499785204,"201051344000867","219011344069620",27.51,39.50,0,330.63,401.86,177.6,169.5,0.818,759844.8,759844.8,13488,0,0,0,L,1122011218,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785235,2211335.00
07/11/2017 11:00,2,6.234,ACTIVE,217.13,358.88,59.954,1499785204,"201051344001093","219011344069620",28.13,41.00,0,336.04,400.96,177.5,169.4,0.822,764117.2,764117.2,13479,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785236,2211336.00
07/11/2017 11:00,2,6.350,ACTIVE,217.80,362.19,59.975,1499785204,"201051344000900","219011344069620",28.35,35.20,0,334.84,403.37,182.3,174.1,0.831,781488.3,781488.3,13480,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785237,2211337.00
07/11/2017 11:00,2,6.287,ACTIVE,218.03,359.78,59.975,1499785204,"201051344000648","219011344069620",27.43,37.50,0,337.24,401.56,174.6,166.6,0.813,769112.9,769112.9,13456,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785238,2211338.00
07/11/2017 11:00,2,6.279,ACTIVE,218.26,360.69,59.975,1499785204,"201051344000569","219011344069620",28.17,36.30,0,336.94,402.46,179.0,170.8,0.840,783492.1,783492.1,13435,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785238,2211339.00
07/11/2017 11:00,2,6.301,ACTIVE,218.48,360.69,59.970,1499785204,"201051344000983","219011344069620",27.97,36.80,0,337.24,402.77,178.4,170.3,0.849,774113.1,774113.1,13464,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785239,2211340.00
07/11/2017 11:00,2,6.293,ACTIVE,218.26,360.69,59.965,1499785204,"201051344001158","219011344069620",27.45,39.00,0,337.84,401.56,175.0,167.0,0.818,758779.1,758779.1,13463,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785240,2211341.00
07/11/2017 11:00,2,6.293,ACTIVE,218.26,361.59,59.965,1499785204,"201051344000576","219011344069620",27.95,35.20,0,337.84,403.37,178.1,170.0,0.835,773314.5,773314.5,13464,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785241,2211342.00
07/11/2017 11:00,2,6.047,ACTIVE,213.51,365.49,59.970,1499785204,"274151322000087","219011344069620",26.66,60.30,0,332.13,381.42,163.2,155.5,0.601,962056.3,962056.3,13555,0,0,0,L,1151911521,0,122.68,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499785242,2211343.00
07/11/2017 11:15,2,6.857,ACTIVE,218.48,360.38,59.959,1499786103,"201051344000645","219011344069620",27.17,38.60,0,336.94,405.47,188.7,180.2,0.871,772304.2,772304.2,13446,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786104,2211344.00
07/11/2017 11:15,2,6.457,ACTIVE,213.51,354.67,59.954,1499786103,"274151322000085","219011344069620",24.99,49.80,0,333.03,381.42,163.3,155.7,0.623,983306.4,983306.4,13362,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786105,2211345.00
07/11/2017 11:15,2,6.895,ACTIVE,217.58,361.59,59.959,1499786103,"201051344000633","219011344069620",26.74,43.80,0,337.24,404.87,186.6,178.2,0.893,759163.0,759163.0,13496,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786106,2211346.00
07/11/2017 11:15,2,6.885,ACTIVE,219.16,365.19,59.954,1499786103,"201051344000469","219011344069620",27.51,36.30,0,336.94,407.27,191.9,183.3,0.902,762696.9,762696.9,13468,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786107,2211347.00
07/11/2017 11:15,2,6.781,ACTIVE,215.77,358.88,59.949,1499786103,"201051344000646","219011344069620",26.74,46.60,0,330.93,399.16,183.8,175.4,0.893,757643.4,757643.4,13460,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786108,2211348.00
07/11/2017 11:15,2,6.598,ACTIVE,213.29,369.70,59.949,1499786103,"274151322000052","219011344069620",26.44,56.50,0,332.43,385.33,176.7,168.6,0.694,1022765.9,1022765.9,13371,0,0,0,L,1151911521,0,122.23,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786109,2211349.00
07/11/2017 11:15,2,6.762,ACTIVE,217.13,360.08,59.954,1499786103,"201051344000585","219011344069620",27.29,44.50,0,330.63,402.46,186.8,178.4,0.875,770720.9,770720.9,13460,0,0,0,L,1122011218,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786110,2211350.00
07/11/2017 11:15,2,6.703,ACTIVE,215.54,357.38,59.965,1499786103,"201051344001230","219011344069620",27.41,45.50,0,330.63,400.06,186.1,177.7,0.888,762187.9,762187.9,13483,0,0,0,L,1122011218,0,123.59,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786111,2211351.00
07/11/2017 11:15,2,6.703,ACTIVE,217.13,359.18,59.959,1499786103,"201051344000582","219011344069620",27.06,40.60,0,331.23,403.37,183.6,175.3,0.849,751470.3,751470.3,13451,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786112,2211352.00
07/11/2017 11:15,2,6.822,ACTIVE,215.77,358.58,59.954,1499786103,"201051344000955","219011344069620",26.78,43.60,0,331.23,398.56,184.9,176.5,0.875,771139.4,771139.4,13470,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786113,2211353.00
07/11/2017 11:15,2,4.359,ACTIVE,213.29,408.18,59.954,1499786103,"274151322000094","219011344069620",37.45,52.00,0,383.53,438.83,166.3,158.6,0.654,842470.2,842470.2,13705,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786114,2211354.00
07/11/2017 11:15,2,6.891,ACTIVE,218.71,363.39,59.959,1499786103,"201051344000579","219011344069620",26.84,44.50,0,337.84,405.17,187.2,178.7,0.853,780876.4,780876.4,13458,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786115,2211355.00
07/11/2017 11:15,2,6.826,ACTIVE,215.77,355.88,59.954,1499786103,"201051344000890","219011344069620",26.84,47.30,0,330.93,399.16,185.4,177.1,0.866,765174.6,765174.6,13470,0,0,0,L,1122011218,0,123.81,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786116,2211356.00
07/11/2017 11:15,2,6.717,ACTIVE,216.45,360.38,59.959,1499786103,"201051344000438","219011344069620",27.04,43.80,0,331.83,400.36,183.9,175.6,0.871,767665.9,767665.9,13456,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786117,2211357.00
07/11/2017 11:15,2,6.477,ACTIVE,216.00,352.57,59.959,1499786103,"201051344000417","219011344069620",17.91,46.20,0,333.03,379.02,117.4,111.4,0.561,694045.4,694045.4,13484,0,0,0,L,1122011218,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786118,2211358.00
07/11/2017 11:15,2,6.539,ACTIVE,213.06,346.26,59.944,1499786103,"274151322000083","219011344069620",26.48,55.50,0,331.53,383.53,175.1,167.1,0.703,1012454.3,1012454.3,13375,0,0,0,L,1151911521,0,122.01,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786119,2211359.00
07/11/2017 11:15,2,6.977,ACTIVE,214.19,370.90,59.949,1499786103,"274151322000076","219011344069620",26.92,58.80,0,332.13,388.34,190.2,181.7,0.747,1080402.7,1080402.7,13383,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786120,2211360.00
07/11/2017 11:15,2,6.959,ACTIVE,217.35,359.78,59.959,1499786103,"201051344000868","219011344069620",27.15,38.20,0,332.13,405.47,191.2,182.7,0.875,761105.4,761105.4,13473,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786121,2211361.00
07/11/2017 11:15,2,6.900,ACTIVE,213.06,355.58,59.944,1499786103,"274151322000095","219011344069620",26.98,56.30,0,331.83,387.14,188.5,180.0,0.716,1069994.3,1069994.3,13391,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786122,2211362.00
07/11/2017 11:15,2,6.750,ACTIVE,218.93,356.78,59.954,1499786103,"201051344000988","219011344069620",17.97,37.00,0,337.24,385.93,123.0,116.8,0.579,666493.5,666493.5,13453,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786123,2211363.00
07/11/2017 11:15,2,6.871,ACTIVE,217.13,359.18,59.954,1499786103,"201051344001025","219011344069620",27.12,46.00,0,331.83,400.66,188.5,180.0,0.853,767960.7,767960.7,13462,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786123,2211364.00
07/11/2017 11:15,2,6.779,ACTIVE,218.71,360.69,59.954,1499786103,"201051344000458","219011344069620",27.47,39.00,0,337.84,406.07,188.6,180.1,0.879,772550.9,772550.9,13444,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786124,2211365.00
07/11/2017 11:15,2,6.793,ACTIVE,219.39,361.59,59.938,1499786103,"201051344000853","219011344069620",27.87,37.80,0,336.94,406.37,191.6,183.0,0.902,773635.2,773635.2,13459,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786125,2211366.00
07/11/2017 11:15,2,6.719,ACTIVE,215.77,357.68,59.949,1499786103,"201051344000685","219011344069620",27.19,42.00,0,331.23,398.86,185.1,176.7,0.906,767543.4,767543.4,13485,0,0,0,L,1122011218,0,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786126,2211367.00
07/11/2017 11:15,2,6.746,ACTIVE,216.90,360.69,59.965,1499786103,"201051344000917","219011344069620",27.19,41.30,0,331.23,399.76,185.7,177.3,0.879,764208.4,764208.4,13473,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786127,2211368.00
07/11/2017 11:15,2,6.770,ACTIVE,216.22,359.48,59.949,1499786103,"201051344001145","219011344069620",26.82,41.30,0,331.53,398.56,183.8,175.5,0.849,772206.4,772206.4,13468,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786128,2211369.00
07/11/2017 11:15,2,6.840,ACTIVE,217.13,359.48,59.944,1499786103,"201051344000651","219011344069620",26.94,41.30,0,334.54,404.27,186.6,178.2,0.849,761002.1,761002.1,13463,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786129,2211370.00
07/11/2017 11:15,2,6.553,ACTIVE,213.06,346.56,59.954,1499786103,"274151322000088","219011344069620",26.06,51.50,0,332.13,384.43,172.8,164.9,0.663,971193.4,971193.4,13372,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786130,2211371.00
07/11/2017 11:15,2,4.371,ACTIVE,214.19,409.38,59.954,1499786103,"274151322000068","219011344069620",37.15,54.50,0,376.92,442.14,163.5,155.9,0.632,843112.7,843112.7,13718,0,0,0,L,1151911521,0,122.68,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786131,2211372.00
07/11/2017 11:15,2,6.900,ACTIVE,216.67,358.58,59.965,1499786103,"201051344001135","219011344069620",26.50,42.30,0,332.13,398.86,185.1,176.7,0.857,756476.8,756476.8,13446,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786132,2211373.00
07/11/2017 11:15,2,6.898,ACTIVE,216.90,358.58,59.944,1499786103,"201051344000594","219011344069620",26.82,49.00,0,330.03,400.96,187.3,178.9,0.875,775694.3,775694.3,13457,0,0,0,L,1122011218,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786132,2211374.00
07/11/2017 11:15,2,6.830,ACTIVE,217.13,360.08,59.959,1499786103,"201051344001203","219011344069620",27.45,45.00,0,333.93,404.57,189.9,181.4,0.888,766097.7,766097.7,13488,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786133,2211375.00
07/11/2017 11:15,2,6.572,ACTIVE,213.51,361.89,59.944,1499786103,"274151322000054","219011344069620",25.07,51.30,0,332.43,382.33,166.7,159.0,0.636,987858.7,987858.7,13355,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786134,2211376.00
07/11/2017 11:15,2,6.852,ACTIVE,217.80,360.08,59.959,1499786103,"201051344000867","219011344069620",27.35,41.80,0,332.43,403.67,189.7,181.2,0.862,759888.6,759888.6,13489,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786135,2211377.00
07/11/2017 11:15,2,6.770,ACTIVE,217.13,360.38,59.959,1499786103,"201051344001093","219011344069620",27.55,43.20,0,332.13,404.87,188.9,180.4,0.866,764160.8,764160.8,13480,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786136,2211378.00
07/11/2017 11:15,2,6.877,ACTIVE,218.26,360.38,59.965,1499786103,"201051344000900","219011344069620",28.03,36.50,0,336.34,407.57,195.1,186.4,0.888,781533.2,781533.2,13481,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786137,2211379.00
07/11/2017 11:15,2,6.844,ACTIVE,218.26,361.89,59.954,1499786103,"201051344000648","219011344069620",26.88,39.30,0,337.54,406.07,186.1,177.7,0.866,769155.9,769155.9,13457,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786138,2211380.00
07/11/2017 11:15,2,6.781,ACTIVE,218.48,360.38,59.965,1499786103,"201051344000569","219011344069620",27.83,37.80,0,336.94,406.67,191.1,182.5,0.910,783536.2,783536.2,13436,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786139,2211381.00
07/11/2017 11:15,2,6.775,ACTIVE,218.71,361.29,59.965,1499786103,"201051344000983","219011344069620",27.73,38.60,0,336.64,406.37,190.2,181.6,0.893,774157.2,774157.2,13465,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786140,2211382.00
07/11/2017 11:15,2,6.766,ACTIVE,218.71,359.48,59.959,1499786103,"201051344001158","219011344069620",27.06,40.80,0,337.54,405.47,185.2,176.9,0.835,758822.2,758822.2,13464,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786141,2211383.00
07/11/2017 11:15,2,6.834,ACTIVE,218.71,361.89,59.970,1499786103,"201051344000576","219011344069620",27.39,37.00,0,336.64,406.67,189.5,181.0,0.884,773358.5,773358.5,13465,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786142,2211384.00
07/11/2017 11:15,2,6.459,ACTIVE,213.51,359.78,59.954,1499786103,"274151322000087","219011344069620",26.46,63.30,0,328.22,382.93,173.1,165.1,0.645,962096.5,962096.5,13556,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499786143,2211385.00
07/11/2017 11:30,2,6.930,ACTIVE,219.16,363.39,59.954,1499787003,"201051344000645","219011344069620",27.00,40.00,0,337.24,407.27,189.6,181.1,0.871,772349.7,772349.7,13447,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787004,2211386.00
07/11/2017 11:30,2,6.547,ACTIVE,214.19,367.30,59.944,1499787003,"274151322000085","219011344069620",24.59,52.30,0,333.03,384.13,163.1,155.5,0.628,983345.5,983345.5,13363,0,0,0,L,1151911521,0,123.59,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787005,2211387.00
07/11/2017 11:30,2,6.902,ACTIVE,218.03,360.69,59.944,1499787003,"201051344000633","219011344069620",26.82,45.50,0,336.64,406.97,187.5,179.0,0.888,759207.8,759207.8,13497,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787006,2211388.00
07/11/2017 11:30,2,6.949,ACTIVE,219.39,362.79,59.959,1499787003,"201051344000469","219011344069620",27.35,37.30,0,335.74,409.38,192.5,183.9,0.919,762743.0,762743.0,13469,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787007,2211389.00
07/11/2017 11:30,2,6.838,ACTIVE,216.67,359.78,59.938,1499787003,"201051344000646","219011344069620",26.64,48.50,0,330.93,404.27,184.3,176.0,0.871,757687.5,757687.5,13461,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787008,2211390.00
07/11/2017 11:30,2,6.691,ACTIVE,214.41,358.58,59.944,1499787003,"274151322000052","219011344069620",26.10,59.80,0,331.83,387.14,176.6,168.5,0.703,1022808.2,1022808.2,13372,0,0,0,L,1151911521,0,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787009,2211391.00
07/11/2017 11:30,2,6.926,ACTIVE,218.03,360.99,59.991,1499787003,"201051344000585","219011344069620",26.84,46.40,0,336.04,406.07,188.0,179.6,0.875,770765.8,770765.8,13461,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787010,2211392.00
07/11/2017 11:30,2,6.779,ACTIVE,216.22,356.78,59.922,1499787003,"201051344001230","219011344069620",27.25,46.60,0,330.33,400.66,187.1,178.7,0.879,762232.6,762232.6,13484,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787011,2211393.00
07/11/2017 11:30,2,6.701,ALERT,218.26,361.29,60.002,1499787003,"201051344000582","219011344069620",27.27,41.50,0,298.47,407.87,185.0,176.7,0.849,751514.3,751514.3,13452,0,0,0,L,1122011218,0,124.49,124.04,0002,38,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787013,2211394.00
07/11/2017 11:30,2,6.938,ACTIVE,216.67,358.58,59.944,1499787003,"201051344000955","219011344069620",26.54,46.00,0,330.93,400.66,186.4,178.0,0.888,771183.8,771183.8,13471,0,0,0,L,1122011218,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787014,2211395.00
07/11/2017 11:30,2,4.484,ACTIVE,214.19,412.68,59.938,1499787003,"274151322000094","219011344069620",36.88,53.00,0,379.92,440.34,168.5,160.7,0.654,842510.0,842510.0,13706,0,0,0,L,1151911521,0,122.23,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787015,2211396.00
07/11/2017 11:30,2,6.994,ACTIVE,219.39,360.69,59.944,1499787003,"201051344000579","219011344069620",26.72,45.50,0,336.64,406.67,189.1,180.6,0.857,780921.3,780921.3,13459,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787015,2211397.00
07/11/2017 11:30,2,6.979,ALERT,216.45,358.58,59.954,1499787003,"201051344000890","219011344069620",26.56,49.80,0,302.07,401.56,187.7,179.3,0.866,765219.1,765219.1,13471,0,0,0,L,1122011218,0,124.27,122.68,0002,47,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787017,2211398.00
07/11/2017 11:30,2,6.896,ACTIVE,217.35,360.99,59.981,1499787003,"201051344000438","219011344069620",26.64,45.80,0,316.50,409.38,186.0,177.6,0.875,767710.1,767710.1,13457,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787018,2211399.00
07/11/2017 11:30,2,6.545,ACTIVE,216.90,352.87,59.944,1499787003,"201051344000417","219011344069620",17.87,48.00,0,331.53,382.33,118.5,112.5,0.557,694073.4,694073.4,13485,0,0,0,L,1122011218,0,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787019,2211400.00
07/11/2017 11:30,2,6.668,ACTIVE,213.74,363.39,59.938,1499787003,"274151322000083","219011344069620",26.22,58.50,0,332.13,385.93,176.9,168.8,0.720,1012496.2,1012496.2,13376,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787020,2211401.00
07/11/2017 11:30,2,7.084,ACTIVE,214.64,366.70,59.954,1499787003,"274151322000076","219011344069620",26.80,60.80,0,331.53,388.94,192.2,183.6,0.751,1080448.3,1080448.3,13384,0,0,0,L,1151911521,0,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787021,2211402.00
07/11/2017 11:30,2,7.096,ACTIVE,218.03,362.19,59.944,1499787003,"201051344000868","219011344069620",27.06,39.00,0,331.83,407.87,194.4,185.7,0.884,761151.4,761151.4,13474,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787022,2211403.00
07/11/2017 11:30,2,7.062,ACTIVE,213.74,357.98,59.922,1499787003,"274151322000095","219011344069620",26.80,57.70,0,332.13,389.84,191.6,183.0,0.734,1070039.5,1070039.5,13392,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787023,2211404.00
07/11/2017 11:30,2,6.875,ACTIVE,219.39,357.38,59.949,1499787003,"201051344000988","219011344069620",17.91,37.80,0,337.84,386.83,124.7,118.4,0.588,666522.8,666522.8,13454,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787024,2211405.00
07/11/2017 11:30,2,7.012,ACTIVE,217.80,359.78,59.986,1499787003,"201051344001025","219011344069620",27.10,47.00,0,336.64,406.07,192.3,183.6,0.871,768006.0,768006.0,13463,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787024,2211406.00
07/11/2017 11:30,2,6.936,ACTIVE,219.61,363.69,59.954,1499787003,"201051344000458","219011344069620",27.35,40.20,0,336.34,407.57,192.1,183.5,0.910,772596.2,772596.2,13445,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787025,2211407.00
07/11/2017 11:30,2,6.961,ACTIVE,219.61,364.89,59.944,1499787003,"201051344000853","219011344069620",27.81,39.30,0,336.64,407.57,195.9,187.2,0.919,773681.3,773681.3,13460,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787026,2211408.00
07/11/2017 11:30,2,6.973,ACTIVE,216.45,361.29,59.949,1499787003,"201051344000685","219011344069620",26.74,43.40,0,331.23,401.26,188.8,180.3,0.915,767587.8,767587.8,13486,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787027,2211409.00
07/11/2017 11:30,2,6.943,ACTIVE,217.80,360.99,59.954,1499787003,"201051344000917","219011344069620",27.00,41.80,0,336.64,405.77,190.0,181.4,0.902,764253.0,764253.0,13474,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787028,2211410.00
07/11/2017 11:30,2,6.920,ACTIVE,216.67,359.78,59.959,1499787003,"201051344001145","219011344069620",26.82,42.80,0,331.83,400.66,187.8,179.4,0.866,772250.5,772250.5,13469,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787029,2211411.00
07/11/2017 11:30,2,7.084,ACTIVE,218.26,363.09,59.954,1499787003,"201051344000651","219011344069620",26.54,42.50,0,337.54,406.67,190.5,181.9,0.871,761046.9,761046.9,13464,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787030,2211412.00
07/11/2017 11:30,2,6.672,ACTIVE,213.96,366.70,59.938,1499787003,"274151322000088","219011344069620",26.02,54.50,0,332.43,386.23,175.7,167.7,0.681,971234.7,971234.7,13373,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787031,2211413.00
07/11/2017 11:30,2,4.635,ACTIVE,215.09,390.44,59.949,1499787003,"274151322000068","219011344069620",35.74,56.50,0,372.11,439.13,167.9,160.1,0.654,843152.2,843152.2,13719,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787032,2211414.00
07/11/2017 11:30,2,6.936,ACTIVE,217.58,359.78,59.965,1499787003,"201051344001135","219011344069620",26.92,43.80,0,334.84,405.17,189.3,180.8,0.871,756521.3,756521.3,13447,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787033,2211415.00
07/11/2017 11:30,2,7.049,ACTIVE,217.13,359.18,59.965,1499787003,"201051344000594","219011344069620",26.94,50.20,0,331.23,406.37,192.2,183.6,0.893,775739.3,775739.3,13458,0,0,0,L,1122011218,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787034,2211416.00
07/11/2017 11:30,2,7.066,ACTIVE,218.03,360.99,59.970,1499787003,"201051344001203","219011344069620",27.27,46.40,0,332.73,425.31,195.2,186.5,0.915,766143.5,766143.5,13489,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787035,2211417.00
07/11/2017 11:30,2,6.736,ACTIVE,213.96,359.78,59.944,1499787003,"274151322000054","219011344069620",24.97,54.00,0,332.13,385.33,170.3,162.4,0.645,987898.5,987898.5,13356,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787036,2211418.00
07/11/2017 11:30,2,7.145,ACTIVE,218.26,361.29,59.975,1499787003,"201051344000867","219011344069620",26.96,43.00,0,333.93,406.97,195.1,186.4,0.897,759934.2,759934.2,13490,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787037,2211419.00
07/11/2017 11:30,2,7.121,ALERT,218.03,362.49,59.938,1499787003,"201051344001093","219011344069620",26.88,43.60,0,302.98,407.57,193.8,185.2,0.884,764206.1,764206.1,13481,0,0,0,L,1122011218,0,124.72,123.81,0002,43,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787039,2211420.00
07/11/2017 11:30,2,7.277,ACTIVE,218.93,364.59,59.965,1499787003,"201051344000900","219011344069620",27.29,37.80,0,336.34,409.68,201.1,192.2,0.906,781580.2,781580.2,13482,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787040,2211421.00
07/11/2017 11:30,2,6.994,ACTIVE,218.71,362.49,59.965,1499787003,"201051344000648","219011344069620",27.15,40.40,0,336.34,408.48,192.3,183.7,0.902,769200.8,769200.8,13458,0,0,0,L,1122011218,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787041,2211422.00
07/11/2017 11:30,2,7.119,ACTIVE,219.16,365.49,59.954,1499787003,"201051344000569","219011344069620",27.47,38.60,0,336.64,408.78,198.0,189.2,0.906,783582.3,783582.3,13437,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787042,2211423.00
07/11/2017 11:30,2,7.041,ACTIVE,219.39,363.69,59.949,1499787003,"201051344000983","219011344069620",27.67,39.00,0,336.64,409.08,197.3,188.5,0.941,774203.2,774203.2,13466,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787042,2211424.00
07/11/2017 11:30,2,7.094,ACTIVE,219.39,360.69,59.975,1499787003,"201051344001158","219011344069620",26.74,42.80,0,336.94,407.27,192.1,183.5,0.906,758867.1,758867.1,13465,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787043,2211425.00
07/11/2017 11:30,2,7.102,ACTIVE,219.39,364.29,59.965,1499787003,"201051344000576","219011344069620",27.37,37.80,0,336.04,408.48,196.9,188.1,0.906,773404.4,773404.4,13466,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787044,2211426.00
07/11/2017 11:30,2,6.770,ACTIVE,213.74,349.86,59.965,1499787003,"274151322000087","219011344069620",26.04,66.00,0,327.62,387.74,178.5,170.4,0.667,962138.2,962138.2,13557,0,0,0,L,1151911521,0,122.91,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787045,2211427.00
07/11/2017 11:45,2,7.209,ACTIVE,219.39,361.89,59.965,1499787903,"201051344000645","219011344069620",26.44,42.80,0,336.94,408.48,192.9,184.3,0.893,772396.1,772396.1,13448,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787905,2211428.00
07/11/2017 11:45,2,6.953,ACTIVE,214.19,348.06,59.959,1499787903,"274151322000085","219011344069620",24.09,54.30,0,332.13,384.73,169.6,161.7,0.645,983385.6,983385.6,13364,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787905,2211429.00
07/11/2017 11:45,2,7.354,ACTIVE,218.48,362.19,59.959,1499787903,"201051344000633","219011344069620",26.18,48.80,0,336.64,408.78,194.9,186.2,0.924,759254.0,759254.0,13498,0,0,0,L,1122011218,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787906,2211430.00
07/11/2017 11:45,2,7.371,ACTIVE,219.84,364.29,59.933,1499787903,"201051344000469","219011344069620",26.34,40.00,0,336.04,410.28,196.6,187.8,0.941,762790.1,762790.1,13470,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787907,2211431.00
07/11/2017 11:45,2,7.342,ACTIVE,216.67,360.99,59.959,1499787903,"201051344000646","219011344069620",26.30,49.50,0,330.33,403.37,195.5,186.8,0.928,757732.9,757732.9,13462,0,0,0,L,1122011218,0,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787908,2211432.00
07/11/2017 11:45,2,7.039,ACTIVE,214.41,370.00,59.965,1499787903,"274151322000052","219011344069620",26.72,61.30,0,329.13,395.55,190.3,181.8,0.751,1022851.9,1022851.9,13373,0,0,0,L,1151911521,0,122.23,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787909,2211433.00
07/11/2017 11:45,2,7.486,ACTIVE,218.03,362.49,59.954,1499787903,"201051344000585","219011344069620",26.18,48.00,0,334.54,408.18,198.6,189.7,0.928,770811.9,770811.9,13462,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787910,2211434.00
07/11/2017 11:45,2,7.268,ACTIVE,216.22,358.58,59.933,1499787903,"201051344001230","219011344069620",26.98,47.80,0,325.52,403.37,198.7,189.8,0.950,762278.6,762278.6,13485,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787911,2211435.00
07/11/2017 11:45,2,7.375,ACTIVE,218.26,363.39,59.933,1499787903,"201051344000582","219011344069620",26.36,43.60,0,322.21,415.09,196.9,188.1,0.915,751559.8,751559.8,13454,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787912,2211436.00
07/11/2017 11:45,2,7.348,ACTIVE,216.90,360.69,59.954,1499787903,"201051344000955","219011344069620",26.86,47.50,0,331.53,402.77,199.8,190.9,0.946,771229.5,771229.5,13472,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787913,2211437.00
07/11/2017 11:45,2,4.793,ACTIVE,214.19,408.48,59.975,1499787903,"274151322000094","219011344069620",36.76,55.30,0,374.81,440.34,178.7,170.6,0.694,842551.0,842551.0,13707,0,0,0,L,1151911521,0,122.23,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787914,2211438.00
07/11/2017 11:45,2,7.389,ACTIVE,219.84,362.49,59.954,1499787903,"201051344000579","219011344069620",26.46,48.50,0,337.24,408.18,198.0,189.2,0.924,780967.4,780967.4,13460,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787915,2211439.00
07/11/2017 11:45,2,7.238,ACTIVE,216.67,359.78,59.975,1499787903,"201051344000890","219011344069620",26.84,50.00,0,330.93,403.37,196.6,187.8,0.915,765264.8,765264.8,13473,0,0,0,L,1122011218,0,124.49,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787916,2211440.00
07/11/2017 11:45,2,7.330,ACTIVE,217.58,361.89,59.959,1499787903,"201051344000438","219011344069620",26.62,47.00,0,331.83,407.27,197.6,188.8,0.937,767755.5,767755.5,13458,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787917,2211441.00
07/11/2017 11:45,2,6.895,ACTIVE,216.90,353.17,59.959,1499787903,"201051344000417","219011344069620",17.87,49.00,0,333.63,381.73,124.8,118.5,0.592,694102.0,694102.0,13486,0,0,0,L,1122011218,0,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787917,2211442.00
07/11/2017 11:45,2,7.023,ACTIVE,213.74,362.19,59.959,1499787903,"274151322000083","219011344069620",26.40,59.80,0,321.01,394.95,187.7,179.2,0.760,1012539.4,1012539.4,13377,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787918,2211443.00
07/11/2017 11:45,2,7.482,ACTIVE,214.87,373.31,59.959,1499787903,"274151322000076","219011344069620",27.12,61.30,0,330.33,400.66,205.3,196.3,0.791,1080495.3,1080495.3,13385,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787919,2211444.00
07/11/2017 11:45,2,7.387,ACTIVE,218.48,361.29,59.981,1499787903,"201051344000868","219011344069620",26.44,41.80,0,337.24,409.68,197.6,188.8,0.888,761198.3,761198.3,13475,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787920,2211445.00
07/11/2017 11:45,2,7.420,ACTIVE,213.74,369.40,59.928,1499787903,"274151322000095","219011344069620",26.88,59.50,0,321.61,397.35,201.7,192.8,0.769,1070086.1,1070086.1,13393,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787921,2211446.00
07/11/2017 11:45,2,6.801,ACTIVE,219.84,357.68,59.965,1499787903,"201051344000988","219011344069620",17.89,41.50,0,336.64,387.14,123.3,117.1,0.570,666552.3,666552.3,13455,0,0,0,L,1122011218,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787922,2211447.00
07/11/2017 11:45,2,7.393,ACTIVE,217.58,360.69,59.965,1499787903,"201051344001025","219011344069620",26.32,48.80,0,332.73,408.18,197.1,188.3,0.893,768052.4,768052.4,13464,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787923,2211448.00
07/11/2017 11:45,2,7.199,ACTIVE,219.61,361.89,59.954,1499787903,"201051344000458","219011344069620",26.62,44.00,0,336.34,409.08,194.1,185.4,0.919,772642.5,772642.5,13446,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787924,2211449.00
07/11/2017 11:45,2,7.318,ACTIVE,220.29,364.29,59.959,1499787903,"201051344000853","219011344069620",26.48,41.50,0,336.34,409.08,196.2,187.5,0.915,773728.4,773728.4,13461,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787925,2211450.00
07/11/2017 11:45,2,7.260,ACTIVE,216.45,361.59,60.002,1499787903,"201051344000685","219011344069620",26.82,45.00,0,331.23,403.37,197.1,188.3,0.955,767633.7,767633.7,13487,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787926,2211451.00
07/11/2017 11:45,2,7.188,ACTIVE,217.58,361.59,59.959,1499787903,"201051344000917","219011344069620",26.86,44.00,0,319.81,415.09,195.5,186.8,0.924,764298.9,764298.9,13475,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787927,2211452.00
07/11/2017 11:45,2,7.186,ACTIVE,216.67,357.98,59.965,1499787903,"201051344001145","219011344069620",26.84,43.80,0,326.72,406.67,195.2,186.4,0.902,772296.1,772296.1,13470,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787928,2211453.00
07/11/2017 11:45,2,7.262,ACTIVE,218.03,361.89,59.949,1499787903,"201051344000651","219011344069620",26.42,45.50,0,337.54,408.18,194.3,185.6,0.884,761092.8,761092.8,13465,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787929,2211454.00
07/11/2017 11:45,2,6.924,ACTIVE,214.19,351.67,59.928,1499787903,"274151322000088","219011344069620",25.70,56.50,0,331.83,387.44,180.2,172.0,0.689,971277.2,971277.2,13374,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787929,2211455.00
07/11/2017 11:45,2,4.619,ACTIVE,214.64,418.70,59.970,1499787903,"274151322000068","219011344069620",36.96,57.00,0,370.90,440.94,173.5,165.5,0.672,843193.0,843193.0,13720,0,0,0,L,1151911521,0,122.68,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787930,2211456.00
07/11/2017 11:45,2,7.174,ACTIVE,217.35,359.78,59.959,1499787903,"201051344001135","219011344069620",26.32,46.20,0,331.23,407.57,191.1,182.5,0.879,756567.0,756567.0,13448,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787931,2211457.00
07/11/2017 11:45,2,7.193,ACTIVE,217.80,360.99,59.959,1499787903,"201051344000594","219011344069620",26.56,52.00,0,331.53,407.27,193.5,184.8,0.888,775785.5,775785.5,13459,0,0,0,L,1122011218,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787932,2211458.00
07/11/2017 11:45,2,7.170,ACTIVE,218.03,360.99,59.959,1499787903,"201051344001203","219011344069620",26.90,48.30,0,319.51,416.59,195.3,186.6,0.919,766190.3,766190.3,13490,0,0,0,L,1122011218,0,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787933,2211459.00
