ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 11:45,2,6.875,ACTIVE,214.19,359.18,59.975,1499787903,"274151322000054","219011344069620",24.77,55.30,0,331.83,386.23,172.4,164.5,0.658,987939.3,987939.3,13357,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787934,2211460.00
07/11/2017 11:45,2,7.309,ACTIVE,218.48,360.69,59.959,1499787903,"201051344000867","219011344069620",26.30,46.00,0,337.24,408.18,194.5,185.8,0.879,759980.7,759980.7,13491,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787935,2211461.00
07/11/2017 11:45,2,7.229,ACTIVE,217.80,361.29,59.959,1499787903,"201051344001093","219011344069620",26.70,46.00,0,334.84,408.78,195.5,186.8,0.897,764252.4,764252.4,13483,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787936,2211462.00
07/11/2017 11:45,2,7.408,ACTIVE,219.39,365.19,59.970,1499787903,"201051344000900","219011344069620",26.68,40.00,0,334.84,411.18,200.2,191.3,0.906,781628.0,781628.0,13483,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787937,2211463.00
07/11/2017 11:45,2,7.113,ACTIVE,219.39,363.69,59.965,1499787903,"201051344000648","219011344069620",26.68,43.60,0,336.94,409.98,192.2,183.6,0.893,769246.4,769246.4,13459,0,0,0,L,1122011218,0,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787937,2211464.00
07/11/2017 11:45,2,7.244,ACTIVE,219.61,363.09,60.007,1499787903,"201051344000569","219011344069620",26.58,42.00,0,336.34,410.88,194.8,186.1,0.915,783629.2,783629.2,13438,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787938,2211465.00
07/11/2017 11:45,2,7.295,ACTIVE,219.84,363.39,59.965,1499787903,"201051344000983","219011344069620",26.34,43.00,0,335.74,410.28,194.6,185.9,0.932,774249.9,774249.9,13467,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787939,2211466.00
07/11/2017 11:45,2,7.338,ACTIVE,219.84,361.59,59.970,1499787903,"201051344001158","219011344069620",25.84,45.50,0,336.34,408.18,192.0,183.4,0.893,758912.6,758912.6,13466,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787940,2211467.00
07/11/2017 11:45,2,7.182,ACTIVE,219.84,364.29,59.970,1499787903,"201051344000576","219011344069620",26.74,41.50,0,335.44,410.58,194.3,185.6,0.897,773451.0,773451.0,13467,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787941,2211468.00
07/11/2017 11:45,2,6.928,ACTIVE,214.41,351.07,59.970,1499787903,"274151322000087","219011344069620",25.98,67.30,0,329.43,393.15,182.3,174.0,0.703,962180.8,962180.8,13558,0,0,0,L,1151911521,0,122.91,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499787942,2211469.00
07/11/2017 12:00,2,7.715,ACTIVE,220.52,366.40,59.975,1499788803,"201051344000645","219011344069620",26.58,44.50,0,334.54,416.59,207.6,198.5,0.946,772437.3,772437.3,13449,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788804,2211470.00
07/11/2017 12:00,2,7.277,ACTIVE,214.87,362.49,60.002,1499788803,"274151322000085","219011344069620",24.21,55.30,0,332.13,387.74,178.2,170.1,0.685,983421.5,983421.5,13365,0,0,0,L,1151911521,0,123.81,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788805,2211471.00
07/11/2017 12:00,2,7.660,ACTIVE,219.39,366.40,59.991,1499788803,"201051344000633","219011344069620",26.76,49.80,0,333.33,412.68,207.6,198.4,0.977,759295.2,759295.2,13499,0,0,0,L,1122011218,0,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788806,2211472.00
07/11/2017 12:00,2,7.777,ACTIVE,220.97,367.60,60.007,1499788803,"201051344000469","219011344069620",26.80,41.80,0,333.63,413.89,211.1,201.8,0.990,762831.7,762831.7,13471,0,0,0,L,1122011218,0,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788807,2211473.00
07/11/2017 12:00,2,7.701,ACTIVE,218.03,366.10,59.970,1499788803,"201051344000646","219011344069620",26.68,48.30,0,330.33,418.39,208.1,198.9,0.968,757774.2,757774.2,13463,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788808,2211474.00
07/11/2017 12:00,2,7.486,ACTIVE,215.09,371.21,60.002,1499788803,"274151322000052","219011344069620",26.52,59.50,0,330.33,393.15,200.9,192.0,0.787,1022892.0,1022892.0,13374,0,0,0,L,1151911521,0,122.91,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788809,2211475.00
07/11/2017 12:00,2,7.711,ACTIVE,219.39,366.40,59.970,1499788803,"201051344000585","219011344069620",26.60,48.50,0,332.73,419.00,207.7,198.5,0.968,770853.4,770853.4,13463,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788810,2211476.00
07/11/2017 12:00,2,7.568,ACTIVE,217.35,361.89,60.007,1499788803,"201051344001230","219011344069620",26.90,48.50,0,329.43,412.38,206.1,197.0,0.963,762319.8,762319.8,13486,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788811,2211477.00
07/11/2017 12:00,2,7.465,ACTIVE,219.16,364.89,60.028,1499788803,"201051344000582","219011344069620",26.98,45.30,0,332.43,414.19,204.0,195.0,0.932,751600.6,751600.6,13455,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788812,2211478.00
07/11/2017 12:00,2,7.668,ACTIVE,217.80,362.79,59.975,1499788803,"201051344000955","219011344069620",26.80,47.50,0,330.63,412.98,208.1,198.9,0.986,771271.1,771271.1,13473,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788812,2211479.00
07/11/2017 12:00,2,5.057,ACTIVE,215.09,393.15,60.007,1499788803,"274151322000094","219011344069620",36.26,55.30,0,373.31,443.64,184.3,176.0,0.698,842588.1,842588.1,13708,0,0,0,L,1151911521,0,122.91,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788813,2211480.00
07/11/2017 12:00,2,7.785,ACTIVE,220.74,367.00,60.002,1499788803,"201051344000579","219011344069620",26.58,49.80,0,334.24,413.29,209.5,200.3,0.963,781008.9,781008.9,13461,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788814,2211481.00
07/11/2017 12:00,2,7.719,ACTIVE,217.80,361.89,59.996,1499788803,"201051344000890","219011344069620",26.56,50.40,0,331.23,412.98,207.6,198.5,0.955,765306.1,765306.1,13474,0,0,0,L,1122011218,0,124.94,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788815,2211482.00
07/11/2017 12:00,2,7.631,ACTIVE,218.71,364.29,60.049,1499788803,"201051344000438","219011344069620",27.14,47.30,0,332.43,414.19,209.5,200.3,0.981,767797.0,767797.0,13459,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788816,2211483.00
07/11/2017 12:00,2,7.357,ACTIVE,218.03,356.48,60.012,1499788803,"201051344000417","219011344069620",17.89,48.50,0,317.40,390.44,133.1,126.6,0.636,694128.0,694128.0,13487,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788817,2211484.00
07/11/2017 12:00,2,7.521,ACTIVE,214.41,353.77,60.002,1499788803,"274151322000083","219011344069620",26.24,60.50,0,329.73,392.55,200.0,191.1,0.800,1012578.9,1012578.9,13378,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788818,2211485.00
07/11/2017 12:00,2,7.992,ACTIVE,215.77,379.92,60.018,1499788803,"274151322000076","219011344069620",27.02,60.50,0,330.03,398.56,218.8,209.2,0.853,1080538.5,1080538.5,13386,0,0,0,L,1151911521,0,123.59,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788819,2211486.00
07/11/2017 12:00,2,7.959,ACTIVE,219.16,364.29,59.986,1499788803,"201051344000868","219011344069620",26.60,44.00,0,332.73,414.19,214.6,205.2,0.994,761240.0,761240.0,13476,0,0,0,L,1122011218,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788820,2211487.00
07/11/2017 12:00,2,7.902,ACTIVE,215.09,378.42,59.996,1499788803,"274151322000095","219011344069620",26.94,60.50,0,330.93,396.15,215.4,206.0,0.835,1070128.5,1070128.5,13394,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788821,2211488.00
07/11/2017 12:00,2,7.465,ACTIVE,220.97,359.78,60.007,1499788803,"201051344000988","219011344069620",17.91,43.60,0,316.50,394.95,135.5,128.9,0.610,666578.1,666578.1,13456,0,0,0,L,1122011218,0,125.40,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788821,2211489.00
07/11/2017 12:00,2,7.842,ACTIVE,218.93,364.59,59.996,1499788803,"201051344001025","219011344069620",26.82,50.20,0,332.73,419.90,212.9,203.5,0.955,768094.0,768094.0,13465,0,0,0,L,1122011218,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788822,2211490.00
07/11/2017 12:00,2,7.729,ACTIVE,220.74,366.10,60.018,1499788803,"201051344000458","219011344069620",27.10,45.50,0,334.84,417.49,211.9,202.6,0.990,772683.7,772683.7,13447,0,0,0,L,1122011218,0,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788823,2211491.00
07/11/2017 12:00,2,7.848,ACTIVE,221.42,368.50,59.996,1499788803,"201051344000853","219011344069620",27.17,43.60,0,335.44,417.79,215.8,206.3,1.003,773770.1,773770.1,13462,0,0,0,L,1122011218,0,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788824,2211492.00
07/11/2017 12:00,2,7.762,ACTIVE,217.80,364.59,60.018,1499788803,"201051344000685","219011344069620",27.14,45.80,0,331.53,418.70,213.2,203.8,1.030,767675.3,767675.3,13488,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788825,2211493.00
07/11/2017 12:00,2,7.842,ACTIVE,219.16,363.69,59.975,1499788803,"201051344000917","219011344069620",26.84,45.80,0,332.43,413.29,213.1,203.7,0.999,764340.2,764340.2,13476,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788826,2211494.00
07/11/2017 12:00,2,7.820,ACTIVE,218.26,362.49,59.991,1499788803,"201051344001145","219011344069620",27.04,45.00,0,331.83,413.59,214.0,204.6,0.972,772337.4,772337.4,13471,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788827,2211495.00
07/11/2017 12:00,2,8.008,ACTIVE,219.84,365.19,60.012,1499788803,"201051344000651","219011344069620",26.56,46.60,0,333.63,412.38,215.3,205.9,0.968,761134.2,761134.2,13466,0,0,0,L,1122011218,0,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788828,2211496.00
07/11/2017 12:00,2,7.654,ACTIVE,215.09,359.48,59.970,1499788803,"274151322000088","219011344069620",25.82,55.80,0,330.33,391.34,200.0,191.1,0.769,971316.0,971316.0,13375,0,0,0,L,1151911521,0,124.27,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788829,2211497.00
07/11/2017 12:00,2,5.117,ACTIVE,216.22,426.51,60.012,1499788803,"274151322000068","219011344069620",37.33,57.30,0,374.21,443.94,193.3,184.6,0.747,843230.2,843230.2,13721,0,0,0,L,1151911521,0,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788830,2211498.00
07/11/2017 12:00,2,8.023,ACTIVE,218.93,366.40,59.970,1499788803,"201051344001135","219011344069620",26.40,47.30,0,331.53,415.99,214.5,205.1,0.972,756608.3,756608.3,13449,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788830,2211499.00
07/11/2017 12:00,2,8.031,ACTIVE,218.93,364.29,60.018,1499788803,"201051344000594","219011344069620",26.70,52.80,0,331.53,414.79,217.2,207.8,1.012,775827.2,775827.2,13460,0,0,0,L,1122011218,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788831,2211500.00
07/11/2017 12:00,2,8.035,ACTIVE,219.61,364.29,60.023,1499788803,"201051344001203","219011344069620",26.88,49.30,0,333.33,419.30,218.8,209.2,1.016,766232.3,766232.3,13491,0,0,0,L,1122011218,0,126.07,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788832,2211501.00
07/11/2017 12:00,2,7.586,ACTIVE,215.09,370.90,60.023,1499788803,"274151322000054","219011344069620",24.87,56.00,0,331.23,392.55,191.0,182.4,0.738,987976.3,987976.3,13358,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788833,2211502.00
07/11/2017 12:00,2,7.992,ACTIVE,219.84,364.59,60.018,1499788803,"201051344000867","219011344069620",26.98,48.50,0,333.03,413.59,218.3,208.8,0.994,760022.4,760022.4,13492,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788834,2211503.00
07/11/2017 12:00,2,7.904,ACTIVE,219.61,367.90,60.023,1499788803,"201051344001093","219011344069620",27.10,46.60,0,332.73,414.19,216.8,207.4,0.994,764293.9,764293.9,13484,0,0,0,L,1122011218,0,125.62,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788835,2211504.00
07/11/2017 12:00,2,8.148,ACTIVE,220.52,368.20,60.002,1499788803,"201051344000900","219011344069620",27.23,41.30,0,333.03,415.39,224.8,215.1,1.012,781670.8,781670.8,13484,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788836,2211505.00
07/11/2017 12:00,2,7.936,ACTIVE,220.52,368.50,60.018,1499788803,"201051344000648","219011344069620",26.70,45.80,0,334.24,414.79,214.5,205.1,0.994,769287.4,769287.4,13460,0,0,0,L,1122011218,0,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788837,2211506.00
07/11/2017 12:00,2,8.061,ACTIVE,220.52,366.10,59.991,1499788803,"201051344000569","219011344069620",26.92,43.20,0,333.63,417.49,219.6,210.0,1.012,783671.0,783671.0,13439,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788838,2211507.00
07/11/2017 12:00,2,7.959,ACTIVE,221.19,368.50,59.986,1499788803,"201051344000983","219011344069620",27.14,44.00,0,333.93,417.49,218.6,209.1,1.016,774291.7,774291.7,13468,0,0,0,L,1122011218,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788839,2211508.00
07/11/2017 12:00,2,8.012,ACTIVE,220.97,367.00,60.023,1499788803,"201051344001158","219011344069620",26.34,47.80,0,334.24,412.68,213.6,204.3,0.986,758953.6,758953.6,13467,0,0,0,L,1122011218,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788840,2211509.00
07/11/2017 12:00,2,7.947,ACTIVE,220.74,366.40,60.018,1499788803,"201051344000576","219011344069620",27.06,43.00,0,335.14,418.09,217.8,208.3,1.003,773492.5,773492.5,13468,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788841,2211510.00
07/11/2017 12:00,2,7.549,ACTIVE,215.32,373.01,59.981,1499788803,"274151322000087","219011344069620",26.08,67.00,0,328.22,390.74,199.4,190.5,0.747,962219.5,962219.5,13559,0,0,0,L,1151911521,0,123.59,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499788842,2211511.00
07/11/2017 12:15,2,7.568,ACTIVE,219.84,363.39,59.965,1499789703,"201051344000645","219011344069620",26.00,46.00,0,335.74,412.98,199.3,190.5,0.919,772486.2,772486.2,13450,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789704,2211512.00
07/11/2017 12:15,2,7.088,ACTIVE,214.64,349.26,59.965,1499789703,"274151322000085","219011344069620",23.72,58.30,0,331.23,387.14,170.2,162.4,0.654,983463.4,983463.4,13366,0,0,0,L,1151911521,0,123.59,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789705,2211513.00
07/11/2017 12:15,2,7.529,ACTIVE,218.93,362.19,59.981,1499789703,"201051344000633","219011344069620",26.12,51.50,0,334.84,412.68,199.1,190.2,0.941,759343.8,759343.8,13500,0,0,0,L,1122011218,0,124.49,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789706,2211514.00
07/11/2017 12:15,2,7.609,ACTIVE,220.29,364.89,59.975,1499789703,"201051344000469","219011344069620",26.48,43.40,0,334.54,419.00,204.0,195.0,0.946,762881.1,762881.1,13472,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789707,2211515.00
07/11/2017 12:15,2,7.502,ACTIVE,217.58,361.89,59.912,1499789703,"201051344000646","219011344069620",25.84,51.50,0,332.13,414.19,196.2,187.5,0.928,757822.2,757822.2,13464,0,0,0,L,1122011218,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789708,2211516.00
07/11/2017 12:15,2,7.240,ACTIVE,214.64,367.00,59.949,1499789703,"274151322000052","219011344069620",25.60,62.80,0,329.13,392.25,187.6,179.1,0.738,1022938.6,1022938.6,13375,0,0,0,L,1151911521,0,122.91,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789709,2211517.00
07/11/2017 12:15,2,7.453,ACTIVE,218.93,363.39,59.986,1499789703,"201051344000585","219011344069620",26.06,50.20,0,335.44,412.68,196.7,187.9,0.910,770902.0,770902.0,13464,0,0,0,L,1122011218,0,124.72,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789710,2211518.00
07/11/2017 12:15,2,7.297,ACTIVE,216.90,358.28,59.986,1499789703,"201051344001230","219011344069620",26.34,50.40,0,329.43,412.98,194.4,185.7,0.915,762368.2,762368.2,13487,0,0,0,L,1122011218,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789711,2211519.00
07/11/2017 12:15,2,7.215,ACTIVE,218.48,361.89,59.975,1499789703,"201051344000582","219011344069620",26.24,47.00,0,335.44,414.19,191.8,183.2,0.879,751648.5,751648.5,13456,0,0,0,L,1122011218,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789712,2211520.00
07/11/2017 12:15,2,7.354,ACTIVE,217.80,359.78,59.996,1499789703,"201051344000955","219011344069620",25.76,50.60,0,331.53,413.89,191.9,183.3,0.906,771319.4,771319.4,13474,0,0,0,L,1122011218,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789713,2211521.00
07/11/2017 12:15,2,4.760,ACTIVE,214.41,406.37,59.965,1499789703,"274151322000094","219011344069620",36.28,58.80,0,369.70,444.24,174.6,166.6,0.672,842631.7,842631.7,13709,0,0,0,L,1151911521,0,123.14,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789714,2211522.00
07/11/2017 12:15,2,7.305,ACTIVE,220.06,365.80,59.928,1499789703,"201051344000579","219011344069620",26.24,51.50,0,335.44,417.19,194.2,185.5,0.915,781057.5,781057.5,13462,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789714,2211523.00
07/11/2017 12:15,2,7.244,ACTIVE,217.13,360.08,59.928,1499789703,"201051344000890","219011344069620",26.20,52.80,0,332.13,413.59,192.0,183.4,0.884,765354.2,765354.2,13475,0,0,0,L,1122011218,0,124.49,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789715,2211524.00
07/11/2017 12:15,2,7.168,ACTIVE,218.03,360.99,59.944,1499789703,"201051344000438","219011344069620",26.12,50.00,0,336.94,414.19,189.6,181.0,0.888,767845.2,767845.2,13460,0,0,0,L,1122011218,0,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789716,2211525.00
07/11/2017 12:15,2,6.453,ACTIVE,217.58,353.17,59.981,1499789703,"201051344000417","219011344069620",17.89,49.80,0,333.93,389.54,117.0,111.0,0.557,694157.9,694157.9,13488,0,0,0,L,1122011218,0,124.04,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789717,2211526.00
07/11/2017 12:15,2,6.824,ALERT,213.74,361.59,59.975,1499789703,"274151322000083","219011344069620",25.82,62.80,0,298.17,391.94,178.4,170.2,0.712,1012624.7,1012624.7,13379,0,0,0,L,1151911521,0,122.91,123.14,0002,51,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789719,2211527.00
07/11/2017 12:15,2,7.172,ACTIVE,215.09,343.25,59.965,1499789703,"274151322000076","219011344069620",26.38,62.50,0,330.03,395.25,191.4,182.8,0.751,1080588.6,1080588.6,13387,0,0,0,L,1151911521,0,122.91,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789720,2211528.00
07/11/2017 12:15,2,7.146,ACTIVE,218.26,361.29,59.928,1499789703,"201051344000868","219011344069620",26.52,45.00,0,335.44,414.79,191.9,183.3,0.875,761289.4,761289.4,13477,0,0,0,L,1122011218,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789721,2211529.00
07/11/2017 12:15,2,7.125,ACTIVE,214.19,370.30,59.975,1499789703,"274151322000095","219011344069620",26.30,63.70,0,329.13,395.55,189.7,181.2,0.725,1070178.0,1070178.0,13395,0,0,0,L,1151911521,0,123.59,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789722,2211530.00
07/11/2017 12:15,2,6.521,ACTIVE,219.84,358.28,59.970,1499789703,"201051344000988","219011344069620",17.93,44.80,0,336.34,391.94,118.1,112.0,0.557,666608.5,666608.5,13457,0,0,0,L,1122011218,0,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789723,2211531.00
07/11/2017 12:15,2,6.885,ACTIVE,218.26,360.99,59.975,1499789703,"201051344001025","219011344069620",26.76,52.00,0,335.14,414.19,186.5,178.1,0.849,768142.9,768142.9,13466,0,0,0,L,1122011218,0,124.72,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789723,2211532.00
07/11/2017 12:15,2,6.889,ACTIVE,219.84,362.49,59.981,1499789703,"201051344000458","219011344069620",26.66,46.60,0,336.34,417.79,186.0,177.6,0.884,772732.5,772732.5,13448,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789724,2211533.00
07/11/2017 12:15,2,6.891,ACTIVE,220.06,363.69,59.933,1499789703,"201051344000853","219011344069620",27.08,44.80,0,336.64,418.70,188.7,180.2,0.884,773819.7,773819.7,13463,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789725,2211534.00
07/11/2017 12:15,2,6.857,ACTIVE,216.90,358.88,59.991,1499789703,"201051344000685","219011344069620",26.24,48.50,0,330.93,413.89,182.4,174.1,0.884,767723.8,767723.8,13489,0,0,0,L,1122011218,0,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789726,2211535.00
07/11/2017 12:15,2,6.834,ACTIVE,218.26,360.08,59.981,1499789703,"201051344000917","219011344069620",26.52,47.50,0,335.74,413.29,183.5,175.2,0.862,764388.4,764388.4,13477,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789727,2211536.00
07/11/2017 12:15,2,6.875,ACTIVE,217.13,358.88,59.986,1499789703,"201051344001145","219011344069620",26.26,46.80,0,333.93,413.59,182.8,174.5,0.840,772385.7,772385.7,13472,0,0,0,L,1122011218,0,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789728,2211537.00
07/11/2017 12:15,2,6.979,ACTIVE,218.71,361.29,59.938,1499789703,"201051344000651","219011344069620",26.04,48.50,0,335.44,413.89,184.1,175.8,0.857,761182.5,761182.5,13467,0,0,0,L,1122011218,0,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789729,2211538.00
07/11/2017 12:15,2,6.627,ACTIVE,214.19,348.96,59.970,1499789703,"274151322000088","219011344069620",25.47,58.80,0,330.33,390.44,170.9,163.0,0.650,971361.0,971361.0,13376,0,0,0,L,1151911521,0,123.59,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789730,2211539.00
07/11/2017 12:15,2,4.475,ACTIVE,215.09,410.28,59.959,1499789703,"274151322000068","219011344069620",36.22,58.80,0,370.60,444.85,163.7,156.1,0.632,843273.7,843273.7,13722,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789731,2211540.00
07/11/2017 12:15,2,7.078,ACTIVE,218.03,360.08,59.975,1499789703,"201051344001135","219011344069620",25.68,48.80,0,337.24,412.98,184.1,175.8,0.840,756656.4,756656.4,13450,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789731,2211541.00
07/11/2017 12:15,2,7.092,ACTIVE,217.58,360.38,59.981,1499789703,"201051344000594","219011344069620",26.14,54.30,0,335.74,415.39,187.7,179.2,0.871,775875.9,775875.9,13461,0,0,0,L,1122011218,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789732,2211542.00
07/11/2017 12:15,2,7.123,ACTIVE,218.48,360.08,59.959,1499789703,"201051344001203","219011344069620",26.44,50.40,0,336.64,414.49,190.8,182.3,0.884,766281.4,766281.4,13492,0,0,0,L,1122011218,0,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789733,2211543.00
07/11/2017 12:15,2,6.721,ACTIVE,214.41,355.88,59.959,1499789703,"274151322000054","219011344069620",24.37,58.30,0,330.03,388.94,165.8,158.1,0.610,988019.1,988019.1,13359,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789734,2211544.00
07/11/2017 12:15,2,7.078,ACTIVE,218.48,361.89,59.991,1499789703,"201051344000867","219011344069620",26.62,50.00,0,336.04,413.59,190.8,182.2,0.866,760071.4,760071.4,13493,0,0,0,L,1122011218,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789735,2211545.00
07/11/2017 12:15,2,6.967,ACTIVE,218.48,360.38,59.986,1499789703,"201051344001093","219011344069620",26.82,48.30,0,334.24,413.59,189.2,180.7,0.866,764342.4,764342.4,13485,0,0,0,L,1122011218,0,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789736,2211546.00
07/11/2017 12:15,2,7.164,ACTIVE,219.39,365.19,59.986,1499789703,"201051344000900","219011344069620",27.25,42.80,0,335.14,415.99,197.9,189.1,0.871,781721.4,781721.4,13485,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789737,2211547.00
07/11/2017 12:15,2,7.037,ACTIVE,219.39,364.89,59.965,1499789703,"201051344000648","219011344069620",26.42,46.80,0,335.44,414.19,188.2,179.8,0.871,769335.6,769335.6,13461,0,0,0,L,1122011218,0,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789738,2211548.00
07/11/2017 12:15,2,7.107,ACTIVE,219.61,365.49,59.996,1499789703,"201051344000569","219011344069620",26.94,44.00,0,334.24,419.00,193.8,185.1,0.897,783720.5,783720.5,13440,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789739,2211549.00
07/11/2017 12:15,2,7.133,ACTIVE,219.61,364.59,59.959,1499789703,"201051344000983","219011344069620",26.72,46.00,0,335.44,417.19,193.1,184.4,0.888,774341.0,774341.0,13469,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789740,2211550.00
07/11/2017 12:15,2,7.180,ACTIVE,219.61,361.29,59.970,1499789703,"201051344001158","219011344069620",25.80,49.50,0,335.74,415.99,187.6,179.1,0.871,759001.5,759001.5,13468,0,0,0,L,1122011218,0,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789741,2211551.00
07/11/2017 12:15,2,7.010,ACTIVE,219.84,362.79,59.965,1499789703,"201051344000576","219011344069620",27.23,43.80,0,333.03,418.70,193.2,184.6,0.888,773541.7,773541.7,13469,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789742,2211552.00
07/11/2017 12:15,2,6.773,ACTIVE,214.41,348.36,59.917,1499789703,"274151322000087","219011344069620",25.76,71.00,0,330.63,390.14,176.7,168.6,0.663,962264.5,962264.5,13560,0,0,0,L,1151911521,0,123.36,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499789743,2211553.00
07/11/2017 12:30,2,3.711,ACTIVE,216.22,349.86,59.986,1499790603,"201051344000645","219011344069620",25.96,46.60,0,335.14,415.99,97.6,92.3,0.468,772531.7,772531.7,13451,0,0,0,L,1122011218,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790604,2211554.00
07/11/2017 12:30,2,3.512,ACTIVE,213.51,341.45,59.981,1499790603,"274151322000085","219011344069620",24.47,58.30,0,330.33,388.04,87.0,82.0,0.331,983502.0,983502.0,13367,0,0,0,L,1151911521,0,122.91,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790605,2211555.00
07/11/2017 12:30,2,3.793,ACTIVE,216.00,350.47,60.018,1499790603,"201051344000633","219011344069620",25.70,52.30,0,333.03,415.39,98.8,93.4,0.482,759388.9,759388.9,13501,0,0,0,L,1122011218,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790606,2211556.00
07/11/2017 12:30,2,3.732,ACTIVE,216.45,350.77,59.991,1499790603,"201051344000469","219011344069620",26.34,44.30,0,333.63,421.70,99.5,94.2,0.477,762927.1,762927.1,13473,0,0,0,L,1122011218,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790607,2211557.00
07/11/2017 12:30,2,3.723,ACTIVE,215.09,348.36,59.991,1499790603,"201051344000646","219011344069620",26.34,51.00,0,331.83,415.99,99.4,94.0,0.477,757866.6,757866.6,13465,0,0,0,L,1122011218,0,123.59,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790608,2211558.00
07/11/2017 12:30,2,3.654,ACTIVE,213.29,351.67,59.986,1499790603,"274151322000052","219011344069620",26.42,60.80,0,328.52,393.15,97.9,92.5,0.380,1022981.5,1022981.5,13376,0,0,0,L,1151911521,0,122.01,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790609,2211559.00
07/11/2017 12:30,2,3.869,ACTIVE,216.00,349.86,59.996,1499790603,"201051344000585","219011344069620",26.04,50.80,0,333.93,414.49,102.1,96.6,0.482,770947.1,770947.1,13465,0,0,0,L,1122011218,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790610,2211560.00
07/11/2017 12:30,2,3.697,ACTIVE,214.87,348.36,59.991,1499790603,"201051344001230","219011344069620",26.60,50.20,0,320.41,419.00,99.6,94.2,0.477,762412.9,762412.9,13488,0,0,0,L,1122011218,0,123.14,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790611,2211561.00
07/11/2017 12:30,2,3.717,ACTIVE,216.00,350.47,59.986,1499790603,"201051344000582","219011344069620",26.36,48.50,0,321.31,435.23,99.3,93.9,0.468,751692.7,751692.7,13457,0,0,0,L,1122011218,0,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790612,2211562.00
07/11/2017 12:30,2,3.852,ACTIVE,215.09,349.26,59.954,1499790603,"201051344000955","219011344069620",26.34,50.20,0,332.73,415.39,102.8,97.3,0.495,771363.7,771363.7,13475,0,0,0,L,1122011218,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790613,2211563.00
07/11/2017 12:30,2,2.510,ACTIVE,213.51,399.46,59.959,1499790603,"274151322000094","219011344069620",36.40,58.80,0,369.70,440.04,92.8,87.7,0.358,842671.8,842671.8,13710,0,0,0,L,1151911521,0,122.46,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790613,2211564.00
07/11/2017 12:30,2,4.072,ACTIVE,216.90,352.27,59.981,1499790603,"201051344000579","219011344069620",26.58,52.50,0,334.54,419.60,109.7,103.9,0.526,781102.4,781102.4,13463,0,0,0,L,1122011218,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790614,2211565.00
07/11/2017 12:30,2,4.154,ACTIVE,215.32,348.96,59.975,1499790603,"201051344000890","219011344069620",26.20,52.50,0,333.33,415.69,110.2,104.4,0.513,765398.5,765398.5,13476,0,0,0,L,1122011218,0,123.59,122.01,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790615,2211566.00
07/11/2017 12:30,2,4.297,ACTIVE,216.22,351.37,59.954,1499790603,"201051344000438","219011344069620",26.12,50.20,0,333.93,415.99,113.8,107.9,0.548,767889.3,767889.3,13461,0,0,0,L,1122011218,0,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790616,2211567.00
07/11/2017 12:30,2,4.055,ACTIVE,215.77,357.68,59.938,1499790603,"201051344000417","219011344069620",17.89,49.80,0,316.80,390.14,73.4,68.9,0.636,694185.1,694185.1,13489,0,0,0,L,1122011218,0,123.14,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790617,2211568.00
07/11/2017 12:30,2,4.221,ACTIVE,213.74,355.58,59.986,1499790603,"274151322000083","219011344069620",26.60,62.30,0,329.73,393.45,113.8,107.9,0.451,1012666.9,1012666.9,13381,0,0,0,L,1151911521,0,122.46,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790618,2211569.00
07/11/2017 12:30,2,4.424,ACTIVE,214.19,348.96,59.981,1499790603,"274151322000076","219011344069620",27.15,61.70,0,330.33,396.45,121.5,115.3,0.477,1080634.4,1080634.4,13388,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790619,2211570.00
07/11/2017 12:30,2,4.211,ACTIVE,216.00,351.07,59.938,1499790603,"201051344000868","219011344069620",26.08,45.50,0,333.33,417.19,111.2,105.4,0.508,761335.0,761335.0,13478,0,0,0,L,1122011218,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790620,2211571.00
07/11/2017 12:30,2,4.109,ACTIVE,213.06,342.65,59.975,1499790603,"274151322000095","219011344069620",27.02,64.00,0,329.43,396.15,112.4,106.6,0.424,1070223.3,1070223.3,13396,0,0,0,L,1151911521,0,122.68,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790621,2211572.00
07/11/2017 12:30,2,3.889,ACTIVE,216.90,358.88,59.975,1499790603,"201051344000988","219011344069620",17.87,45.80,0,319.81,394.35,70.3,66.0,0.614,666636.6,666636.6,13458,0,0,0,L,1122011218,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790622,2211573.00
07/11/2017 12:30,2,4.279,ACTIVE,216.00,351.67,59.986,1499790603,"201051344001025","219011344069620",26.46,51.80,0,333.63,416.29,114.8,108.9,0.526,768187.8,768187.8,13467,0,0,0,L,1122011218,0,123.36,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790622,2211574.00
07/11/2017 12:30,2,4.480,ACTIVE,217.13,352.87,59.991,1499790603,"201051344000458","219011344069620",26.30,47.80,0,334.84,420.50,119.4,113.3,0.575,772777.5,772777.5,13449,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790623,2211575.00
07/11/2017 12:30,2,4.469,ACTIVE,217.58,354.67,59.949,1499790603,"201051344000853","219011344069620",26.54,45.30,0,335.44,422.90,120.1,114.0,0.575,773865.3,773865.3,13464,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790624,2211576.00
07/11/2017 12:30,2,4.389,ACTIVE,215.54,352.87,60.002,1499790603,"201051344000685","219011344069620",26.70,48.00,0,333.03,415.09,118.8,112.7,0.597,767768.2,767768.2,13490,0,0,0,L,1122011218,0,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790625,2211577.00
07/11/2017 12:30,2,4.266,ACTIVE,216.22,351.07,59.981,1499790603,"201051344000917","219011344069620",26.66,48.00,0,333.33,415.09,115.1,109.1,0.548,764432.8,764432.8,13478,0,0,0,L,1122011218,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790626,2211578.00
07/11/2017 12:30,2,4.166,ACTIVE,215.77,352.27,59.996,1499790603,"201051344001145","219011344069620",26.72,46.80,0,334.24,415.39,112.6,106.7,0.521,772429.9,772429.9,13473,0,0,0,L,1122011218,0,123.36,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790627,2211579.00
07/11/2017 12:30,2,4.189,ACTIVE,216.45,351.37,59.912,1499790603,"201051344000651","219011344069620",26.42,49.80,0,334.54,414.19,112.1,106.3,0.521,761226.8,761226.8,13468,0,0,0,L,1122011218,0,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790628,2211580.00
07/11/2017 12:30,2,4.006,ACTIVE,213.51,342.35,59.991,1499790603,"274151322000088","219011344069620",26.08,58.00,0,330.33,391.64,106.0,100.3,0.398,971402.1,971402.1,13377,0,0,0,L,1151911521,0,123.36,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790630,2211581.00
07/11/2017 12:30,2,2.740,ACTIVE,214.19,395.25,59.970,1499790603,"274151322000068","219011344069620",35.56,58.00,0,372.11,441.54,98.8,93.5,0.376,843313.4,843313.4,13723,0,0,0,L,1151911521,0,123.36,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790631,2211582.00
07/11/2017 12:30,2,4.145,ACTIVE,215.77,350.77,59.922,1499790603,"201051344001135","219011344069620",26.18,49.50,0,333.93,416.59,110.0,104.2,0.508,756700.4,756700.4,13451,0,0,0,L,1122011218,0,123.59,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790632,2211583.00
07/11/2017 12:30,2,4.152,ACTIVE,215.54,350.47,59.986,1499790603,"201051344000594","219011344069620",26.42,55.80,0,331.53,417.19,111.2,105.4,0.539,775920.6,775920.6,13462,0,0,0,L,1122011218,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790633,2211584.00
07/11/2017 12:30,2,4.201,ACTIVE,216.45,351.97,59.991,1499790603,"201051344001203","219011344069620",26.46,50.60,0,334.54,415.99,112.6,106.8,0.535,766326.5,766326.5,13493,0,0,0,L,1122011218,0,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790634,2211585.00
07/11/2017 12:30,2,3.965,ACTIVE,213.51,351.67,59.959,1499790603,"274151322000054","219011344069620",24.71,58.50,0,329.73,390.14,99.2,93.8,0.380,988058.1,988058.1,13360,0,0,0,L,1151911521,0,123.14,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790635,2211586.00
07/11/2017 12:30,2,4.154,ACTIVE,216.22,348.96,59.981,1499790603,"201051344000867","219011344069620",26.52,50.40,0,333.93,415.39,111.6,105.8,0.517,760116.5,760116.5,13494,0,0,0,L,1122011218,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790635,2211587.00
07/11/2017 12:30,2,3.984,ACTIVE,216.22,351.97,59.970,1499790603,"201051344001093","219011344069620",27.00,48.50,0,329.13,432.22,108.9,103.2,0.513,764386.9,764386.9,13486,0,0,0,L,1122011218,0,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790636,2211588.00
07/11/2017 12:30,2,4.180,ACTIVE,216.45,352.57,59.938,1499790603,"201051344000900","219011344069620",27.04,43.20,0,333.63,420.20,114.4,108.5,0.521,781767.8,781767.8,13486,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790637,2211589.00
07/11/2017 12:30,2,4.059,ACTIVE,216.67,351.07,59.981,1499790603,"201051344000648","219011344069620",26.48,47.50,0,334.54,418.70,108.9,103.2,0.517,769379.8,769379.8,13462,0,0,0,L,1122011218,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790638,2211590.00
07/11/2017 12:30,2,4.123,ACTIVE,216.67,351.37,59.981,1499790603,"201051344000569","219011344069620",26.28,45.00,0,333.93,419.30,109.8,104.0,0.521,783765.8,783765.8,13441,0,0,0,L,1122011218,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790639,2211591.00
07/11/2017 12:30,2,4.059,ACTIVE,216.67,352.57,59.965,1499790603,"201051344000983","219011344069620",26.72,46.80,0,334.24,420.50,109.9,104.1,0.521,774386.3,774386.3,13470,0,0,0,L,1122011218,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790640,2211592.00
07/11/2017 12:30,2,4.008,ACTIVE,216.45,351.37,59.991,1499790603,"201051344001158","219011344069620",26.20,50.60,0,334.24,418.70,106.4,100.7,0.508,759045.4,759045.4,13469,0,0,0,L,1122011218,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790641,2211593.00
07/11/2017 12:30,2,3.994,ACTIVE,216.90,351.67,59.996,1499790603,"201051344000576","219011344069620",26.54,44.80,0,334.54,421.10,107.4,101.7,0.517,773586.7,773586.7,13470,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790642,2211594.00
07/11/2017 12:30,2,3.814,ACTIVE,213.74,342.95,59.975,1499790603,"274151322000087","219011344069620",26.28,70.70,0,330.33,390.74,101.6,96.1,0.371,962305.6,962305.6,13561,0,0,0,L,1151911521,0,122.68,122.91,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499790643,2211595.00
07/11/2017 12:45,2,3.951,ACTIVE,216.00,351.07,59.949,1499791503,"201051344000645","219011344069620",26.34,47.50,0,333.63,426.81,105.4,99.8,0.499,772569.3,772569.3,13452,0,0,0,L,1122011218,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791505,2211596.00
07/11/2017 12:45,2,3.775,ACTIVE,213.06,350.77,59.928,1499791503,"274151322000085","219011344069620",24.83,57.30,0,329.73,394.65,94.9,89.6,0.362,983534.7,983534.7,13368,0,0,0,L,1151911521,0,122.91,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791506,2211597.00
07/11/2017 12:45,2,3.955,ACTIVE,215.32,349.56,59.928,1499791503,"201051344000633","219011344069620",26.68,52.30,0,332.43,423.50,106.9,101.3,0.526,759426.4,759426.4,13502,0,0,0,L,1122011218,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791507,2211598.00
07/11/2017 12:45,2,3.936,ACTIVE,215.77,350.17,59.965,1499791503,"201051344000469","219011344069620",26.94,44.80,0,331.83,429.82,107.3,101.7,0.535,762965.0,762965.0,13474,0,0,0,L,1122011218,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791508,2211599.00
07/11/2017 12:45,2,3.924,ACTIVE,213.96,348.66,59.981,1499791503,"201051344000646","219011344069620",26.92,50.00,0,328.82,425.01,107.0,101.4,0.517,757904.0,757904.0,13466,0,0,0,L,1122011218,0,122.91,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791508,2211600.00
07/11/2017 12:45,2,3.875,ACTIVE,212.83,354.67,59.954,1499791503,"274151322000052","219011344069620",27.00,59.00,0,327.92,401.26,105.9,100.3,0.420,1023018.0,1023018.0,13377,0,0,0,L,1151911521,0,122.01,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791509,2211601.00
