ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 12:45,2,4.025,ACTIVE,215.32,349.86,59.954,1499791503,"201051344000585","219011344069620",26.82,50.40,0,329.73,421.70,109.3,103.6,0.521,770985.0,770985.0,13466,0,0,0,L,1122011218,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791510,2211602.00
07/11/2017 12:45,2,3.854,ACTIVE,214.19,347.16,59.912,1499791503,"201051344001230","219011344069620",27.31,49.30,0,328.82,422.90,106.6,100.9,0.508,762450.4,762450.4,13489,0,0,0,L,1122011218,0,122.68,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791511,2211603.00
07/11/2017 12:45,2,3.902,ACTIVE,215.32,349.86,59.965,1499791503,"201051344000582","219011344069620",26.86,48.00,0,329.43,425.01,106.2,100.5,0.499,751729.9,751729.9,13458,0,0,0,L,1122011218,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791512,2211604.00
07/11/2017 12:45,2,4.006,ACTIVE,214.41,348.96,59.944,1499791503,"201051344000955","219011344069620",26.84,49.80,0,329.43,425.31,108.9,103.2,0.526,771401.4,771401.4,13476,0,0,0,L,1122011218,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791513,2211605.00
07/11/2017 12:45,2,2.625,ACTIVE,212.83,402.46,59.965,1499791503,"274151322000094","219011344069620",36.54,58.00,0,372.41,449.35,96.3,91.0,0.371,842705.5,842705.5,13711,0,0,0,L,1151911521,0,122.01,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791514,2211606.00
07/11/2017 12:45,2,4.010,ACTIVE,215.77,350.77,59.981,1499791503,"201051344000579","219011344069620",27.12,51.80,0,333.03,428.61,110.0,104.3,0.526,781140.3,781140.3,13464,0,0,0,L,1122011218,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791515,2211607.00
07/11/2017 12:45,2,3.953,ACTIVE,214.41,348.06,59.933,1499791503,"201051344000890","219011344069620",27.08,50.80,0,329.43,423.81,108.5,102.8,0.504,765436.0,765436.0,13477,0,0,0,L,1122011218,0,122.91,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791516,2211608.00
07/11/2017 12:45,2,4.006,ACTIVE,215.32,350.47,59.954,1499791503,"201051344000438","219011344069620",26.92,49.80,0,329.73,424.71,109.2,103.5,0.530,767926.9,767926.9,13462,0,0,0,L,1122011218,0,123.36,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791517,2211609.00
07/11/2017 12:45,2,3.861,ACTIVE,214.64,355.28,59.954,1499791503,"201051344000417","219011344069620",17.87,48.30,0,317.10,397.35,69.9,65.5,0.601,694208.6,694208.6,13490,0,0,0,L,1122011218,0,122.68,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791518,2211610.00
07/11/2017 12:45,2,3.951,ACTIVE,212.38,344.76,59.959,1499791503,"274151322000083","219011344069620",26.76,60.50,0,327.32,401.56,107.1,101.4,0.433,1012703.1,1012703.1,13382,0,0,0,L,1151911521,0,121.78,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791519,2211611.00
07/11/2017 12:45,2,4.178,ACTIVE,213.29,357.08,59.954,1499791503,"274151322000076","219011344069620",27.83,60.00,0,328.82,401.86,117.7,111.7,0.460,1080673.7,1080673.7,13389,0,0,0,L,1151911521,0,122.23,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791520,2211612.00
07/11/2017 12:45,2,4.250,ACTIVE,215.09,351.07,59.991,1499791503,"201051344000868","219011344069620",26.62,45.80,0,329.43,424.41,114.7,108.8,0.521,761373.0,761373.0,13479,0,0,0,L,1122011218,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791521,2211613.00
07/11/2017 12:45,2,4.279,ACTIVE,212.83,357.08,59.965,1499791503,"274151322000095","219011344069620",27.41,63.30,0,328.22,402.16,118.9,112.8,0.451,1070262.0,1070262.0,13397,0,0,0,L,1151911521,0,122.46,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791521,2211614.00
07/11/2017 12:45,2,4.021,ACTIVE,216.22,359.48,59.959,1499791503,"201051344000988","219011344069620",17.97,45.50,0,316.50,402.16,73.3,68.8,0.619,666660.1,666660.1,13459,0,0,0,L,1122011218,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791522,2211615.00
07/11/2017 12:45,2,4.311,ACTIVE,215.32,349.56,59.981,1499791503,"201051344001025","219011344069620",26.60,51.50,0,329.73,423.81,116.2,110.2,0.535,768225.8,768225.8,13468,0,0,0,L,1122011218,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791523,2211616.00
07/11/2017 12:45,2,4.258,ACTIVE,216.22,351.37,59.959,1499791503,"201051344000458","219011344069620",26.68,47.80,0,333.63,428.61,115.0,109.1,0.552,772815.2,772815.2,13450,0,0,0,L,1122011218,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791524,2211617.00
07/11/2017 12:45,2,4.334,ACTIVE,216.67,353.17,59.965,1499791503,"201051344000853","219011344069620",26.70,46.40,0,333.93,428.91,117.1,111.1,0.561,773903.3,773903.3,13465,0,0,0,L,1122011218,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791525,2211618.00
07/11/2017 12:45,2,4.240,ACTIVE,214.87,349.26,59.981,1499791503,"201051344000685","219011344069620",27.12,47.80,0,329.43,424.11,116.5,110.5,0.579,767805.9,767805.9,13491,0,0,0,L,1122011218,0,123.59,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791526,2211619.00
07/11/2017 12:45,2,4.275,ACTIVE,215.54,351.67,59.928,1499791503,"201051344000917","219011344069620",26.98,48.00,0,329.13,423.50,116.9,110.9,0.552,764470.2,764470.2,13479,0,0,0,L,1122011218,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791527,2211620.00
07/11/2017 12:45,2,4.273,ACTIVE,214.87,350.47,59.949,1499791503,"201051344001145","219011344069620",27.33,46.20,0,328.82,425.31,118.3,112.3,0.557,772467.5,772467.5,13474,0,0,0,L,1122011218,0,122.91,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791528,2211621.00
07/11/2017 12:45,2,4.314,ACTIVE,215.77,351.37,59.922,1499791503,"201051344000651","219011344069620",26.84,49.80,0,332.43,422.90,117.1,111.1,0.544,761264.4,761264.4,13469,0,0,0,L,1122011218,0,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791529,2211622.00
07/11/2017 12:45,2,4.119,ACTIVE,213.06,351.97,59.975,1499791503,"274151322000088","219011344069620",26.46,56.30,0,328.52,399.46,110.3,104.6,0.420,971437.4,971437.4,13378,0,0,0,L,1151911521,0,123.14,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791529,2211623.00
07/11/2017 12:45,2,2.783,ACTIVE,213.74,404.27,59.954,1499791503,"274151322000068","219011344069620",37.03,56.00,0,375.41,450.86,105.1,99.5,0.407,843347.3,843347.3,13724,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791530,2211624.00
07/11/2017 12:45,2,4.396,ACTIVE,215.09,349.56,59.917,1499791503,"201051344001135","219011344069620",26.64,49.50,0,329.43,423.20,118.6,112.5,0.552,756738.0,756738.0,13452,0,0,0,L,1122011218,0,123.14,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791531,2211625.00
07/11/2017 12:45,2,4.439,ACTIVE,214.87,350.17,59.975,1499791503,"201051344000594","219011344069620",27.10,55.30,0,328.82,425.91,121.8,115.7,0.579,775958.3,775958.3,13463,0,0,0,L,1122011218,0,122.46,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791532,2211626.00
07/11/2017 12:45,2,4.537,ACTIVE,215.77,351.97,59.949,1499791503,"201051344001203","219011344069620",26.92,50.20,0,333.03,423.50,123.7,117.5,0.592,766364.6,766364.6,13494,0,0,0,L,1122011218,0,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791533,2211627.00
07/11/2017 12:45,2,4.305,ACTIVE,213.06,351.37,59.959,1499791503,"274151322000054","219011344069620",25.58,57.70,0,328.22,397.96,111.5,105.6,0.424,988091.7,988091.7,13361,0,0,0,L,1151911521,0,122.46,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791534,2211628.00
07/11/2017 12:45,2,4.662,ACTIVE,215.54,350.47,59.975,1499791503,"201051344000867","219011344069620",26.70,50.20,0,329.73,423.50,126.2,119.9,0.575,760154.4,760154.4,13495,0,0,0,L,1122011218,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791535,2211629.00
07/11/2017 12:45,2,4.500,ACTIVE,216.00,353.17,59.965,1499791503,"201051344001093","219011344069620",27.19,48.50,0,329.73,423.20,124.0,117.7,0.579,764424.3,764424.3,13487,0,0,0,L,1122011218,0,123.59,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791536,2211630.00
07/11/2017 12:45,2,4.557,ACTIVE,216.22,351.67,59.938,1499791503,"201051344000900","219011344069620",27.17,43.60,0,333.03,428.01,125.3,119.1,0.570,781806.7,781806.7,13487,0,0,0,L,1122011218,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791537,2211631.00
07/11/2017 12:45,2,4.369,ACTIVE,216.22,351.67,59.938,1499791503,"201051344000648","219011344069620",26.70,47.80,0,333.33,427.71,118.3,112.2,0.557,769417.0,769417.0,13463,0,0,0,L,1122011218,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791538,2211632.00
07/11/2017 12:45,2,4.334,ACTIVE,216.22,351.07,59.981,1499791503,"201051344000569","219011344069620",26.82,46.20,0,332.73,427.41,117.8,111.7,0.557,783803.8,783803.8,13442,0,0,0,L,1122011218,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791539,2211633.00
07/11/2017 12:45,2,4.316,ACTIVE,216.45,351.67,59.965,1499791503,"201051344000983","219011344069620",26.98,47.50,0,332.73,428.31,117.9,111.9,0.561,774424.4,774424.4,13471,0,0,0,L,1122011218,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791540,2211634.00
07/11/2017 12:45,2,4.400,ACTIVE,216.22,351.67,59.981,1499791503,"201051344001158","219011344069620",26.28,50.20,0,333.03,428.01,117.1,111.1,0.570,759082.7,759082.7,13470,0,0,0,L,1122011218,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791541,2211635.00
07/11/2017 12:45,2,4.455,ACTIVE,216.67,354.07,59.954,1499791503,"201051344000576","219011344069620",26.92,45.50,0,333.03,429.22,121.6,115.4,0.588,773624.4,773624.4,13471,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791542,2211636.00
07/11/2017 12:45,2,4.525,ACTIVE,213.06,349.26,59.949,1499791503,"274151322000087","219011344069620",26.24,70.30,0,328.22,398.56,120.3,114.2,0.455,962340.9,962340.9,13562,0,0,0,L,1151911521,0,122.68,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499791542,2211637.00
07/11/2017 13:00,2,2.869,ACTIVE,215.09,345.96,59.996,1499792403,"201051344000645","219011344069620",27.19,45.50,0,334.24,386.53,79.0,74.3,0.371,772592.2,772592.2,13453,0,0,0,L,1122011218,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792405,2211638.00
07/11/2017 13:00,2,2.744,ACTIVE,212.38,344.15,60.002,1499792403,"274151322000085","219011344069620",25.86,53.80,0,328.22,375.71,71.9,67.5,0.495,983555.4,983555.4,13369,0,0,0,L,1151911521,0,122.46,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792405,2211639.00
07/11/2017 13:00,2,2.896,ACTIVE,214.64,347.16,59.996,1499792403,"201051344000633","219011344069620",27.31,50.20,0,333.03,388.04,80.2,75.5,0.376,759449.6,759449.6,13503,0,0,0,L,1122011218,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792406,2211640.00
07/11/2017 13:00,2,2.900,ACTIVE,214.87,347.46,60.002,1499792403,"201051344000469","219011344069620",27.27,43.60,0,332.73,388.04,80.2,75.5,0.384,762988.2,762988.2,13475,0,0,0,L,1122011218,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792407,2211641.00
07/11/2017 13:00,2,2.896,ACTIVE,213.74,346.26,60.002,1499792403,"201051344000646","219011344069620",27.37,47.00,0,332.73,388.94,80.3,75.6,0.389,757927.2,757927.2,13467,0,0,0,L,1122011218,0,122.68,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792408,2211642.00
07/11/2017 13:00,2,2.840,ACTIVE,212.16,349.26,60.002,1499792403,"274151322000052","219011344069620",27.41,55.30,0,330.03,379.02,78.9,74.2,0.305,1023040.8,1023040.8,13378,0,0,0,L,1151911521,0,121.78,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792409,2211643.00
07/11/2017 13:00,2,2.980,ACTIVE,214.64,346.26,60.049,1499792403,"201051344000585","219011344069620",27.33,47.50,0,333.33,387.44,82.6,77.8,0.380,771008.6,771008.6,13467,0,0,0,L,1122011218,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792410,2211644.00
07/11/2017 13:00,2,2.826,ACTIVE,213.51,344.76,60.007,1499792403,"201051344001230","219011344069620",27.61,46.20,0,332.43,388.34,79.0,74.4,0.376,762473.2,762473.2,13490,0,0,0,L,1122011218,0,122.46,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792412,2211645.00
07/11/2017 13:00,2,2.865,ACTIVE,214.64,358.88,60.007,1499792403,"201051344000582","219011344069620",27.12,46.40,0,318.00,389.24,78.7,74.0,0.676,751752.5,751752.5,13459,0,0,0,L,1122011218,0,122.91,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792412,2211646.00
07/11/2017 13:00,2,2.916,ACTIVE,213.96,345.06,60.012,1499792403,"201051344000955","219011344069620",27.57,47.30,0,333.03,388.64,81.5,76.7,0.393,771424.7,771424.7,13477,0,0,0,L,1122011218,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792413,2211647.00
07/11/2017 13:00,2,1.898,ACTIVE,212.61,408.48,60.002,1499792403,"274151322000094","219011344069620",36.84,53.80,0,378.12,439.74,70.7,66.3,0.499,842725.8,842725.8,13712,0,0,0,L,1151911521,0,122.01,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792414,2211648.00
07/11/2017 13:00,2,2.934,ACTIVE,214.87,346.56,60.007,1499792403,"201051344000579","219011344069620",27.57,49.50,0,333.63,388.04,82.0,77.2,0.376,781163.7,781163.7,13465,0,0,0,L,1122011218,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792415,2211649.00
07/11/2017 13:00,2,2.883,ACTIVE,213.96,344.76,60.039,1499792403,"201051344000890","219011344069620",27.73,47.80,0,333.03,388.94,80.9,76.2,0.371,765459.1,765459.1,13478,0,0,0,L,1122011218,0,122.91,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792416,2211650.00
07/11/2017 13:00,2,2.889,ACTIVE,214.41,346.56,60.007,1499792403,"201051344000438","219011344069620",27.79,47.00,0,333.63,388.94,81.4,76.6,0.393,767950.1,767950.1,13463,0,0,0,L,1122011218,0,123.14,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792417,2211651.00
07/11/2017 13:00,2,2.863,ACTIVE,213.96,350.77,59.981,1499792403,"201051344000417","219011344069620",18.09,44.50,0,317.70,389.84,52.5,48.7,0.455,694223.2,694223.2,13491,0,0,0,L,1122011218,0,122.46,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792418,2211652.00
07/11/2017 13:00,2,2.824,ACTIVE,211.93,357.08,60.012,1499792403,"274151322000083","219011344069620",27.53,56.50,0,327.92,375.41,78.7,74.0,0.575,1012725.5,1012725.5,13383,0,0,0,L,1151911521,0,121.78,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792419,2211653.00
07/11/2017 13:00,2,3.027,ACTIVE,212.83,344.76,59.996,1499792403,"274151322000076","219011344069620",27.99,55.00,0,333.03,379.92,85.7,80.8,0.336,1080698.1,1080698.1,13390,0,0,0,L,1151911521,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792420,2211654.00
07/11/2017 13:00,2,2.979,ACTIVE,214.19,345.66,60.007,1499792403,"201051344000868","219011344069620",27.31,44.80,0,332.43,387.14,82.4,77.6,0.380,761396.3,761396.3,13480,0,0,0,L,1122011218,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792421,2211655.00
07/11/2017 13:00,2,2.998,ACTIVE,212.16,348.66,60.007,1499792403,"274151322000095","219011344069620",27.83,58.80,0,329.13,375.71,84.6,79.7,0.318,1070285.9,1070285.9,13398,0,0,0,L,1151911521,0,122.23,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792421,2211656.00
07/11/2017 13:00,2,2.941,ACTIVE,215.09,352.27,60.018,1499792403,"201051344000988","219011344069620",17.89,44.00,0,316.50,391.94,53.3,49.6,0.464,666674.8,666674.8,13460,0,0,0,L,1122011218,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792422,2211657.00
07/11/2017 13:00,2,2.996,ACTIVE,214.41,345.36,60.039,1499792403,"201051344001025","219011344069620",27.43,49.00,0,333.63,388.34,83.3,78.5,0.380,768249.0,768249.0,13469,0,0,0,L,1122011218,0,122.68,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792423,2211658.00
07/11/2017 13:00,2,2.963,ACTIVE,215.09,346.56,59.996,1499792403,"201051344000458","219011344069620",27.35,46.80,0,333.33,387.74,82.1,77.3,0.384,772838.1,772838.1,13451,0,0,0,L,1122011218,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792424,2211659.00
07/11/2017 13:00,2,2.973,ACTIVE,215.54,347.46,60.007,1499792403,"201051344000853","219011344069620",27.61,44.50,0,334.24,388.34,83.2,78.4,0.384,773926.4,773926.4,13466,0,0,0,L,1122011218,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792425,2211660.00
07/11/2017 13:00,2,2.938,ACTIVE,214.19,346.86,60.012,1499792403,"201051344000685","219011344069620",27.73,45.00,0,333.93,388.94,82.5,77.7,0.415,767828.9,767828.9,13492,0,0,0,L,1122011218,0,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792426,2211661.00
07/11/2017 13:00,2,2.885,ACTIVE,214.64,346.26,60.039,1499792403,"201051344000917","219011344069620",27.91,46.00,0,332.43,388.04,81.6,76.9,0.389,764492.9,764492.9,13480,0,0,0,L,1122011218,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792427,2211662.00
07/11/2017 13:00,2,2.943,ACTIVE,214.41,346.56,60.007,1499792403,"201051344001145","219011344069620",27.69,43.80,0,333.63,388.94,82.6,77.8,0.384,772490.4,772490.4,13475,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792428,2211663.00
07/11/2017 13:00,2,2.975,ACTIVE,214.87,347.46,60.007,1499792403,"201051344000651","219011344069620",27.59,47.50,0,333.03,388.04,83.2,78.4,0.389,761287.2,761287.2,13470,0,0,0,L,1122011218,0,123.36,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792429,2211664.00
07/11/2017 13:00,2,2.895,ACTIVE,212.16,347.76,60.007,1499792403,"274151322000088","219011344069620",26.98,52.80,0,327.62,376.01,79.0,74.4,0.539,971459.0,971459.0,13379,0,0,0,L,1151911521,0,122.46,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792430,2211665.00
07/11/2017 13:00,2,1.943,ACTIVE,213.51,409.08,59.986,1499792403,"274151322000068","219011344069620",37.77,51.80,0,378.42,442.44,74.1,69.6,0.517,843367.7,843367.7,13725,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792430,2211666.00
07/11/2017 13:00,2,3.059,ACTIVE,214.19,344.76,60.007,1499792403,"201051344001135","219011344069620",27.59,47.50,0,333.33,388.04,85.5,80.6,0.398,756761.2,756761.2,13453,0,0,0,L,1122011218,0,122.91,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792431,2211667.00
07/11/2017 13:00,2,3.049,ACTIVE,214.19,346.26,60.002,1499792403,"201051344000594","219011344069620",27.59,51.80,0,332.43,388.64,85.2,80.3,0.407,775981.5,775981.5,13464,0,0,0,L,1122011218,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792432,2211668.00
07/11/2017 13:00,2,3.094,ACTIVE,214.87,345.96,60.007,1499792403,"201051344001203","219011344069620",27.39,48.30,0,333.33,388.64,85.8,80.9,0.407,766387.9,766387.9,13495,0,0,0,L,1122011218,0,123.59,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792433,2211669.00
07/11/2017 13:00,2,2.914,ACTIVE,212.16,362.79,59.981,1499792403,"274151322000054","219011344069620",26.48,53.50,0,327.32,376.01,78.1,73.4,0.544,988112.5,988112.5,13362,0,0,0,L,1151911521,0,122.23,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792434,2211670.00
07/11/2017 13:00,2,3.102,ACTIVE,214.87,345.96,60.007,1499792403,"201051344000867","219011344069620",27.53,49.00,0,333.03,386.83,86.5,81.6,0.402,760177.7,760177.7,13496,0,0,0,L,1122011218,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792435,2211671.00
07/11/2017 13:00,2,2.953,ACTIVE,214.87,346.56,60.023,1499792403,"201051344001093","219011344069620",27.87,45.50,0,318.91,389.54,83.4,78.6,0.393,764446.7,764446.7,13488,0,0,0,L,1122011218,0,123.14,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792436,2211672.00
07/11/2017 13:00,2,3.131,ACTIVE,215.32,347.46,59.996,1499792403,"201051344000900","219011344069620",27.75,42.30,0,332.13,387.74,88.1,83.1,0.393,781830.3,781830.3,13488,0,0,0,L,1122011218,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792437,2211673.00
07/11/2017 13:00,2,3.037,ACTIVE,215.54,348.06,59.981,1499792403,"201051344000648","219011344069620",27.57,46.20,0,334.24,386.53,84.9,80.0,0.411,769439.6,769439.6,13464,0,0,0,L,1122011218,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792438,2211674.00
07/11/2017 13:00,2,3.125,ACTIVE,215.09,346.56,59.996,1499792403,"201051344000569","219011344069620",27.45,43.80,0,332.73,388.04,86.9,82.0,0.415,783826.8,783826.8,13443,0,0,0,L,1122011218,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792439,2211675.00
07/11/2017 13:00,2,3.164,ACTIVE,215.54,347.16,60.007,1499792403,"201051344000983","219011344069620",27.45,46.20,0,333.33,387.44,88.0,83.0,0.429,774447.6,774447.6,13472,0,0,0,L,1122011218,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792440,2211676.00
07/11/2017 13:00,2,3.135,ACTIVE,215.32,347.46,59.996,1499792403,"201051344001158","219011344069620",27.21,48.30,0,333.03,387.44,86.4,81.5,0.411,759105.4,759105.4,13471,0,0,0,L,1122011218,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792441,2211677.00
07/11/2017 13:00,2,3.078,ACTIVE,215.54,348.66,60.002,1499792403,"201051344000576","219011344069620",27.61,44.30,0,333.33,387.74,86.1,81.2,0.420,773647.0,773647.0,13472,0,0,0,L,1122011218,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792442,2211678.00
07/11/2017 13:00,2,2.996,ACTIVE,212.83,346.26,60.012,1499792403,"274151322000087","219011344069620",27.21,64.50,0,327.92,376.31,82.5,77.7,0.301,962362.5,962362.5,13563,0,0,0,L,1151911521,0,122.23,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499792442,2211679.00
07/11/2017 13:15,2,3.164,ACTIVE,215.32,346.86,59.922,1499793303,"201051344000645","219011344069620",26.60,46.40,0,318.91,427.71,85.2,80.3,0.389,772623.2,772623.2,13454,0,0,0,L,1122011218,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793305,2211680.00
07/11/2017 13:15,2,3.004,ACTIVE,212.16,339.34,59.959,1499793303,"274151322000085","219011344069620",25.62,52.50,0,328.52,397.96,78.0,73.3,0.296,983583.2,983583.2,13370,0,0,0,L,1151911521,0,122.23,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793306,2211681.00
07/11/2017 13:15,2,3.139,ACTIVE,214.87,348.36,59.954,1499793303,"201051344000633","219011344069620",27.00,50.20,0,332.73,422.90,85.8,80.9,0.415,759480.8,759480.8,13504,0,0,0,L,1122011218,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793306,2211682.00
07/11/2017 13:15,2,3.117,ACTIVE,215.09,346.86,59.944,1499793303,"201051344000469","219011344069620",27.04,44.30,0,333.03,428.31,85.4,80.5,0.411,763019.4,763019.4,13476,0,0,0,L,1122011218,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793307,2211683.00
07/11/2017 13:15,2,3.109,ACTIVE,213.74,345.66,59.944,1499793303,"201051344000646","219011344069620",27.31,46.20,0,331.23,425.91,86.0,81.1,0.415,757958.4,757958.4,13468,0,0,0,L,1122011218,0,122.68,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793308,2211684.00
07/11/2017 13:15,2,3.059,ACTIVE,212.16,339.34,59.944,1499793303,"274151322000052","219011344069620",27.39,53.80,0,326.12,402.46,84.8,80.0,0.336,1023071.2,1023071.2,13379,0,0,0,L,1151911521,0,121.55,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793309,2211685.00
07/11/2017 13:15,2,3.197,ACTIVE,214.64,346.56,59.949,1499793303,"201051344000585","219011344069620",27.17,47.30,0,332.73,422.00,88.0,83.1,0.407,771040.3,771040.3,13468,0,0,0,L,1122011218,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793310,2211686.00
07/11/2017 13:15,2,3.055,ACTIVE,213.51,345.06,59.922,1499793303,"201051344001230","219011344069620",27.39,45.00,0,317.10,423.81,84.8,80.0,0.402,762504.2,762504.2,13491,0,0,0,L,1122011218,0,122.68,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793311,2211687.00
07/11/2017 13:15,2,3.078,ACTIVE,214.64,346.26,59.907,1499793303,"201051344000582","219011344069620",27.10,45.80,0,316.50,424.41,84.5,79.7,0.402,751783.4,751783.4,13460,0,0,0,L,1122011218,0,122.91,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793312,2211688.00
07/11/2017 13:15,2,3.146,ACTIVE,213.96,345.66,59.959,1499793303,"201051344000955","219011344069620",27.35,46.20,0,331.53,424.11,87.2,82.2,0.420,771456.0,771456.0,13478,0,0,0,L,1122011218,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793313,2211689.00
07/11/2017 13:15,2,2.082,ACTIVE,212.38,394.95,59.944,1499793303,"274151322000094","219011344069620",36.16,52.80,0,375.71,454.46,76.1,71.6,0.544,842753.6,842753.6,13713,0,0,0,L,1151911521,0,121.78,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793314,2211690.00
07/11/2017 13:15,2,3.197,ACTIVE,215.09,346.56,59.981,1499793303,"201051344000579","219011344069620",27.14,49.50,0,333.93,428.31,87.9,82.9,0.411,781195.1,781195.1,13466,0,0,0,L,1122011218,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793315,2211691.00
07/11/2017 13:15,2,3.189,ACTIVE,213.96,344.76,59.996,1499793303,"201051344000890","219011344069620",27.15,46.80,0,331.83,425.91,87.7,82.7,0.407,765490.3,765490.3,13479,0,0,0,L,1122011218,0,122.91,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793315,2211692.00
07/11/2017 13:15,2,3.197,ACTIVE,214.64,347.76,59.970,1499793303,"201051344000438","219011344069620",27.63,46.20,0,332.43,424.41,89.5,84.4,0.433,767981.3,767981.3,13464,0,0,0,L,1122011218,0,123.14,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793316,2211693.00
07/11/2017 13:15,2,3.254,ACTIVE,214.41,352.57,59.959,1499793303,"201051344000417","219011344069620",17.91,43.80,0,318.61,400.66,59.1,55.1,0.513,694243.2,694243.2,13492,0,0,0,L,1122011218,0,122.46,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793317,2211694.00
07/11/2017 13:15,2,3.254,ACTIVE,212.16,349.56,59.954,1499793303,"274151322000083","219011344069620",27.12,55.50,0,327.92,402.77,89.5,84.4,0.358,1012755.5,1012755.5,13384,0,0,0,L,1151911521,0,121.78,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793318,2211695.00
07/11/2017 13:15,2,3.480,ACTIVE,212.83,343.25,59.954,1499793303,"274151322000076","219011344069620",28.05,54.00,0,329.43,401.86,98.9,93.5,0.389,1080730.2,1080730.2,13391,0,0,0,L,1151911521,0,122.23,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793319,2211696.00
07/11/2017 13:15,2,3.496,ACTIVE,214.64,347.46,59.959,1499793303,"201051344000868","219011344069620",26.78,45.50,0,332.73,423.81,94.9,89.7,0.442,761427.6,761427.6,13481,0,0,0,L,1122011218,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793320,2211697.00
07/11/2017 13:15,2,3.625,ACTIVE,212.38,344.15,59.965,1499793303,"274151322000095","219011344069620",27.65,58.00,0,327.62,401.56,101.5,96.1,0.380,1070317.7,1070317.7,13399,0,0,0,L,1151911521,0,122.23,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793321,2211698.00
07/11/2017 13:15,2,3.531,ACTIVE,215.77,355.58,59.959,1499793303,"201051344000988","219011344069620",17.87,44.50,0,317.10,405.47,64.0,59.9,0.557,666694.8,666694.8,13461,0,0,0,L,1122011218,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793322,2211699.00
07/11/2017 13:15,2,3.793,ACTIVE,215.09,348.06,59.938,1499793303,"201051344001025","219011344069620",27.47,48.00,0,332.73,423.81,105.6,100.0,0.491,768280.6,768280.6,13470,0,0,0,L,1122011218,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793323,2211700.00
07/11/2017 13:15,2,3.695,ACTIVE,215.54,348.66,59.986,1499793303,"201051344000458","219011344069620",26.90,47.30,0,318.00,428.61,100.6,95.2,0.477,772869.1,772869.1,13452,0,0,0,L,1122011218,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793324,2211701.00
07/11/2017 13:15,2,3.818,ACTIVE,216.45,351.07,59.938,1499793303,"201051344000853","219011344069620",26.70,45.50,0,334.24,429.22,103.3,97.8,0.495,773957.7,773957.7,13467,0,0,0,L,1122011218,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793325,2211702.00
07/11/2017 13:15,2,3.988,ACTIVE,214.87,350.47,59.965,1499793303,"201051344000685","219011344069620",28.19,44.50,0,333.03,424.41,113.8,107.9,0.566,767860.2,767860.2,13493,0,0,0,L,1122011218,0,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793326,2211703.00
07/11/2017 13:15,2,4.686,ACTIVE,215.77,353.77,59.949,1499793303,"201051344000917","219011344069620",27.02,45.50,0,320.41,423.20,128.3,121.9,0.619,764524.0,764524.0,13481,0,0,0,L,1122011218,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793327,2211704.00
07/11/2017 13:15,2,4.891,ACTIVE,215.77,353.47,59.996,1499793303,"201051344001145","219011344069620",27.87,43.20,0,321.61,425.01,138.2,131.4,0.641,772521.6,772521.6,13476,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793328,2211705.00
07/11/2017 13:15,2,5.291,ACTIVE,216.90,356.18,59.970,1499793303,"201051344000651","219011344069620",27.35,47.50,0,333.03,422.60,146.4,139.3,0.672,761318.5,761318.5,13471,0,0,0,L,1122011218,0,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793328,2211706.00
07/11/2017 13:15,2,4.207,ACTIVE,212.61,356.78,59.970,1499793303,"274151322000088","219011344069620",27.02,51.50,0,327.62,401.56,115.0,109.0,0.442,971488.4,971488.4,13380,0,0,0,L,1151911521,0,122.91,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793329,2211707.00
07/11/2017 13:15,2,2.637,ACTIVE,213.51,412.68,59.954,1499793303,"274151322000068","219011344069620",38.29,50.40,0,375.11,456.87,102.7,97.2,0.398,843395.7,843395.7,13726,0,0,0,L,1151911521,0,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793330,2211708.00
07/11/2017 13:15,2,4.195,ACTIVE,215.54,350.17,59.965,1499793303,"201051344001135","219011344069620",27.71,47.00,0,332.73,423.81,117.7,111.6,0.539,756792.7,756792.7,13454,0,0,0,L,1122011218,0,123.36,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793332,2211709.00
07/11/2017 13:15,2,3.809,ACTIVE,214.64,349.86,59.975,1499793303,"201051344000594","219011344069620",27.41,51.50,0,331.53,425.01,105.9,100.3,0.508,776012.9,776012.9,13465,0,0,0,L,1122011218,0,122.23,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793333,2211710.00
07/11/2017 13:15,2,3.867,ACTIVE,215.54,348.96,59.970,1499793303,"201051344001203","219011344069620",27.67,47.30,0,332.73,422.60,108.5,102.8,0.504,766419.6,766419.6,13496,0,0,0,L,1122011218,0,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793334,2211711.00
07/11/2017 13:15,2,3.822,ACTIVE,212.83,350.47,59.970,1499793303,"274151322000054","219011344069620",26.08,52.00,0,327.02,400.96,100.9,95.4,0.389,988141.1,988141.1,13363,0,0,0,L,1151911521,0,122.46,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793335,2211712.00
07/11/2017 13:15,2,4.447,ACTIVE,216.00,350.77,59.975,1499793303,"201051344000867","219011344069620",27.45,49.00,0,332.73,424.41,123.6,117.4,0.575,760209.2,760209.2,13497,0,0,0,L,1122011218,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793335,2211713.00
07/11/2017 13:15,2,3.801,ACTIVE,215.54,350.47,59.981,1499793303,"201051344001093","219011344069620",27.65,45.30,0,320.11,422.90,106.4,100.7,0.486,764477.7,764477.7,13489,0,0,0,L,1122011218,0,123.36,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793336,2211714.00
07/11/2017 13:15,2,3.711,ACTIVE,215.54,348.96,59.965,1499793303,"201051344000900","219011344069620",27.71,43.00,0,333.03,428.31,104.1,98.5,0.464,781862.2,781862.2,13489,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793337,2211715.00
07/11/2017 13:15,2,3.410,ACTIVE,215.54,348.36,59.975,1499793303,"201051344000648","219011344069620",27.41,46.40,0,318.00,428.91,94.6,89.4,0.451,769470.4,769470.4,13465,0,0,0,L,1122011218,0,122.23,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793338,2211716.00
07/11/2017 13:15,2,3.477,ACTIVE,215.32,347.76,59.986,1499793303,"201051344000569","219011344069620",27.06,44.50,0,332.13,428.01,95.4,90.1,0.451,783858.3,783858.3,13444,0,0,0,L,1122011218,0,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793339,2211717.00
07/11/2017 13:15,2,3.475,ACTIVE,215.54,347.76,59.970,1499793303,"201051344000983","219011344069620",27.21,46.60,0,333.33,428.31,95.7,90.5,0.460,774479.2,774479.2,13473,0,0,0,L,1122011218,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793340,2211718.00
07/11/2017 13:15,2,3.469,ACTIVE,215.32,347.46,60.007,1499793303,"201051344001158","219011344069620",26.64,48.30,0,318.30,428.31,93.6,88.4,0.442,759136.6,759136.6,13472,0,0,0,L,1122011218,0,122.46,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793341,2211719.00
07/11/2017 13:15,2,3.363,ACTIVE,215.54,349.26,59.949,1499793303,"201051344000576","219011344069620",27.21,44.00,0,318.61,428.91,92.7,87.5,0.446,773678.1,773678.1,13473,0,0,0,L,1122011218,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793342,2211720.00
07/11/2017 13:15,2,3.250,ACTIVE,212.61,345.96,59.954,1499793303,"274151322000087","219011344069620",27.17,63.70,0,327.32,400.66,89.4,84.3,0.331,962391.9,962391.9,13564,0,0,0,L,1151911521,0,122.46,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499793343,2211721.00
07/11/2017 13:30,2,8.398,ACTIVE,219.61,365.19,59.965,1499794203,"201051344000645","219011344069620",25.64,48.80,0,333.63,422.60,218.1,208.6,0.999,772670.6,772670.6,13455,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794205,2211722.00
07/11/2017 13:30,2,7.861,ACTIVE,214.41,371.21,59.975,1499794203,"274151322000085","219011344069620",23.74,56.50,0,327.32,395.25,189.1,180.6,0.712,983624.5,983624.5,13371,0,0,0,L,1151911521,0,123.59,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794205,2211723.00
07/11/2017 13:30,2,8.287,ACTIVE,218.48,363.09,59.986,1499794203,"201051344000633","219011344069620",25.68,51.50,0,332.13,422.90,215.6,206.2,1.012,759528.8,759528.8,13505,0,0,0,L,1122011218,0,124.27,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794206,2211724.00
07/11/2017 13:30,2,8.135,ACTIVE,220.06,364.59,59.928,1499794203,"201051344000469","219011344069620",26.02,47.00,0,332.73,426.51,214.3,204.9,1.008,763067.3,763067.3,13477,0,0,0,L,1122011218,0,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794207,2211725.00
07/11/2017 13:30,2,8.059,ACTIVE,216.90,363.39,59.928,1499794203,"201051344000646","219011344069620",26.00,48.30,0,330.33,424.11,212.2,202.9,1.003,758006.2,758006.2,13469,0,0,0,L,1122011218,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794208,2211726.00
07/11/2017 13:30,2,7.760,ACTIVE,214.41,347.16,59.944,1499794203,"274151322000052","219011344069620",26.26,58.80,0,328.52,399.76,206.3,197.2,0.813,1023117.1,1023117.1,13380,0,0,0,L,1151911521,0,122.46,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794209,2211727.00
07/11/2017 13:30,2,8.154,ACTIVE,218.71,364.29,59.959,1499794203,"201051344000585","219011344069620",26.00,49.30,0,332.73,422.00,214.8,205.4,0.999,771088.8,771088.8,13469,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794210,2211728.00
07/11/2017 13:30,2,7.854,ACTIVE,216.45,358.28,60.002,1499794203,"201051344001230","219011344069620",26.66,47.30,0,328.52,422.30,212.0,202.7,0.994,762552.2,762552.2,13492,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794211,2211729.00
07/11/2017 13:30,2,7.969,ACTIVE,218.26,364.59,59.986,1499794203,"201051344000582","219011344069620",25.82,48.00,0,332.13,423.81,208.3,199.1,0.959,751831.0,751831.0,13461,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794212,2211730.00
07/11/2017 13:30,2,7.904,ACTIVE,217.13,361.59,59.991,1499794203,"201051344000955","219011344069620",26.32,48.30,0,330.63,423.50,210.7,201.4,0.990,771504.2,771504.2,13479,0,0,0,L,1122011218,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794213,2211731.00
07/11/2017 13:30,2,5.186,ACTIVE,213.96,402.16,59.965,1499794203,"274151322000094","219011344069620",36.24,57.70,0,373.61,455.37,189.8,181.3,0.742,842796.5,842796.5,13714,0,0,0,L,1151911521,0,122.46,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794214,2211732.00
07/11/2017 13:30,2,8.090,ACTIVE,219.84,364.89,59.965,1499794203,"201051344000579","219011344069620",26.16,51.30,0,333.63,427.41,214.4,205.0,0.999,781243.9,781243.9,13467,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794214,2211733.00
07/11/2017 13:30,2,8.121,ACTIVE,217.13,362.19,59.965,1499794203,"201051344000890","219011344069620",25.92,48.80,0,330.93,423.20,213.2,203.9,0.972,765538.3,765538.3,13480,0,0,0,L,1122011218,0,124.49,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794215,2211734.00
07/11/2017 13:30,2,8.070,ACTIVE,218.26,364.29,59.949,1499794203,"201051344000438","219011344069620",26.46,48.50,0,332.43,425.31,216.1,206.7,1.021,768029.6,768029.6,13465,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794216,2211735.00
07/11/2017 13:30,2,7.449,ACTIVE,217.35,354.97,59.933,1499794203,"201051344000417","219011344069620",17.89,45.80,0,317.40,396.45,134.8,128.2,0.636,694273.6,694273.6,13493,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794217,2211736.00
07/11/2017 13:30,2,7.875,ACTIVE,213.29,353.17,59.986,1499794203,"274151322000083","219011344069620",25.84,61.00,0,328.82,400.06,206.0,196.9,0.831,1012801.1,1012801.1,13385,0,0,0,L,1151911521,0,122.23,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794218,2211737.00
07/11/2017 13:30,2,8.379,ACTIVE,215.09,353.17,59.986,1499794203,"274151322000076","219011344069620",26.40,60.50,0,327.92,401.86,223.8,214.1,0.862,1080779.8,1080779.8,13392,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794219,2211738.00
07/11/2017 13:30,2,8.023,ACTIVE,218.26,363.69,59.938,1499794203,"201051344000868","219011344069620",26.30,47.30,0,332.43,423.20,213.5,204.2,0.968,761476.1,761476.1,13482,0,0,0,L,1122011218,0,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794220,2211739.00
07/11/2017 13:30,2,8.148,ACTIVE,213.74,350.77,59.986,1499794203,"274151322000095","219011344069620",26.36,64.00,0,328.82,403.67,217.5,208.0,0.822,1070367.0,1070367.0,13400,0,0,0,L,1151911521,0,122.91,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794221,2211740.00
07/11/2017 13:30,2,7.020,ACTIVE,219.61,358.28,59.933,1499794203,"201051344000988","219011344069620",17.91,47.00,0,316.80,396.45,127.4,121.1,0.592,666725.0,666725.0,13462,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794222,2211741.00
07/11/2017 13:30,2,7.643,ACTIVE,217.80,361.89,59.922,1499794203,"201051344001025","219011344069620",26.30,50.00,0,332.73,423.81,203.6,194.6,0.915,768329.5,768329.5,13471,0,0,0,L,1122011218,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794223,2211742.00
07/11/2017 13:30,2,7.461,ACTIVE,219.16,363.09,59.991,1499794203,"201051344000458","219011344069620",26.30,50.00,0,333.63,424.71,198.7,189.9,0.928,772917.3,772917.3,13453,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794224,2211743.00
