ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 13:30,2,7.328,ACTIVE,219.84,364.29,59.938,1499794203,"201051344000853","219011344069620",26.60,48.80,0,334.84,426.51,197.4,188.6,0.919,774006.3,774006.3,13468,0,0,0,L,1122011218,0,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794225,2211744.00
07/11/2017 13:30,2,7.375,ACTIVE,216.22,359.78,59.981,1499794203,"201051344000685","219011344069620",26.46,46.40,0,331.53,423.50,197.6,188.7,0.963,767909.1,767909.1,13494,0,0,0,L,1122011218,0,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794226,2211745.00
07/11/2017 13:30,2,7.373,ACTIVE,217.58,362.49,59.981,1499794203,"201051344000917","219011344069620",26.20,47.50,0,332.13,423.81,195.7,186.9,0.937,764572.5,764572.5,13482,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794226,2211746.00
07/11/2017 13:30,2,7.404,ACTIVE,216.67,360.38,60.007,1499794203,"201051344001145","219011344069620",26.34,45.30,0,331.53,424.11,197.5,188.7,0.906,772570.3,772570.3,13477,0,0,0,L,1122011218,0,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794227,2211747.00
07/11/2017 13:30,2,7.385,ACTIVE,218.03,362.49,59.996,1499794203,"201051344000651","219011344069620",26.20,50.00,0,333.33,422.90,195.9,187.1,0.893,761367.1,761367.1,13472,0,0,0,L,1122011218,0,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794228,2211748.00
07/11/2017 13:30,2,7.092,ACTIVE,213.96,367.00,59.965,1499794203,"274151322000088","219011344069620",25.56,56.30,0,328.82,398.86,183.4,175.1,0.698,971533.3,971533.3,13381,0,0,0,L,1151911521,0,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794229,2211749.00
07/11/2017 13:30,2,4.844,ACTIVE,214.64,396.45,59.970,1499794203,"274151322000068","219011344069620",36.56,55.30,0,375.71,453.26,180.4,172.2,0.698,843439.1,843439.1,13727,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794230,2211750.00
07/11/2017 13:30,2,7.744,ACTIVE,217.58,363.39,59.981,1499794203,"201051344001135","219011344069620",25.86,49.80,0,331.83,423.50,202.8,193.8,0.937,756841.2,756841.2,13455,0,0,0,L,1122011218,0,124.49,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794231,2211751.00
07/11/2017 13:30,2,7.891,ACTIVE,217.58,362.79,59.954,1499794203,"201051344000594","219011344069620",26.56,54.80,0,329.13,424.41,212.2,202.9,0.986,776062.3,776062.3,13466,0,0,0,L,1122011218,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794232,2211752.00
07/11/2017 13:30,2,8.088,ACTIVE,218.48,365.49,59.991,1499794203,"201051344001203","219011344069620",26.26,49.30,0,333.33,423.50,214.9,205.5,1.008,766468.8,766468.8,13497,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794233,2211753.00
07/11/2017 13:30,2,7.766,ACTIVE,214.41,373.31,59.986,1499794203,"274151322000054","219011344069620",24.27,56.50,0,329.43,397.35,190.9,182.3,0.703,988184.3,988184.3,13364,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794234,2211754.00
07/11/2017 13:30,2,8.184,ACTIVE,218.71,363.39,59.986,1499794203,"201051344000867","219011344069620",26.08,52.00,0,331.23,422.90,216.1,206.7,0.986,760258.2,760258.2,13498,0,0,0,L,1122011218,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794235,2211755.00
07/11/2017 13:30,2,8.004,ACTIVE,218.71,363.99,59.965,1499794203,"201051344001093","219011344069620",26.04,47.80,0,332.13,422.60,210.9,201.7,0.963,764526.2,764526.2,13490,0,0,0,L,1122011218,0,124.94,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794236,2211756.00
07/11/2017 13:30,2,7.982,ACTIVE,219.39,364.59,59.922,1499794203,"201051344000900","219011344069620",26.86,45.50,0,331.83,426.51,216.9,207.4,0.981,781912.3,781912.3,13490,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794237,2211757.00
07/11/2017 13:30,2,7.898,ACTIVE,219.16,363.99,59.991,1499794203,"201051344000648","219011344069620",26.08,49.30,0,333.63,422.90,208.5,199.3,0.994,769518.6,769518.6,13466,0,0,0,L,1122011218,0,124.04,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794238,2211758.00
07/11/2017 13:30,2,7.959,ACTIVE,219.39,366.40,59.954,1499794203,"201051344000569","219011344069620",26.14,47.00,0,332.73,424.71,210.7,201.5,0.981,783907.2,783907.2,13445,0,0,0,L,1122011218,0,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794239,2211759.00
07/11/2017 13:30,2,7.766,ACTIVE,219.84,366.40,59.949,1499794203,"201051344000983","219011344069620",26.44,49.50,0,333.03,422.60,207.9,198.8,0.977,774528.2,774528.2,13474,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794240,2211760.00
07/11/2017 13:30,2,7.729,ACTIVE,219.39,361.89,59.938,1499794203,"201051344001158","219011344069620",25.60,50.60,0,332.73,421.10,200.3,191.5,0.928,759185.0,759185.0,13473,0,0,0,L,1122011218,0,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794240,2211761.00
07/11/2017 13:30,2,7.482,ACTIVE,219.39,362.79,59.922,1499794203,"201051344000576","219011344069620",26.42,47.30,0,333.63,426.81,200.1,191.2,0.950,773726.8,773726.8,13474,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794241,2211762.00
07/11/2017 13:30,2,7.188,ACTIVE,213.96,370.90,59.949,1499794203,"274151322000087","219011344069620",25.54,70.00,0,327.02,397.96,185.8,177.4,0.712,962437.1,962437.1,13565,0,0,0,L,1151911521,0,123.14,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499794242,2211763.00
07/11/2017 13:45,2,5.447,ACTIVE,217.35,355.58,60.007,1499795103,"201051344000645","219011344069620",25.96,48.00,0,333.63,418.09,143.3,136.4,0.663,772718.5,772718.5,13456,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795104,2211764.00
07/11/2017 13:45,2,5.146,ACTIVE,213.74,346.86,59.965,1499795103,"274151322000085","219011344069620",23.82,58.30,0,330.93,390.74,124.2,117.9,0.477,983665.6,983665.6,13372,0,0,0,L,1151911521,0,123.14,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795105,2211765.00
07/11/2017 13:45,2,5.762,ACTIVE,216.67,356.18,59.965,1499795103,"201051344000633","219011344069620",25.92,52.50,0,332.13,418.70,151.4,144.2,0.729,759576.4,759576.4,13506,0,0,0,L,1122011218,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795106,2211766.00
07/11/2017 13:45,2,5.838,ACTIVE,217.80,357.08,59.970,1499795103,"201051344000469","219011344069620",26.72,46.00,0,333.33,419.60,158.1,150.6,0.751,763115.6,763115.6,13478,0,0,0,L,1122011218,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795107,2211767.00
07/11/2017 13:45,2,5.918,ACTIVE,215.54,356.18,59.991,1499795103,"201051344000646","219011344069620",26.26,49.00,0,329.73,418.39,157.5,150.1,0.756,758053.3,758053.3,13470,0,0,0,L,1122011218,0,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795108,2211768.00
07/11/2017 13:45,2,5.906,ACTIVE,213.51,364.59,59.991,1499795103,"274151322000052","219011344069620",26.38,59.30,0,328.52,396.75,157.8,150.4,0.623,1023163.2,1023163.2,13381,0,0,0,L,1151911521,0,122.23,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795109,2211769.00
07/11/2017 13:45,2,7.016,ACTIVE,217.58,360.08,60.002,1499795103,"201051344000585","219011344069620",25.76,50.60,0,331.83,417.49,183.4,175.1,0.853,771136.6,771136.6,13470,0,0,0,L,1122011218,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795110,2211770.00
07/11/2017 13:45,2,7.203,ACTIVE,216.22,359.78,59.981,1499795103,"201051344001230","219011344069620",26.24,48.80,0,328.82,412.38,191.6,183.0,0.888,762599.5,762599.5,13493,0,0,0,L,1122011218,0,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795111,2211771.00
07/11/2017 13:45,2,7.645,ACTIVE,218.26,362.49,59.981,1499795103,"201051344000582","219011344069620",25.88,50.00,0,332.13,419.00,200.5,191.6,0.924,751877.9,751877.9,13462,0,0,0,L,1122011218,0,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795112,2211772.00
07/11/2017 13:45,2,7.779,ACTIVE,217.13,361.59,60.007,1499795103,"201051344000955","219011344069620",26.64,50.60,0,330.33,417.49,209.8,200.6,1.003,771551.3,771551.3,13480,0,0,0,L,1122011218,0,123.81,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795113,2211773.00
07/11/2017 13:45,2,5.295,ACTIVE,214.19,393.45,59.970,1499795103,"274151322000094","219011344069620",36.18,59.00,0,370.60,442.44,193.8,185.1,0.747,842839.5,842839.5,13715,0,0,0,L,1151911521,0,122.68,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795114,2211774.00
07/11/2017 13:45,2,8.527,ACTIVE,220.52,369.70,59.959,1499795103,"201051344000579","219011344069620",26.12,53.00,0,333.63,418.39,225.6,215.8,1.052,781291.5,781291.5,13468,0,0,0,L,1122011218,0,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795114,2211775.00
07/11/2017 13:45,2,8.385,ACTIVE,217.13,362.79,60.002,1499795103,"201051344000890","219011344069620",26.00,50.60,0,330.63,416.59,220.6,211.0,1.012,765585.5,765585.5,13481,0,0,0,L,1122011218,0,124.49,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795115,2211776.00
07/11/2017 13:45,2,8.115,ACTIVE,218.03,363.09,59.981,1499795103,"201051344000438","219011344069620",26.34,50.00,0,332.13,419.30,216.3,206.8,1.012,768076.9,768076.9,13466,0,0,0,L,1122011218,0,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795116,2211777.00
07/11/2017 13:45,2,7.156,ACTIVE,217.35,354.67,59.944,1499795103,"201051344000417","219011344069620",17.87,48.00,0,319.21,390.14,129.4,123.0,0.610,694302.8,694302.8,13494,0,0,0,L,1122011218,0,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795117,2211778.00
07/11/2017 13:45,2,7.438,ACTIVE,213.96,371.81,59.949,1499795103,"274151322000083","219011344069620",26.10,61.70,0,327.92,395.25,196.3,187.6,0.791,1012846.8,1012846.8,13386,0,0,0,L,1151911521,0,122.46,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795118,2211779.00
07/11/2017 13:45,2,8.193,ACTIVE,214.87,379.62,59.986,1499795103,"274151322000076","219011344069620",26.32,60.80,0,329.13,398.86,218.2,208.7,0.853,1080829.4,1080829.4,13393,0,0,0,L,1151911521,0,122.91,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795119,2211780.00
07/11/2017 13:45,2,8.793,ACTIVE,218.71,364.29,59.986,1499795103,"201051344000868","219011344069620",25.82,46.60,0,331.23,421.70,230.1,220.1,1.047,761524.4,761524.4,13483,0,0,0,L,1122011218,0,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795120,2211781.00
07/11/2017 13:45,2,8.809,ACTIVE,213.96,365.49,60.002,1499795103,"274151322000095","219011344069620",26.10,65.00,0,327.62,399.76,232.7,222.7,0.871,1070416.1,1070416.1,13401,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795121,2211782.00
07/11/2017 13:45,2,7.926,ACTIVE,220.52,360.99,59.959,1499795103,"201051344000988","219011344069620",17.91,47.30,0,316.50,393.15,143.8,136.8,0.667,666754.9,666754.9,13463,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795122,2211783.00
07/11/2017 13:45,2,8.711,ACTIVE,218.71,366.70,60.002,1499795103,"201051344001025","219011344069620",26.12,51.00,0,331.83,418.70,230.4,220.4,1.034,768377.3,768377.3,13472,0,0,0,L,1122011218,0,124.72,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795123,2211784.00
07/11/2017 13:45,2,8.607,ACTIVE,220.52,367.30,59.938,1499795103,"201051344000458","219011344069620",26.46,49.00,0,333.93,418.70,230.6,220.6,1.074,772965.3,772965.3,13454,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795123,2211785.00
07/11/2017 13:45,2,8.637,ACTIVE,220.74,367.30,60.012,1499795103,"201051344000853","219011344069620",26.38,46.80,0,335.44,423.81,230.8,220.8,1.083,774054.9,774054.9,13469,0,0,0,L,1122011218,0,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795124,2211786.00
07/11/2017 13:45,2,8.633,ACTIVE,217.13,364.89,59.986,1499795103,"201051344000685","219011344069620",26.14,47.80,0,330.03,416.89,228.4,218.6,1.096,767956.9,767956.9,13495,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795125,2211787.00
07/11/2017 13:45,2,8.385,ACTIVE,218.26,365.19,59.991,1499795103,"201051344000917","219011344069620",26.20,49.00,0,331.53,418.09,222.5,212.9,1.047,764619.9,764619.9,13483,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795126,2211788.00
07/11/2017 13:45,2,8.242,ACTIVE,217.13,362.79,59.949,1499795103,"201051344001145","219011344069620",26.48,46.40,0,330.63,419.30,220.8,211.2,1.008,772618.0,772618.0,13478,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795127,2211789.00
07/11/2017 13:45,2,8.232,ACTIVE,218.93,364.59,59.970,1499795103,"201051344000651","219011344069620",26.16,51.30,0,333.03,417.79,218.0,208.5,0.990,761414.5,761414.5,13473,0,0,0,L,1122011218,0,125.40,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795128,2211790.00
07/11/2017 13:45,2,7.895,ACTIVE,213.96,347.16,59.965,1499795103,"274151322000088","219011344069620",25.56,58.30,0,330.03,394.95,204.2,195.2,0.778,971577.6,971577.6,13382,0,0,0,L,1151911521,0,123.36,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795129,2211791.00
07/11/2017 13:45,2,5.535,ACTIVE,215.54,411.48,59.965,1499795103,"274151322000068","219011344069620",36.58,57.00,0,371.21,443.34,204.8,195.8,0.791,843482.2,843482.2,13728,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795130,2211792.00
07/11/2017 13:45,2,8.291,ACTIVE,218.26,366.10,59.965,1499795103,"201051344001135","219011344069620",26.24,50.20,0,331.23,419.30,220.3,210.7,1.012,756888.4,756888.4,13456,0,0,0,L,1122011218,0,124.72,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795131,2211793.00
07/11/2017 13:45,2,8.168,ACTIVE,217.58,363.39,59.944,1499795103,"201051344000594","219011344069620",25.88,55.30,0,329.13,419.90,214.0,204.6,0.999,776110.3,776110.3,13467,0,0,0,L,1122011218,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795132,2211794.00
07/11/2017 13:45,2,8.047,ACTIVE,218.48,361.89,59.996,1499795103,"201051344001203","219011344069620",26.26,50.40,0,332.73,419.00,214.1,204.7,1.003,766516.9,766516.9,13498,0,0,0,L,1122011218,0,125.40,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795133,2211795.00
07/11/2017 13:45,2,7.654,ACTIVE,214.19,354.97,59.981,1499795103,"274151322000054","219011344069620",24.19,58.30,0,328.52,393.15,187.4,179.0,0.716,988226.6,988226.6,13365,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795134,2211796.00
07/11/2017 13:45,2,8.018,ACTIVE,218.71,362.79,60.002,1499795103,"201051344000867","219011344069620",26.28,51.00,0,330.93,419.30,213.3,204.0,0.972,760306.4,760306.4,13499,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795135,2211797.00
07/11/2017 13:45,2,7.744,ACTIVE,218.48,364.89,59.981,1499795103,"201051344001093","219011344069620",26.58,48.50,0,332.43,418.09,208.0,198.9,0.955,764573.6,764573.6,13491,0,0,0,L,1122011218,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795136,2211798.00
07/11/2017 13:45,2,7.658,ACTIVE,219.16,364.89,59.949,1499795103,"201051344000900","219011344069620",26.92,44.80,0,332.43,421.40,208.9,199.7,0.946,781961.9,781961.9,13491,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795137,2211799.00
07/11/2017 13:45,2,7.645,ACTIVE,219.16,362.49,59.970,1499795103,"201051344000648","219011344069620",26.52,48.50,0,334.54,420.80,205.3,196.2,0.955,769566.0,769566.0,13467,0,0,0,L,1122011218,0,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795138,2211800.00
07/11/2017 13:45,2,7.836,ACTIVE,219.39,361.29,60.002,1499795103,"201051344000569","219011344069620",26.78,46.60,0,332.73,419.90,212.3,203.0,0.986,783955.8,783955.8,13446,0,0,0,L,1122011218,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795138,2211801.00
07/11/2017 13:45,2,8.273,ACTIVE,220.06,365.19,59.954,1499795103,"201051344000983","219011344069620",26.24,48.50,0,333.03,420.50,219.9,210.4,1.030,774576.7,774576.7,13475,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795139,2211802.00
07/11/2017 13:45,2,8.451,ACTIVE,220.29,367.30,59.986,1499795103,"201051344001158","219011344069620",25.94,50.80,0,333.63,417.79,221.9,212.2,1.012,759232.2,759232.2,13474,0,0,0,L,1122011218,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795140,2211803.00
07/11/2017 13:45,2,8.301,ACTIVE,220.06,365.80,59.996,1499795103,"201051344000576","219011344069620",26.62,46.00,0,333.93,423.81,223.7,214.0,1.034,773775.0,773775.0,13475,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795141,2211804.00
07/11/2017 13:45,2,8.174,ACTIVE,214.41,360.99,59.991,1499795103,"274151322000087","219011344069620",25.47,69.70,0,329.73,394.65,210.6,201.4,0.791,962481.6,962481.6,13566,0,0,0,L,1151911521,0,122.91,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499795142,2211805.00
07/11/2017 14:00,2,2.143,ACTIVE,213.96,352.87,60.007,1499796003,"201051344000645","219011344069620",26.00,48.30,0,319.81,419.00,56.4,52.5,0.477,772760.1,772760.1,13457,0,0,0,L,1122011218,0,122.01,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796004,2211806.00
07/11/2017 14:00,2,2.014,ACTIVE,211.48,344.15,59.981,1499796003,"274151322000085","219011344069620",24.93,54.50,0,328.22,391.64,50.9,47.2,0.354,983700.4,983700.4,13373,0,0,0,L,1151911521,0,122.23,121.55,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796005,2211807.00
07/11/2017 14:00,2,2.129,ACTIVE,213.96,353.17,60.044,1499796003,"201051344000633","219011344069620",26.80,49.80,0,318.91,420.80,57.8,53.9,0.504,759618.4,759618.4,13507,0,0,0,L,1122011218,0,122.01,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796006,2211808.00
07/11/2017 14:00,2,2.127,ACTIVE,213.96,351.97,59.991,1499796003,"201051344000469","219011344069620",26.58,43.80,0,316.20,420.20,57.3,53.4,0.499,763157.4,763157.4,13479,0,0,0,L,1122011218,0,121.33,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796007,2211809.00
07/11/2017 14:00,2,2.141,ACTIVE,212.61,351.67,60.012,1499796003,"201051344000646","219011344069620",27.06,44.50,0,317.10,423.20,58.7,54.7,0.504,758095.0,758095.0,13471,0,0,0,L,1122011218,0,122.23,121.10,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796008,2211810.00
07/11/2017 14:00,2,2.072,ACTIVE,211.70,355.58,59.981,1499796003,"274151322000052","219011344069620",27.21,53.00,0,326.72,399.16,57.1,53.2,0.407,1023202.5,1023202.5,13382,0,0,0,L,1151911521,0,121.55,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796009,2211811.00
07/11/2017 14:00,2,2.209,ACTIVE,213.51,353.17,59.949,1499796003,"201051344000585","219011344069620",26.94,46.20,0,319.21,421.40,60.3,56.3,0.504,771178.7,771178.7,13471,0,0,0,L,1122011218,0,121.78,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796010,2211812.00
07/11/2017 14:00,2,2.053,ACTIVE,212.83,350.47,59.954,1499796003,"201051344001230","219011344069620",27.02,45.00,0,317.70,416.29,56.2,52.3,0.477,762640.8,762640.8,13494,0,0,0,L,1122011218,0,122.23,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796010,2211813.00
07/11/2017 14:00,2,2.061,ACTIVE,213.51,352.57,59.996,1499796003,"201051344000582","219011344069620",26.80,48.00,0,318.00,422.30,55.9,52.0,0.482,751918.7,751918.7,13463,0,0,0,L,1122011218,0,122.23,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796011,2211814.00
07/11/2017 14:00,2,2.139,ACTIVE,212.83,350.77,60.044,1499796003,"201051344000955","219011344069620",27.27,46.40,0,315.60,421.70,59.1,55.2,0.504,771593.0,771593.0,13481,0,0,0,L,1122011218,0,121.55,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796012,2211815.00
07/11/2017 14:00,2,1.357,ACTIVE,211.70,400.66,59.996,1499796003,"274151322000094","219011344069620",36.72,53.80,0,362.49,445.75,51.0,47.3,0.358,842875.9,842875.9,13716,0,0,0,L,1151911521,0,121.33,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796013,2211816.00
07/11/2017 14:00,2,2.146,ACTIVE,213.96,353.17,60.028,1499796003,"201051344000579","219011344069620",27.55,47.80,0,321.31,421.70,59.8,55.8,0.513,781333.9,781333.9,13469,0,0,0,L,1122011218,0,121.78,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796014,2211817.00
07/11/2017 14:00,2,2.113,ACTIVE,213.06,350.77,59.991,1499796003,"201051344000890","219011344069620",26.96,46.40,0,318.91,420.80,57.7,53.8,0.473,765626.4,765626.4,13482,0,0,0,L,1122011218,0,122.46,121.10,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796015,2211818.00
07/11/2017 14:00,2,2.088,ACTIVE,213.51,353.17,60.002,1499796003,"201051344000438","219011344069620",27.41,46.20,0,317.70,423.50,58.0,54.0,0.504,768118.2,768118.2,13467,0,0,0,L,1122011218,0,122.46,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796016,2211819.00
07/11/2017 14:00,2,2.051,ACTIVE,213.29,347.46,59.986,1499796003,"201051344000417","219011344069620",17.89,43.80,0,319.81,394.35,37.2,34.0,0.309,694328.5,694328.5,13495,0,0,0,L,1122011218,0,122.01,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796017,2211820.00
07/11/2017 14:00,2,2.025,ACTIVE,211.70,346.86,59.996,1499796003,"274151322000083","219011344069620",27.17,55.50,0,326.12,398.86,55.8,51.9,0.402,1012885.3,1012885.3,13387,0,0,0,L,1151911521,0,121.55,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796018,2211821.00
07/11/2017 14:00,2,2.156,ACTIVE,211.93,351.37,59.965,1499796003,"274151322000076","219011344069620",27.79,54.50,0,327.02,402.16,60.7,56.6,0.429,1080871.3,1080871.3,13394,0,0,0,L,1151911521,0,122.01,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796019,2211822.00
07/11/2017 14:00,2,2.146,ACTIVE,213.29,351.37,59.996,1499796003,"201051344000868","219011344069620",26.38,45.50,0,320.41,420.20,57.4,53.5,0.468,761565.9,761565.9,13484,0,0,0,L,1122011218,0,121.55,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796019,2211823.00
07/11/2017 14:00,2,2.129,ACTIVE,211.48,349.56,59.981,1499796003,"274151322000095","219011344069620",27.35,59.30,0,322.81,402.77,59.0,55.0,0.420,1070457.3,1070457.3,13402,0,0,0,L,1151911521,0,122.01,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796020,2211824.00
07/11/2017 14:00,2,1.992,ACTIVE,213.74,348.06,60.018,1499796003,"201051344000988","219011344069620",18.01,44.30,0,320.71,394.95,36.3,33.1,0.314,666780.4,666780.4,13464,0,0,0,L,1122011218,0,121.55,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796021,2211825.00
07/11/2017 14:00,2,2.111,ACTIVE,213.29,350.77,59.996,1499796003,"201051344001025","219011344069620",27.14,48.00,0,317.40,422.30,58.0,54.1,0.477,768418.6,768418.6,13473,0,0,0,L,1122011218,0,122.01,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796022,2211826.00
07/11/2017 14:00,2,2.117,ACTIVE,213.74,352.27,59.986,1499796003,"201051344000458","219011344069620",26.62,47.50,0,317.70,420.50,57.1,53.2,0.499,773006.5,773006.5,13455,0,0,0,L,1122011218,0,121.78,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796023,2211827.00
07/11/2017 14:00,2,2.088,ACTIVE,214.19,352.27,59.981,1499796003,"201051344000853","219011344069620",26.78,45.30,0,319.21,422.00,56.6,52.7,0.491,774096.1,774096.1,13470,0,0,0,L,1122011218,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796024,2211828.00
07/11/2017 14:00,2,2.051,ACTIVE,213.29,351.67,60.023,1499796003,"201051344000685","219011344069620",27.27,44.50,0,317.10,421.70,56.6,52.8,0.504,767998.1,767998.1,13496,0,0,0,L,1122011218,0,122.68,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796025,2211829.00
07/11/2017 14:00,2,2.027,ACTIVE,213.51,351.97,59.981,1499796003,"201051344000917","219011344069620",27.04,46.60,0,319.51,421.70,55.5,51.7,0.473,764660.6,764660.6,13484,0,0,0,L,1122011218,0,122.01,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796026,2211830.00
07/11/2017 14:00,2,2.027,ACTIVE,213.51,351.97,59.986,1499796003,"201051344001145","219011344069620",27.45,43.80,0,319.21,422.60,56.4,52.5,0.460,772658.9,772658.9,13479,0,0,0,L,1122011218,0,122.23,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796027,2211831.00
07/11/2017 14:00,2,2.062,ACTIVE,213.74,352.87,59.959,1499796003,"201051344000651","219011344069620",27.14,48.30,0,319.21,420.50,56.8,52.8,0.477,761455.2,761455.2,13474,0,0,0,L,1122011218,0,122.91,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796028,2211832.00
07/11/2017 14:00,2,2.004,ACTIVE,211.25,351.67,59.975,1499796003,"274151322000088","219011344069620",26.44,52.30,0,327.62,396.45,53.6,49.8,0.376,971614.8,971614.8,13383,0,0,0,L,1151911521,0,122.01,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796028,2211833.00
07/11/2017 14:00,2,1.402,ACTIVE,212.16,387.14,59.991,1499796003,"274151322000068","219011344069620",35.90,50.40,0,370.00,450.56,50.7,47.0,0.345,843518.1,843518.1,13729,0,0,0,L,1151911521,0,122.01,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796029,2211834.00
07/11/2017 14:00,2,2.160,ACTIVE,212.83,351.07,59.970,1499796003,"201051344001135","219011344069620",27.00,47.50,0,319.51,422.30,59.1,55.1,0.491,756929.1,756929.1,13457,0,0,0,L,1122011218,0,122.01,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796030,2211835.00
07/11/2017 14:00,2,2.092,ACTIVE,213.06,351.07,59.917,1499796003,"201051344000594","219011344069620",27.51,50.40,0,318.61,422.90,58.3,54.3,0.495,776151.8,776151.8,13468,0,0,0,L,1122011218,0,121.33,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796031,2211836.00
07/11/2017 14:00,2,2.135,ACTIVE,213.51,352.27,60.018,1499796003,"201051344001203","219011344069620",26.66,48.30,0,318.91,421.70,57.7,53.8,0.482,766557.7,766557.7,13499,0,0,0,L,1122011218,0,122.68,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796032,2211837.00
07/11/2017 14:00,2,2.006,ACTIVE,211.48,350.47,59.981,1499796003,"274151322000054","219011344069620",25.41,53.30,0,326.12,394.65,51.7,48.0,0.358,988261.7,988261.7,13366,0,0,0,L,1151911521,0,121.55,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796033,2211838.00
07/11/2017 14:00,2,2.156,ACTIVE,213.51,350.77,59.981,1499796003,"201051344000867","219011344069620",26.60,49.50,0,319.51,420.50,58.1,54.2,0.477,760347.4,760347.4,13500,0,0,0,L,1122011218,0,122.01,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796035,2211839.00
07/11/2017 14:00,2,1.979,ACTIVE,213.51,352.57,59.965,1499796003,"201051344001093","219011344069620",27.25,46.00,0,317.40,421.40,54.6,50.8,0.455,764613.5,764613.5,13492,0,0,0,L,1122011218,0,122.23,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796036,2211840.00
07/11/2017 14:00,2,2.125,ACTIVE,213.51,351.37,59.991,1499796003,"201051344000900","219011344069620",27.04,45.00,0,316.80,421.10,58.2,54.2,0.482,782003.5,782003.5,13492,0,0,0,L,1122011218,0,121.78,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796037,2211841.00
07/11/2017 14:00,2,2.098,ACTIVE,213.74,351.67,59.991,1499796003,"201051344000648","219011344069620",26.72,47.00,0,319.21,420.80,56.8,52.9,0.491,769606.2,769606.2,13468,0,0,0,L,1122011218,0,121.33,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796038,2211842.00
07/11/2017 14:00,2,2.135,ACTIVE,213.74,352.57,59.949,1499796003,"201051344000569","219011344069620",26.42,44.80,0,318.61,420.80,57.1,53.2,0.482,783996.4,783996.4,13447,0,0,0,L,1122011218,0,121.33,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796039,2211843.00
07/11/2017 14:00,2,2.178,ACTIVE,213.74,351.97,59.981,1499796003,"201051344000983","219011344069620",26.66,46.40,0,318.00,420.50,58.8,54.9,0.499,774617.5,774617.5,13476,0,0,0,L,1122011218,0,122.01,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796039,2211844.00
07/11/2017 14:00,2,2.154,ACTIVE,213.51,351.07,59.981,1499796003,"201051344001158","219011344069620",26.54,47.30,0,319.81,420.50,57.9,54.0,0.491,759272.4,759272.4,13475,0,0,0,L,1122011218,0,121.55,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796040,2211845.00
07/11/2017 14:00,2,2.076,ACTIVE,213.96,352.57,60.002,1499796003,"201051344000576","219011344069620",26.66,46.40,0,318.30,419.60,56.1,52.3,0.491,773815.2,773815.2,13476,0,0,0,L,1122011218,0,122.01,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796041,2211846.00
07/11/2017 14:00,2,2.014,ACTIVE,211.70,349.86,59.975,1499796003,"274151322000087","219011344069620",26.54,64.30,0,327.62,396.15,54.2,50.4,0.371,962518.1,962518.1,13567,0,0,0,L,1151911521,0,121.78,122.01,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796042,2211847.00
07/11/2017 14:15,2,2.586,ACTIVE,214.41,356.48,59.938,1499796904,"201051344000645","219011344069620",27.67,43.40,0,318.61,389.84,72.4,67.9,0.610,772774.5,772774.5,13458,0,0,0,L,1122011218,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796905,2211848.00
07/11/2017 14:15,2,2.395,ACTIVE,211.70,354.07,60.012,1499796904,"274151322000085","219011344069620",26.94,49.30,0,327.02,381.42,65.2,61.1,0.460,983714.0,983714.0,13374,0,0,0,L,1151911521,0,122.01,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796906,2211849.00
07/11/2017 14:15,2,2.551,ACTIVE,214.19,356.78,59.965,1499796904,"201051344000633","219011344069620",28.37,43.00,0,318.61,393.75,73.3,68.8,0.636,759633.2,759633.2,13508,0,0,0,L,1122011218,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796906,2211850.00
07/11/2017 14:15,2,2.539,ACTIVE,214.19,357.38,59.965,1499796904,"201051344000469","219011344069620",28.37,38.20,0,314.70,392.55,73.0,68.5,0.636,763172.1,763172.1,13480,0,0,0,L,1122011218,0,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796907,2211851.00
07/11/2017 14:15,2,2.533,ACTIVE,212.61,356.18,59.907,1499796904,"201051344000646","219011344069620",28.39,38.80,0,315.90,399.16,72.8,68.4,0.628,758110.2,758110.2,13472,0,0,0,L,1122011218,0,122.23,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796909,2211852.00
07/11/2017 14:15,2,2.453,ACTIVE,211.70,345.36,59.954,1499796904,"274151322000052","219011344069620",28.09,46.80,0,321.31,390.14,69.8,65.4,0.495,1023217.6,1023217.6,13383,0,0,0,L,1151911521,0,121.10,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796910,2211853.00
07/11/2017 14:15,2,2.609,ACTIVE,213.51,357.68,59.922,1499796904,"201051344000585","219011344069620",28.21,40.40,0,316.20,397.96,74.6,70.1,0.628,771194.3,771194.3,13472,0,0,0,L,1122011218,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796911,2211854.00
07/11/2017 14:15,2,2.445,ACTIVE,212.61,354.37,59.954,1499796904,"201051344001230","219011344069620",28.39,38.80,0,316.50,399.76,70.3,65.9,0.601,762655.5,762655.5,13495,0,0,0,L,1122011218,0,122.01,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796912,2211855.00
07/11/2017 14:15,2,2.461,ACTIVE,213.51,356.78,59.959,1499796904,"201051344000582","219011344069620",28.19,42.80,0,318.30,398.86,70.2,65.9,0.588,751933.4,751933.4,13464,0,0,0,L,1122011218,0,122.01,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796912,2211856.00
07/11/2017 14:15,2,2.490,ACTIVE,212.61,355.28,59.954,1499796904,"201051344000955","219011344069620",28.80,40.60,0,316.50,399.76,72.7,68.2,0.628,771608.4,771608.4,13482,0,0,0,L,1122011218,0,121.55,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796913,2211857.00
07/11/2017 14:15,2,1.609,ACTIVE,211.70,415.99,59.959,1499796904,"274151322000094","219011344069620",37.85,48.50,0,330.03,447.25,61.4,57.3,0.433,842889.2,842889.2,13717,0,0,0,L,1151911521,0,121.55,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796914,2211858.00
07/11/2017 14:15,2,2.580,ACTIVE,214.19,357.38,59.949,1499796904,"201051344000579","219011344069620",28.33,40.60,0,318.30,396.15,74.0,69.5,0.623,781349.2,781349.2,13470,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796915,2211859.00
07/11/2017 14:15,2,2.502,ACTIVE,212.83,354.97,59.933,1499796904,"201051344000890","219011344069620",28.33,40.80,0,318.91,399.16,71.8,67.3,0.597,765641.7,765641.7,13483,0,0,0,L,1122011218,0,122.23,120.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796916,2211860.00
07/11/2017 14:15,2,2.488,ACTIVE,213.29,356.48,59.981,1499796904,"201051344000438","219011344069620",28.55,40.40,0,318.00,401.56,72.0,67.6,0.614,768133.5,768133.5,13468,0,0,0,L,1122011218,0,122.23,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796917,2211861.00
07/11/2017 14:15,2,2.475,ACTIVE,213.29,349.26,59.986,1499796904,"201051344000417","219011344069620",18.55,38.40,0,317.70,388.64,46.5,43.0,0.398,694338.2,694338.2,13496,0,0,0,L,1122011218,0,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796918,2211862.00
07/11/2017 14:15,2,2.400,ACTIVE,211.25,357.68,59.996,1499796904,"274151322000083","219011344069620",28.13,49.30,0,321.31,385.33,68.3,64.0,0.482,1012900.2,1012900.2,13388,0,0,0,L,1151911521,0,121.55,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796919,2211863.00
07/11/2017 14:15,2,2.539,ACTIVE,211.70,361.59,59.959,1499796904,"274151322000076","219011344069620",28.80,48.00,0,326.12,393.15,74.1,69.6,0.526,1080887.5,1080887.5,13395,0,0,0,L,1151911521,0,121.33,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796920,2211864.00
07/11/2017 14:15,2,2.564,ACTIVE,213.51,354.97,59.970,1499796904,"201051344000868","219011344069620",27.91,40.80,0,317.10,391.64,72.5,68.1,0.601,761580.7,761580.7,13485,0,0,0,L,1122011218,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796921,2211865.00
07/11/2017 14:15,2,2.527,ACTIVE,211.48,351.97,59.922,1499796904,"274151322000095","219011344069620",28.41,51.80,0,322.51,388.34,72.8,68.3,0.499,1070473.1,1070473.1,13403,0,0,0,L,1151911521,0,121.78,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796921,2211866.00
07/11/2017 14:15,2,2.559,ACTIVE,213.96,351.97,59.938,1499796904,"201051344000988","219011344069620",18.19,38.20,0,318.30,389.24,47.1,43.6,0.402,666789.9,666789.9,13465,0,0,0,L,1122011218,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796922,2211867.00
07/11/2017 14:15,2,2.549,ACTIVE,213.06,355.88,59.965,1499796904,"201051344001025","219011344069620",28.23,41.80,0,320.71,398.26,72.9,68.4,0.597,768433.9,768433.9,13474,0,0,0,L,1122011218,0,121.78,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796923,2211868.00
07/11/2017 14:15,2,2.486,ACTIVE,214.19,356.18,59.970,1499796904,"201051344000458","219011344069620",28.61,42.00,0,317.70,391.34,72.1,67.7,0.628,773021.3,773021.3,13456,0,0,0,L,1122011218,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796924,2211869.00
07/11/2017 14:15,2,2.521,ACTIVE,214.64,356.48,59.959,1499796904,"201051344000853","219011344069620",28.31,39.50,0,318.91,390.74,72.3,67.9,0.623,774110.9,774110.9,13471,0,0,0,L,1122011218,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796925,2211870.00
07/11/2017 14:15,2,2.463,ACTIVE,213.06,355.88,59.959,1499796904,"201051344000685","219011344069620",28.47,39.00,0,316.80,400.66,71.0,66.6,0.628,768013.2,768013.2,13497,0,0,0,L,1122011218,0,122.68,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796926,2211871.00
07/11/2017 14:15,2,2.430,ACTIVE,213.51,355.88,59.965,1499796904,"201051344000917","219011344069620",28.41,41.00,0,318.30,397.96,69.9,65.5,0.601,764675.3,764675.3,13485,0,0,0,L,1122011218,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796927,2211872.00
07/11/2017 14:15,2,2.451,ACTIVE,213.29,355.88,59.991,1499796904,"201051344001145","219011344069620",28.45,38.00,0,318.91,401.26,70.6,66.2,0.592,772673.9,772673.9,13480,0,0,0,L,1122011218,0,122.01,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796928,2211873.00
07/11/2017 14:15,2,2.510,ACTIVE,213.74,357.08,59.959,1499796904,"201051344000651","219011344069620",28.23,42.80,0,318.30,402.16,71.8,67.4,0.601,761470.3,761470.3,13475,0,0,0,L,1122011218,0,122.68,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796929,2211874.00
07/11/2017 14:15,2,2.389,ACTIVE,211.25,343.55,59.954,1499796904,"274151322000088","219011344069620",27.61,46.40,0,324.92,384.73,66.8,62.6,0.455,971629.2,971629.2,13384,0,0,0,L,1151911521,0,121.55,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796930,2211875.00
07/11/2017 14:15,2,1.590,ACTIVE,212.38,418.39,59.965,1499796904,"274151322000068","219011344069620",38.88,45.30,0,331.83,447.25,62.4,58.3,0.429,843531.7,843531.7,13730,0,0,0,L,1151911521,0,121.78,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796930,2211876.00
07/11/2017 14:15,2,2.568,ACTIVE,213.06,355.58,59.917,1499796904,"201051344001135","219011344069620",28.27,41.50,0,318.00,397.35,73.6,69.1,0.610,756944.6,756944.6,13458,0,0,0,L,1122011218,0,122.01,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796931,2211877.00
07/11/2017 14:15,2,2.520,ACTIVE,213.51,355.88,59.991,1499796904,"201051344000594","219011344069620",28.86,43.60,0,317.40,396.45,73.7,69.2,0.605,776167.0,776167.0,13469,0,0,0,L,1122011218,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796932,2211878.00
07/11/2017 14:15,2,2.520,ACTIVE,213.51,356.78,59.996,1499796904,"201051344001203","219011344069620",28.51,42.80,0,317.70,397.96,72.7,68.3,0.619,766572.9,766572.9,13500,0,0,0,L,1122011218,0,122.68,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796933,2211879.00
07/11/2017 14:15,2,2.426,ACTIVE,211.48,342.95,59.933,1499796904,"274151322000054","219011344069620",27.00,47.30,0,322.21,383.83,66.3,62.0,0.451,988275.7,988275.7,13367,0,0,0,L,1151911521,0,121.78,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796934,2211880.00
07/11/2017 14:15,2,2.588,ACTIVE,213.74,355.28,59.959,1499796904,"201051344000867","219011344069620",28.15,43.40,0,318.61,392.55,73.8,69.3,0.614,760362.4,760362.4,13501,0,0,0,L,1122011218,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796935,2211881.00
07/11/2017 14:15,2,2.455,ACTIVE,213.74,356.78,59.975,1499796904,"201051344001093","219011344069620",28.01,40.00,0,316.80,397.35,69.7,65.3,0.579,764627.9,764627.9,13493,0,0,0,L,1122011218,0,122.46,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796936,2211882.00
07/11/2017 14:15,2,2.553,ACTIVE,213.96,356.18,59.965,1499796904,"201051344000900","219011344069620",28.59,40.40,0,316.80,390.44,73.9,69.4,0.614,782018.5,782018.5,13493,0,0,0,L,1122011218,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796937,2211883.00
07/11/2017 14:15,2,2.533,ACTIVE,214.19,356.48,59.970,1499796904,"201051344000648","219011344069620",28.09,41.50,0,317.70,390.74,72.0,67.6,0.619,769620.8,769620.8,13469,0,0,0,L,1122011218,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796938,2211884.00
07/11/2017 14:15,2,2.562,ACTIVE,213.96,357.08,59.922,1499796904,"201051344000569","219011344069620",28.19,39.80,0,318.00,389.24,73.2,68.7,0.614,784011.1,784011.1,13448,0,0,0,L,1122011218,0,121.55,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796939,2211885.00
