ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 14:15,2,2.566,ACTIVE,214.41,356.78,60.018,1499796904,"201051344000983","219011344069620",28.61,40.40,0,319.51,390.44,74.4,69.9,0.636,774632.6,774632.6,13477,0,0,0,L,1122011218,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796939,2211886.00
07/11/2017 14:15,2,2.588,ACTIVE,214.19,356.48,59.944,1499796904,"201051344001158","219011344069620",28.01,40.20,0,317.40,394.05,73.4,68.9,0.628,759287.4,759287.4,13476,0,0,0,L,1122011218,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796940,2211887.00
07/11/2017 14:15,2,2.492,ACTIVE,214.41,357.98,59.970,1499796904,"201051344000576","219011344069620",28.45,41.00,0,319.51,391.04,71.8,67.3,0.614,773829.6,773829.6,13477,0,0,0,L,1122011218,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796941,2211888.00
07/11/2017 14:15,2,2.426,ACTIVE,211.70,354.97,59.975,1499796904,"274151322000087","219011344069620",27.69,57.30,0,326.12,382.93,68.1,63.8,0.460,962532.5,962532.5,13568,0,0,0,L,1151911521,0,122.01,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499796942,2211889.00
07/11/2017 14:30,2,2.920,ACTIVE,214.87,356.78,59.991,1499797803,"201051344000645","219011344069620",26.26,45.30,0,319.81,423.20,77.6,73.0,0.658,772814.2,772814.2,13459,0,0,0,L,1122011218,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797804,2211890.00
07/11/2017 14:30,2,2.965,ACTIVE,211.70,354.67,59.981,1499797803,"274151322000085","219011344069620",24.97,51.00,0,327.02,400.36,74.9,70.4,0.530,983749.7,983749.7,13375,0,0,0,L,1151911521,0,122.23,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797805,2211891.00
07/11/2017 14:30,2,2.920,ACTIVE,214.41,346.56,59.981,1499797803,"201051344000633","219011344069620",27.10,43.40,0,330.63,424.71,80.2,75.5,0.389,759673.2,759673.2,13509,0,0,0,L,1122011218,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797806,2211892.00
07/11/2017 14:30,2,2.924,ACTIVE,215.09,346.26,60.002,1499797803,"201051344000469","219011344069620",26.70,40.00,0,331.83,423.81,79.0,74.3,0.384,763212.2,763212.2,13481,0,0,0,L,1122011218,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797807,2211893.00
07/11/2017 14:30,2,3.053,ACTIVE,213.74,345.96,59.959,1499797803,"201051344000646","219011344069620",27.04,40.20,0,316.50,425.31,83.7,78.8,0.402,758150.4,758150.4,13473,0,0,0,L,1122011218,0,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797808,2211894.00
07/11/2017 14:30,2,3.100,ACTIVE,211.93,341.15,59.986,1499797803,"274151322000052","219011344069620",26.98,49.80,0,326.12,403.37,84.6,79.7,0.331,1023256.3,1023256.3,13384,0,0,0,L,1151911521,0,121.55,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797809,2211895.00
07/11/2017 14:30,2,3.137,ACTIVE,214.41,346.86,59.981,1499797803,"201051344000585","219011344069620",26.88,41.30,0,331.83,422.30,85.3,80.5,0.398,771234.9,771234.9,13473,0,0,0,L,1122011218,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797810,2211896.00
07/11/2017 14:30,2,2.936,ACTIVE,213.51,344.45,59.944,1499797803,"201051344001230","219011344069620",27.47,40.00,0,316.80,423.81,81.7,77.0,0.384,762695.4,762695.4,13496,0,0,0,L,1122011218,0,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797811,2211897.00
07/11/2017 14:30,2,2.986,ACTIVE,214.41,346.26,59.986,1499797803,"201051344000582","219011344069620",26.84,43.00,0,316.50,425.31,81.2,76.4,0.380,751973.1,751973.1,13465,0,0,0,L,1122011218,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797812,2211898.00
07/11/2017 14:30,2,3.027,ACTIVE,213.74,345.36,59.991,1499797803,"201051344000955","219011344069620",27.61,41.80,0,330.63,424.41,84.6,79.7,0.402,771648.7,771648.7,13483,0,0,0,L,1122011218,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797813,2211899.00
07/11/2017 14:30,2,2.074,ACTIVE,212.16,400.96,59.996,1499797803,"274151322000094","219011344069620",35.68,50.20,0,376.01,465.28,75.0,70.4,0.530,842925.1,842925.1,13718,0,0,0,L,1151911521,0,121.55,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797813,2211900.00
07/11/2017 14:30,2,2.984,ACTIVE,214.87,346.56,59.975,1499797803,"201051344000579","219011344069620",27.49,41.50,0,332.73,428.01,83.0,78.2,0.393,781389.9,781389.9,13471,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797815,2211901.00
07/11/2017 14:30,2,2.965,ACTIVE,213.29,344.15,59.991,1499797803,"201051344000890","219011344069620",27.37,41.30,0,320.41,425.61,82.2,77.4,0.380,765681.7,765681.7,13484,0,0,0,L,1122011218,0,122.46,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797816,2211902.00
07/11/2017 14:30,2,2.963,ACTIVE,214.19,345.96,59.949,1499797803,"201051344000438","219011344069620",27.59,41.80,0,318.30,424.71,82.7,77.8,0.398,768173.7,768173.7,13469,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797817,2211903.00
07/11/2017 14:30,2,2.889,ACTIVE,213.74,350.17,59.996,1499797803,"201051344000417","219011344069620",17.91,38.80,0,318.30,400.96,52.5,48.7,0.451,694364.1,694364.1,13497,0,0,0,L,1122011218,0,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797818,2211904.00
07/11/2017 14:30,2,2.943,ACTIVE,211.70,339.65,59.975,1499797803,"274151322000083","219011344069620",27.00,51.80,0,324.92,404.27,80.5,75.7,0.323,1012938.7,1012938.7,13389,0,0,0,L,1151911521,0,121.55,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797819,2211905.00
07/11/2017 14:30,2,3.105,ACTIVE,212.38,345.36,59.986,1499797803,"274151322000076","219011344069620",27.61,51.30,0,328.22,401.26,86.8,81.9,0.340,1080928.2,1080928.2,13396,0,0,0,L,1151911521,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797820,2211906.00
07/11/2017 14:30,2,2.824,ACTIVE,213.96,355.28,59.975,1499797803,"201051344000868","219011344069620",26.86,42.00,0,318.91,424.41,76.8,72.2,0.641,761620.7,761620.7,13486,0,0,0,L,1122011218,0,121.78,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797821,2211907.00
07/11/2017 14:30,2,3.084,ACTIVE,211.70,338.74,59.970,1499797803,"274151322000095","219011344069620",27.14,56.50,0,326.42,403.37,84.7,79.8,0.318,1070513.6,1070513.6,13404,0,0,0,L,1151911521,0,122.23,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797822,2211908.00
07/11/2017 14:30,2,2.738,ACTIVE,214.64,353.17,59.981,1499797803,"201051344000988","219011344069620",17.91,38.80,0,317.40,401.86,49.8,46.1,0.433,666816.2,666816.2,13466,0,0,0,L,1122011218,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797823,2211909.00
07/11/2017 14:30,2,2.951,ACTIVE,213.96,344.76,59.986,1499797803,"201051344001025","219011344069620",26.80,43.60,0,332.73,424.41,80.1,75.4,0.362,768474.3,768474.3,13475,0,0,0,L,1122011218,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797824,2211910.00
07/11/2017 14:30,2,2.783,ACTIVE,214.64,358.88,59.975,1499797803,"201051344000458","219011344069620",27.15,43.60,0,318.30,423.81,76.6,72.0,0.667,773061.5,773061.5,13457,0,0,0,L,1122011218,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797825,2211911.00
07/11/2017 14:30,2,2.857,ACTIVE,215.09,358.88,59.986,1499797803,"201051344000853","219011344069620",26.10,41.50,0,318.30,427.41,75.6,71.1,0.654,774151.1,774151.1,13472,0,0,0,L,1122011218,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797826,2211912.00
07/11/2017 14:30,2,2.904,ACTIVE,213.96,347.16,59.975,1499797803,"201051344000685","219011344069620",27.14,40.20,0,315.90,424.41,79.8,75.1,0.398,768053.5,768053.5,13498,0,0,0,L,1122011218,0,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797826,2211913.00
07/11/2017 14:30,2,2.855,ACTIVE,214.19,345.36,59.981,1499797803,"201051344000917","219011344069620",27.00,42.50,0,320.41,423.50,78.0,73.4,0.367,764715.3,764715.3,13486,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797827,2211914.00
07/11/2017 14:30,2,2.799,ACTIVE,213.96,345.96,59.986,1499797803,"201051344001145","219011344069620",27.69,39.80,0,320.41,424.71,78.6,73.9,0.358,772714.1,772714.1,13481,0,0,0,L,1122011218,0,122.68,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797828,2211915.00
07/11/2017 14:30,2,2.838,ACTIVE,214.19,345.96,60.028,1499797803,"201051344000651","219011344069620",26.98,43.80,0,319.21,422.90,77.5,72.9,0.358,761510.5,761510.5,13476,0,0,0,L,1122011218,0,123.14,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797829,2211916.00
07/11/2017 14:30,2,2.682,ACTIVE,211.48,356.78,59.938,1499797803,"274151322000088","219011344069620",26.18,48.00,0,325.82,402.77,71.0,66.6,0.495,971666.7,971666.7,13385,0,0,0,L,1151911521,0,122.01,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797830,2211917.00
07/11/2017 14:30,2,1.869,ACTIVE,212.16,384.73,59.991,1499797803,"274151322000068","219011344069620",35.56,47.80,0,373.91,464.98,67.2,63.0,0.455,843567.9,843567.9,13731,0,0,0,L,1151911521,0,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797831,2211918.00
07/11/2017 14:30,2,2.842,ACTIVE,213.29,346.56,60.018,1499797803,"201051344001135","219011344069620",26.80,43.20,0,318.30,424.11,77.2,72.6,0.632,756984.9,756984.9,13459,0,0,0,L,1122011218,0,122.23,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797832,2211919.00
07/11/2017 14:30,2,2.764,ACTIVE,213.51,345.36,59.981,1499797803,"201051344000594","219011344069620",27.85,44.30,0,328.82,424.71,78.0,73.4,0.371,776207.6,776207.6,13470,0,0,0,L,1122011218,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797833,2211920.00
07/11/2017 14:30,2,2.752,ACTIVE,213.74,357.38,59.981,1499797803,"201051344001203","219011344069620",27.25,43.60,0,318.30,423.81,75.9,71.4,0.636,766613.2,766613.2,13501,0,0,0,L,1122011218,0,122.68,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797834,2211921.00
07/11/2017 14:30,2,2.643,ACTIVE,211.93,344.76,59.996,1499797803,"274151322000054","219011344069620",25.54,49.50,0,324.92,404.57,68.3,64.0,0.477,988312.4,988312.4,13368,0,0,0,L,1151911521,0,121.78,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797835,2211922.00
07/11/2017 14:30,2,2.816,ACTIVE,213.96,356.78,60.002,1499797803,"201051344000867","219011344069620",26.52,44.50,0,319.21,423.81,75.7,71.1,0.623,760402.6,760402.6,13502,0,0,0,L,1122011218,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797835,2211923.00
07/11/2017 14:30,2,2.643,ACTIVE,213.96,358.58,59.996,1499797803,"201051344001093","219011344069620",27.00,40.80,0,320.41,423.81,72.2,67.8,0.592,764667.4,764667.4,13494,0,0,0,L,1122011218,0,122.46,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797836,2211924.00
07/11/2017 14:30,2,2.781,ACTIVE,214.19,357.08,59.986,1499797803,"201051344000900","219011344069620",26.72,42.30,0,316.50,423.50,75.3,70.7,0.623,782059.0,782059.0,13494,0,0,0,L,1122011218,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797837,2211925.00
07/11/2017 14:30,2,2.686,ACTIVE,214.41,358.28,59.996,1499797803,"201051344000648","219011344069620",27.04,43.00,0,316.50,425.31,73.6,69.1,0.628,769660.5,769660.5,13470,0,0,0,L,1122011218,0,121.78,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797838,2211926.00
07/11/2017 14:30,2,2.719,ACTIVE,214.19,356.78,59.991,1499797803,"201051344000569","219011344069620",26.72,41.50,0,319.51,424.71,73.5,69.1,0.632,784051.2,784051.2,13449,0,0,0,L,1122011218,0,121.55,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797839,2211927.00
07/11/2017 14:30,2,2.729,ACTIVE,214.41,357.68,59.996,1499797803,"201051344000983","219011344069620",27.14,42.50,0,318.91,424.11,75.0,70.5,0.636,774672.9,774672.9,13478,0,0,0,L,1122011218,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797840,2211928.00
07/11/2017 14:30,2,2.762,ACTIVE,214.41,357.98,59.991,1499797803,"201051344001158","219011344069620",26.38,41.30,0,318.61,423.20,73.8,69.3,0.619,759327.5,759327.5,13477,0,0,0,L,1122011218,0,121.78,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797841,2211929.00
07/11/2017 14:30,2,2.639,ACTIVE,214.41,357.38,59.986,1499797803,"201051344000576","219011344069620",26.90,43.00,0,319.21,425.01,71.9,67.5,0.619,773869.3,773869.3,13478,0,0,0,L,1122011218,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797842,2211930.00
07/11/2017 14:30,2,2.576,ACTIVE,211.48,356.78,59.981,1499797803,"274151322000087","219011344069620",26.50,60.30,0,325.22,403.97,69.1,64.8,0.455,962570.2,962570.2,13569,0,0,0,L,1151911521,0,121.33,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499797843,2211931.00
07/11/2017 14:45,2,2.486,ACTIVE,215.09,357.68,59.949,1499798703,"201051344000645","219011344069620",27.31,41.50,0,317.70,419.90,68.8,64.5,0.579,772838.4,772838.4,13460,0,0,0,L,1122011218,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798704,2211932.00
07/11/2017 14:45,2,2.352,ACTIVE,211.93,346.86,59.959,1499798703,"274151322000085","219011344069620",26.14,47.50,0,315.30,393.15,62.3,58.2,0.438,983771.2,983771.2,13376,0,0,0,L,1151911521,0,122.46,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798705,2211933.00
07/11/2017 14:45,2,2.463,ACTIVE,214.64,357.68,59.975,1499798703,"201051344000633","219011344069620",28.07,40.00,0,317.70,422.90,70.1,65.7,0.610,759697.8,759697.8,13510,0,0,0,L,1122011218,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798706,2211934.00
07/11/2017 14:45,2,2.484,ACTIVE,214.87,357.68,59.912,1499798703,"201051344000469","219011344069620",27.75,37.00,0,316.80,425.61,69.8,65.5,0.597,763236.7,763236.7,13482,0,0,0,L,1122011218,0,121.78,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798707,2211935.00
07/11/2017 14:45,2,2.463,ACTIVE,213.51,356.48,59.959,1499798703,"201051344000646","219011344069620",28.03,37.50,0,316.80,423.50,70.0,65.6,0.605,758174.9,758174.9,13474,0,0,0,L,1122011218,0,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798708,2211936.00
07/11/2017 14:45,2,2.414,ACTIVE,212.16,358.88,59.959,1499798703,"274151322000052","219011344069620",27.71,45.50,0,315.30,397.66,67.8,63.5,0.473,1023279.9,1023279.9,13385,0,0,0,L,1151911521,0,121.33,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798709,2211937.00
07/11/2017 14:45,2,2.568,ACTIVE,214.41,357.08,59.959,1499798703,"201051344000585","219011344069620",27.81,39.00,0,317.10,421.40,72.4,68.0,0.597,771259.9,771259.9,13474,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798710,2211938.00
07/11/2017 14:45,2,2.439,ACTIVE,213.74,354.97,59.928,1499798703,"201051344001230","219011344069620",27.71,35.80,0,315.90,422.60,68.5,64.2,0.575,762719.2,762719.2,13497,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798711,2211939.00
07/11/2017 14:45,2,2.453,ACTIVE,214.41,356.78,59.917,1499798703,"201051344000582","219011344069620",27.75,40.40,0,317.70,422.90,69.0,64.7,0.579,751997.0,751997.0,13466,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798712,2211940.00
07/11/2017 14:45,2,2.484,ACTIVE,213.51,355.58,59.959,1499798703,"201051344000955","219011344069620",28.03,39.00,0,315.90,422.30,70.6,66.2,0.610,771673.2,771673.2,13484,0,0,0,L,1122011218,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798713,2211941.00
07/11/2017 14:45,2,1.611,ACTIVE,212.16,414.49,59.954,1499798703,"274151322000094","219011344069620",37.47,46.20,0,373.61,461.98,61.1,57.0,0.433,842946.3,842946.3,13719,0,0,0,L,1151911521,0,121.78,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798714,2211942.00
07/11/2017 14:45,2,2.541,ACTIVE,214.64,357.08,59.965,1499798703,"201051344000579","219011344069620",28.27,37.80,0,316.50,427.71,72.8,68.4,0.605,781415.1,781415.1,13472,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798714,2211943.00
07/11/2017 14:45,2,2.510,ACTIVE,213.74,354.97,60.002,1499798703,"201051344000890","219011344069620",27.83,37.80,0,316.50,422.90,70.8,66.4,0.579,765705.9,765705.9,13485,0,0,0,L,1122011218,0,122.68,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798715,2211944.00
07/11/2017 14:45,2,2.471,ACTIVE,214.41,357.68,60.028,1499798703,"201051344000438","219011344069620",28.23,38.60,0,317.70,423.50,70.7,66.3,0.605,768198.1,768198.1,13470,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798716,2211945.00
07/11/2017 14:45,2,2.471,ACTIVE,213.96,349.86,60.007,1499798703,"201051344000417","219011344069620",18.37,36.80,0,318.00,396.45,45.9,42.4,0.393,694379.6,694379.6,13498,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798717,2211946.00
07/11/2017 14:45,2,2.463,ACTIVE,211.93,342.95,59.959,1499798703,"274151322000083","219011344069620",27.41,46.60,0,315.30,398.56,68.4,64.1,0.491,1012962.1,1012962.1,13390,0,0,0,L,1151911521,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798718,2211947.00
07/11/2017 14:45,2,2.592,ACTIVE,212.38,345.96,59.965,1499798703,"274151322000076","219011344069620",27.97,47.30,0,315.60,400.66,73.5,69.0,0.521,1080953.4,1080953.4,13397,0,0,0,L,1151911521,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798719,2211948.00
07/11/2017 14:45,2,2.547,ACTIVE,214.19,356.48,59.959,1499798703,"201051344000868","219011344069620",27.65,38.60,0,315.90,422.30,71.3,66.9,0.588,761645.1,761645.1,13487,0,0,0,L,1122011218,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798720,2211949.00
07/11/2017 14:45,2,2.549,ACTIVE,211.70,344.45,59.959,1499798703,"274151322000095","219011344069620",28.19,49.30,0,314.70,401.86,72.7,68.3,0.504,1070538.6,1070538.6,13405,0,0,0,L,1151911521,0,122.23,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798721,2211950.00
07/11/2017 14:45,2,2.564,ACTIVE,215.09,352.87,59.986,1499798703,"201051344000988","219011344069620",17.95,36.50,0,319.51,397.66,46.7,43.1,0.398,666832.0,666832.0,13467,0,0,0,L,1122011218,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798722,2211951.00
07/11/2017 14:45,2,2.570,ACTIVE,213.96,357.38,59.959,1499798703,"201051344001025","219011344069620",27.69,40.00,0,318.00,423.20,72.1,67.6,0.592,768498.9,768498.9,13476,0,0,0,L,1122011218,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798723,2211952.00
07/11/2017 14:45,2,2.516,ACTIVE,214.41,356.78,59.981,1499798703,"201051344000458","219011344069620",28.13,40.40,0,318.91,425.91,71.7,67.3,0.623,773086.1,773086.1,13458,0,0,0,L,1122011218,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798723,2211953.00
07/11/2017 14:45,2,2.551,ACTIVE,215.32,358.28,59.954,1499798703,"201051344000853","219011344069620",27.67,39.00,0,317.10,426.81,71.5,67.1,0.614,774175.6,774175.6,13473,0,0,0,L,1122011218,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798725,2211954.00
07/11/2017 14:45,2,2.514,ACTIVE,214.19,356.78,60.012,1499798703,"201051344000685","219011344069620",27.85,36.80,0,316.50,423.20,70.9,66.5,0.628,768077.7,768077.7,13499,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798725,2211955.00
07/11/2017 14:45,2,2.445,ACTIVE,214.19,357.98,59.965,1499798703,"201051344000917","219011344069620",28.21,40.00,0,319.21,422.30,69.9,65.5,0.601,764739.1,764739.1,13487,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798726,2211956.00
07/11/2017 14:45,2,2.465,ACTIVE,213.96,355.88,60.012,1499798703,"201051344001145","219011344069620",28.43,36.50,0,319.21,423.81,71.0,66.6,0.592,772738.3,772738.3,13482,0,0,0,L,1122011218,0,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798727,2211957.00
07/11/2017 14:45,2,2.527,ACTIVE,214.64,358.28,59.912,1499798703,"201051344000651","219011344069620",27.85,41.50,0,315.90,421.40,71.3,66.9,0.588,761534.8,761534.8,13477,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798728,2211958.00
07/11/2017 14:45,2,2.424,ACTIVE,211.93,343.85,59.912,1499798703,"274151322000088","219011344069620",27.14,45.00,0,313.80,396.15,66.6,62.4,0.460,971689.3,971689.3,13386,0,0,0,L,1151911521,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798729,2211959.00
07/11/2017 14:45,2,1.658,ACTIVE,212.83,417.49,59.959,1499798703,"274151322000068","219011344069620",37.57,44.80,0,371.81,457.77,63.1,59.0,0.442,843589.3,843589.3,13732,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798730,2211960.00
07/11/2017 14:45,2,2.600,ACTIVE,213.96,356.48,59.965,1499798703,"201051344001135","219011344069620",27.73,40.40,0,318.30,422.00,73.0,68.6,0.605,757009.5,757009.5,13460,0,0,0,L,1122011218,0,122.68,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798731,2211961.00
07/11/2017 14:45,2,2.574,ACTIVE,214.19,356.78,59.907,1499798703,"201051344000594","219011344069620",28.23,39.80,0,312.29,424.71,73.6,69.1,0.614,776232.5,776232.5,13471,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798732,2211962.00
07/11/2017 14:45,2,2.576,ACTIVE,214.41,357.38,59.938,1499798703,"201051344001203","219011344069620",27.77,39.80,0,317.10,422.30,72.5,68.1,0.610,766637.5,766637.5,13502,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798733,2211963.00
07/11/2017 14:45,2,2.453,ACTIVE,212.16,347.46,59.944,1499798703,"274151322000054","219011344069620",26.46,46.20,0,315.90,395.25,65.7,61.5,0.460,988334.5,988334.5,13369,0,0,0,L,1151911521,0,122.23,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798734,2211964.00
07/11/2017 14:45,2,2.566,ACTIVE,214.64,355.58,59.938,1499798703,"201051344000867","219011344069620",28.13,41.00,0,316.50,422.00,73.1,68.6,0.605,760427.2,760427.2,13503,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798735,2211965.00
07/11/2017 14:45,2,2.439,ACTIVE,214.64,358.28,59.965,1499798703,"201051344001093","219011344069620",28.13,38.20,0,319.51,420.50,69.5,65.1,0.579,764690.8,764690.8,13495,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798736,2211966.00
07/11/2017 14:45,2,2.574,ACTIVE,214.87,357.08,60.007,1499798703,"201051344000900","219011344069620",28.07,39.30,0,318.30,421.40,73.2,68.7,0.605,782083.7,782083.7,13495,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798737,2211967.00
07/11/2017 14:45,2,2.543,ACTIVE,214.87,357.08,59.986,1499798703,"201051344000648","219011344069620",27.85,39.50,0,316.20,422.30,71.7,67.3,0.614,769684.7,769684.7,13471,0,0,0,L,1122011218,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798737,2211968.00
07/11/2017 14:45,2,2.570,ACTIVE,214.87,358.28,59.996,1499798703,"201051344000569","219011344069620",27.81,39.30,0,317.10,421.40,72.5,68.0,0.614,784075.6,784075.6,13450,0,0,0,L,1122011218,0,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798738,2211969.00
07/11/2017 14:45,2,2.619,ACTIVE,215.09,357.98,59.965,1499798703,"201051344000983","219011344069620",27.85,39.80,0,317.70,421.10,74.0,69.5,0.632,774697.7,774697.7,13479,0,0,0,L,1122011218,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798739,2211970.00
07/11/2017 14:45,2,2.625,ACTIVE,215.09,357.68,59.938,1499798703,"201051344001158","219011344069620",27.31,38.60,0,318.91,421.70,72.6,68.2,0.619,759351.9,759351.9,13478,0,0,0,L,1122011218,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798740,2211971.00
07/11/2017 14:45,2,2.541,ACTIVE,215.32,359.18,59.944,1499798703,"201051344000576","219011344069620",27.77,40.00,0,317.10,421.40,71.5,67.1,0.601,773893.3,773893.3,13479,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798741,2211972.00
07/11/2017 14:45,2,2.453,ACTIVE,212.16,347.76,59.965,1499798703,"274151322000087","219011344069620",27.41,55.50,0,314.40,395.85,68.0,63.7,0.442,962592.8,962592.8,13570,0,0,0,L,1151911521,0,121.78,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499798742,2211973.00
07/11/2017 15:00,2,6.531,ACTIVE,219.16,360.38,60.007,1499799603,"201051344000645","219011344069620",26.70,43.80,0,333.93,414.79,176.6,168.5,0.809,772874.6,772874.6,13461,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799605,2211974.00
07/11/2017 15:00,2,6.160,ACTIVE,214.19,363.09,60.002,1499799603,"274151322000085","219011344069620",24.99,50.80,0,331.53,390.44,155.8,148.4,0.597,983803.0,983803.0,13377,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799605,2211975.00
07/11/2017 15:00,2,6.521,ACTIVE,218.48,360.38,60.002,1499799603,"201051344000633","219011344069620",26.84,42.30,0,332.73,415.39,177.3,169.2,0.840,759734.4,759734.4,13511,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799606,2211976.00
07/11/2017 15:00,2,6.383,ACTIVE,219.39,361.59,60.002,1499799603,"201051344000469","219011344069620",27.06,40.00,0,333.63,415.69,174.9,166.9,0.840,763273.1,763273.1,13483,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799607,2211977.00
07/11/2017 15:00,2,6.338,ACTIVE,216.67,360.08,60.007,1499799603,"201051344000646","219011344069620",27.19,40.20,0,331.23,415.99,174.4,166.4,0.818,758211.2,758211.2,13475,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799608,2211978.00
07/11/2017 15:00,2,6.211,ACTIVE,213.96,349.26,59.991,1499799603,"274151322000052","219011344069620",26.62,50.20,0,330.63,393.75,167.4,159.6,0.658,1023314.6,1023314.6,13386,0,0,0,L,1151911521,0,122.23,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799609,2211979.00
07/11/2017 15:00,2,6.502,ACTIVE,218.03,360.38,60.007,1499799603,"201051344000585","219011344069620",26.88,41.00,0,324.32,421.40,177.0,168.9,0.826,771297.0,771297.0,13475,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799610,2211980.00
07/11/2017 15:00,2,6.246,ACTIVE,216.45,357.98,60.007,1499799603,"201051344001230","219011344069620",27.41,38.20,0,330.03,410.58,173.3,165.3,0.795,762755.4,762755.4,13498,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799611,2211981.00
07/11/2017 15:00,2,6.256,ACTIVE,217.80,358.88,60.002,1499799603,"201051344000582","219011344069620",27.10,42.30,0,325.22,422.30,171.6,163.7,0.795,752033.1,752033.1,13467,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799612,2211982.00
07/11/2017 15:00,2,6.213,ACTIVE,216.90,357.38,60.007,1499799603,"201051344000955","219011344069620",27.43,41.30,0,331.83,414.19,172.7,164.8,0.813,771709.6,771709.6,13485,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799613,2211983.00
07/11/2017 15:00,2,4.033,ACTIVE,214.19,418.39,60.007,1499799603,"274151322000094","219011344069620",37.37,50.20,0,378.12,456.87,153.9,146.6,0.601,842978.3,842978.3,13720,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799614,2211984.00
07/11/2017 15:00,2,6.352,ACTIVE,219.39,360.69,60.039,1499799603,"201051344000579","219011344069620",27.29,40.00,0,333.93,416.29,175.7,167.7,0.804,781452.5,781452.5,13473,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799615,2211985.00
07/11/2017 15:00,2,6.182,ACTIVE,216.45,358.58,60.018,1499799603,"201051344000890","219011344069620",27.23,39.80,0,332.13,414.49,170.6,162.7,0.782,765742.4,765742.4,13486,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799616,2211986.00
07/11/2017 15:00,2,6.143,ACTIVE,217.13,357.98,60.002,1499799603,"201051344000438","219011344069620",27.23,41.30,0,333.33,416.89,169.5,161.7,0.800,768234.7,768234.7,13471,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799617,2211987.00
07/11/2017 15:00,2,5.967,ACTIVE,216.67,351.97,60.023,1499799603,"201051344000417","219011344069620",17.89,38.40,0,332.43,389.84,108.2,102.5,0.513,694403.1,694403.1,13499,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799617,2211988.00
07/11/2017 15:00,2,5.920,ACTIVE,213.51,358.28,60.002,1499799603,"274151322000083","219011344069620",26.86,51.80,0,327.62,393.75,160.9,153.4,0.645,1012996.8,1012996.8,13391,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799618,2211989.00
07/11/2017 15:00,2,6.148,ACTIVE,214.64,365.19,60.023,1499799603,"274151322000076","219011344069620",27.63,53.00,0,329.43,396.15,171.9,164.0,0.667,1080990.8,1080990.8,13398,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799619,2211990.00
07/11/2017 15:00,2,6.068,ACTIVE,217.80,357.98,60.012,1499799603,"201051344000868","219011344069620",26.96,41.00,0,331.53,415.99,165.7,158.0,0.756,761682.0,761682.0,13488,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799620,2211991.00
07/11/2017 15:00,2,6.119,ACTIVE,213.51,360.69,60.007,1499799603,"274151322000095","219011344069620",27.45,54.50,0,327.62,397.66,170.1,162.3,0.641,1070575.9,1070575.9,13406,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799621,2211992.00
07/11/2017 15:00,2,5.877,ACTIVE,219.16,355.28,60.007,1499799603,"201051344000988","219011344069620",17.89,38.80,0,333.33,391.94,106.5,100.9,0.504,666855.9,666855.9,13468,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799622,2211993.00
07/11/2017 15:00,2,6.061,ACTIVE,217.58,356.78,60.007,1499799603,"201051344001025","219011344069620",26.96,42.00,0,325.82,430.42,165.5,157.8,0.751,768536.1,768536.1,13477,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799623,2211994.00
07/11/2017 15:00,2,5.994,ACTIVE,219.16,359.18,60.002,1499799603,"201051344000458","219011344069620",27.00,43.20,0,334.54,416.29,163.8,156.2,0.782,773123.2,773123.2,13459,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799624,2211995.00
07/11/2017 15:00,2,5.953,ACTIVE,219.39,360.99,60.012,1499799603,"201051344000853","219011344069620",26.80,41.50,0,334.54,415.99,161.7,154.1,0.760,774212.6,774212.6,13474,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799625,2211996.00
07/11/2017 15:00,2,5.842,ACTIVE,216.45,357.08,60.007,1499799603,"201051344000685","219011344069620",27.47,38.60,0,332.43,416.29,162.4,154.9,0.791,768114.7,768114.7,13500,0,0,0,L,1122011218,0,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799625,2211997.00
07/11/2017 15:00,2,5.826,ACTIVE,217.35,356.78,60.007,1499799603,"201051344000917","219011344069620",27.14,42.80,0,329.43,415.99,160.1,152.6,0.756,764775.7,764775.7,13488,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799626,2211998.00
07/11/2017 15:00,2,5.768,ACTIVE,216.45,357.08,60.007,1499799603,"201051344001145","219011344069620",27.69,38.60,0,333.03,415.99,161.7,154.1,0.751,772775.3,772775.3,13483,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799627,2211999.00
07/11/2017 15:00,2,5.797,ACTIVE,217.58,357.38,60.002,1499799603,"201051344000651","219011344069620",27.15,44.00,0,333.93,415.99,159.4,152.0,0.734,761571.8,761571.8,13478,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799628,2212000.00
07/11/2017 15:00,2,5.484,ACTIVE,213.74,356.18,60.028,1499799603,"274151322000088","219011344069620",26.34,49.30,0,330.93,392.85,146.3,139.3,0.552,971723.2,971723.2,13387,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799629,2212001.00
07/11/2017 15:00,2,3.660,ACTIVE,214.64,409.98,60.007,1499799603,"274151322000068","219011344069620",37.55,49.50,0,381.73,458.67,138.4,131.7,0.530,843621.7,843621.7,13733,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799630,2212002.00
07/11/2017 15:00,2,5.729,ACTIVE,216.90,354.97,60.007,1499799603,"201051344001135","219011344069620",26.94,43.20,0,333.33,416.29,156.3,148.9,0.729,757046.5,757046.5,13461,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799631,2212003.00
07/11/2017 15:00,2,5.648,ACTIVE,217.13,356.48,60.002,1499799603,"201051344000594","219011344069620",27.63,42.80,0,329.73,416.89,157.9,150.5,0.734,776270.3,776270.3,13472,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799632,2212004.00
07/11/2017 15:00,2,5.521,ACTIVE,217.35,355.28,60.018,1499799603,"201051344001203","219011344069620",27.49,41.50,0,321.31,416.29,153.7,146.4,0.720,766674.7,766674.7,13503,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799633,2212005.00
07/11/2017 15:00,2,5.299,ACTIVE,213.74,345.06,60.002,1499799603,"274151322000054","219011344069620",25.54,50.40,0,330.33,391.94,137.0,130.3,0.521,988367.7,988367.7,13370,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799634,2212006.00
07/11/2017 15:00,2,5.533,ACTIVE,217.58,355.58,60.002,1499799603,"201051344000867","219011344069620",27.02,42.80,0,332.43,415.69,151.4,144.3,0.694,760464.6,760464.6,13504,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799635,2212007.00
07/11/2017 15:00,2,5.381,ACTIVE,217.13,356.48,59.996,1499799603,"201051344001093","219011344069620",27.06,40.60,0,333.33,415.39,147.4,140.4,0.676,764727.1,764727.1,13496,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799636,2212008.00
07/11/2017 15:00,2,5.523,ACTIVE,218.03,357.68,59.991,1499799603,"201051344000900","219011344069620",27.23,41.00,0,333.03,417.49,152.4,145.2,0.698,782121.5,782121.5,13496,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799636,2212009.00
07/11/2017 15:00,2,5.379,ACTIVE,218.03,357.38,59.996,1499799603,"201051344000648","219011344069620",27.27,41.50,0,334.24,416.29,148.7,141.6,0.707,769721.6,769721.6,13472,0,0,0,L,1122011218,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799637,2212010.00
07/11/2017 15:00,2,5.453,ACTIVE,218.03,356.48,59.996,1499799603,"201051344000569","219011344069620",26.90,42.00,0,332.73,416.59,148.5,141.4,0.698,784112.8,784112.8,13451,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799638,2212011.00
07/11/2017 15:00,2,5.406,ACTIVE,218.26,355.88,60.007,1499799603,"201051344000983","219011344069620",27.17,42.50,0,333.33,415.39,148.8,141.7,0.698,774735.2,774735.2,13480,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799639,2212012.00
07/11/2017 15:00,2,5.418,ACTIVE,218.26,357.68,60.002,1499799603,"201051344001158","219011344069620",26.58,40.80,0,333.33,414.79,145.8,138.8,0.685,759389.2,759389.2,13479,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799640,2212013.00
07/11/2017 15:00,2,5.260,ACTIVE,218.26,357.08,60.002,1499799603,"201051344000576","219011344069620",27.08,41.80,0,334.24,416.29,144.3,137.3,0.676,773930.3,773930.3,13480,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799641,2212014.00
07/11/2017 15:00,2,5.072,ACTIVE,213.29,356.18,59.991,1499799603,"274151322000087","219011344069620",26.52,59.50,0,331.23,392.25,136.2,129.6,0.517,962627.1,962627.1,13571,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499799642,2212015.00
07/11/2017 15:15,2,7.865,ACTIVE,220.06,365.19,59.965,1499800503,"201051344000645","219011344069620",25.90,47.00,0,336.34,412.68,206.2,197.1,0.937,772919.9,772919.9,13462,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800504,2212016.00
07/11/2017 15:15,2,7.400,ACTIVE,214.41,363.69,59.991,1499800503,"274151322000085","219011344069620",23.91,54.30,0,332.13,388.04,179.1,171.0,0.685,983842.8,983842.8,13378,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800505,2212017.00
07/11/2017 15:15,2,7.721,ACTIVE,219.16,364.59,59.965,1499800503,"201051344000633","219011344069620",26.70,44.50,0,335.74,414.49,208.8,199.6,0.994,759780.6,759780.6,13512,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800506,2212018.00
07/11/2017 15:15,2,7.756,ACTIVE,220.52,365.80,59.996,1499800503,"201051344000469","219011344069620",26.32,42.00,0,335.14,413.89,206.8,197.7,0.950,763318.8,763318.8,13484,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800507,2212019.00
07/11/2017 15:15,2,7.809,ACTIVE,217.58,363.09,59.981,1499800503,"201051344000646","219011344069620",26.48,41.80,0,331.53,415.69,209.5,200.3,0.986,758257.4,758257.4,13476,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800508,2212020.00
07/11/2017 15:15,2,7.428,ACTIVE,214.41,374.81,59.991,1499800503,"274151322000052","219011344069620",26.80,54.00,0,330.03,393.45,201.5,192.6,0.804,1023358.9,1023358.9,13387,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800509,2212021.00
07/11/2017 15:15,2,7.898,ACTIVE,219.16,363.99,59.986,1499800503,"201051344000585","219011344069620",26.50,43.60,0,333.33,414.19,211.9,202.6,0.977,771343.8,771343.8,13476,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800510,2212022.00
07/11/2017 15:15,2,7.547,ACTIVE,217.35,362.79,60.012,1499800503,"201051344001230","219011344069620",27.19,40.40,0,330.03,409.38,207.8,198.7,0.968,762801.3,762801.3,13499,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800511,2212023.00
07/11/2017 15:15,2,7.652,ACTIVE,219.16,365.49,60.002,1499800503,"201051344000582","219011344069620",26.62,45.00,0,332.43,415.99,206.4,197.3,0.946,752078.7,752078.7,13468,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800512,2212024.00
07/11/2017 15:15,2,7.715,ACTIVE,217.58,362.19,59.991,1499800503,"201051344000955","219011344069620",26.96,43.80,0,331.53,414.79,210.4,201.2,0.994,771755.9,771755.9,13486,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800513,2212025.00
07/11/2017 15:15,2,5.002,ACTIVE,214.41,415.69,59.991,1499800503,"274151322000094","219011344069620",36.68,52.30,0,379.62,447.25,185.2,176.8,0.720,843019.2,843019.2,13721,0,0,0,L,1151911521,0,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800513,2212026.00
07/11/2017 15:15,2,7.756,ACTIVE,220.29,362.79,59.986,1499800503,"201051344000579","219011344069620",27.35,42.80,0,335.44,415.69,214.8,205.4,0.981,781499.8,781499.8,13474,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800514,2212027.00
