ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 15:15,2,7.703,ACTIVE,217.80,362.19,59.996,1499800503,"201051344000890","219011344069620",26.78,42.30,0,331.53,413.89,208.8,199.6,0.950,765788.4,765788.4,13487,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800516,2212028.00
07/11/2017 15:15,2,7.732,ACTIVE,218.48,363.99,59.996,1499800503,"201051344000438","219011344069620",27.06,43.80,0,333.03,416.59,211.9,202.6,0.990,768281.2,768281.2,13472,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800517,2212029.00
07/11/2017 15:15,2,7.410,ACTIVE,218.03,356.18,59.991,1499800503,"201051344000417","219011344069620",17.87,40.00,0,333.33,390.44,134.2,127.7,0.636,694432.5,694432.5,13500,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800518,2212030.00
07/11/2017 15:15,2,7.582,ACTIVE,213.74,354.97,59.996,1499800503,"274151322000083","219011344069620",26.24,54.50,0,330.03,393.45,201.4,192.4,0.809,1013041.1,1013041.1,13392,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800519,2212031.00
07/11/2017 15:15,2,7.816,ACTIVE,215.54,356.48,59.991,1499800503,"274151322000076","219011344069620",27.17,57.00,0,330.03,396.45,215.1,205.6,0.844,1081038.3,1081038.3,13399,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800519,2212032.00
07/11/2017 15:15,2,7.854,ACTIVE,218.71,362.79,59.996,1499800503,"201051344000868","219011344069620",25.90,43.20,0,332.43,414.19,206.1,197.0,0.924,761727.9,761727.9,13489,0,0,0,L,1122011218,0,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800520,2212033.00
07/11/2017 15:15,2,7.812,ACTIVE,213.96,349.56,60.002,1499800503,"274151322000095","219011344069620",26.84,58.80,0,330.63,396.45,212.2,202.9,0.804,1070623.2,1070623.2,13407,0,0,0,L,1151911521,0,123.36,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800521,2212034.00
07/11/2017 15:15,2,7.279,ACTIVE,220.06,358.58,59.981,1499800503,"201051344000988","219011344069620",17.89,40.80,0,336.64,390.44,132.0,125.5,0.614,666885.5,666885.5,13469,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800522,2212035.00
07/11/2017 15:15,2,7.818,ACTIVE,218.93,363.99,59.991,1499800503,"201051344001025","219011344069620",26.22,44.00,0,333.03,415.69,207.7,198.5,0.932,768582.7,768582.7,13478,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800523,2212036.00
07/11/2017 15:15,2,7.559,ACTIVE,220.29,363.99,59.991,1499800503,"201051344000458","219011344069620",26.84,45.80,0,335.74,414.49,205.5,196.4,0.941,773169.5,773169.5,13460,0,0,0,L,1122011218,0,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800524,2212037.00
07/11/2017 15:15,2,7.623,ACTIVE,220.52,366.70,60.002,1499800503,"201051344000853","219011344069620",26.44,44.50,0,335.44,413.59,204.2,195.1,0.959,774258.6,774258.6,13475,0,0,0,L,1122011218,0,125.40,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800525,2212038.00
07/11/2017 15:15,2,7.635,ACTIVE,217.35,361.89,59.996,1499800503,"201051344000685","219011344069620",27.00,42.00,0,330.63,415.09,208.7,199.5,1.003,768161.6,768161.6,13501,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800526,2212039.00
07/11/2017 15:15,2,7.701,ACTIVE,218.93,362.19,59.975,1499800503,"201051344000917","219011344069620",26.40,44.80,0,333.03,414.49,205.9,196.8,0.977,764822.0,764822.0,13489,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800527,2212040.00
07/11/2017 15:15,2,7.656,ACTIVE,217.58,362.49,59.986,1499800503,"201051344001145","219011344069620",26.98,41.80,0,331.83,415.39,209.0,199.8,0.959,772822.2,772822.2,13484,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800528,2212041.00
07/11/2017 15:15,2,7.709,ACTIVE,219.39,363.69,59.986,1499800503,"201051344000651","219011344069620",26.60,46.00,0,335.14,414.19,207.5,198.3,0.941,761618.2,761618.2,13479,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800529,2212042.00
07/11/2017 15:15,2,7.279,ACTIVE,214.19,361.59,59.981,1499800503,"274151322000088","219011344069620",25.86,52.00,0,330.93,391.94,190.5,181.9,0.729,971765.9,971765.9,13388,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800529,2212043.00
07/11/2017 15:15,2,4.896,ACTIVE,215.32,404.57,59.991,1499800503,"274151322000068","219011344069620",37.45,51.80,0,378.12,445.75,186.3,177.9,0.712,843662.9,843662.9,13734,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800530,2212044.00
07/11/2017 15:15,2,7.680,ACTIVE,218.48,363.69,59.991,1499800503,"201051344001135","219011344069620",26.56,45.50,0,332.43,415.09,206.4,197.3,0.946,757092.9,757092.9,13462,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800531,2212045.00
07/11/2017 15:15,2,7.590,ACTIVE,218.26,361.89,59.986,1499800503,"201051344000594","219011344069620",27.43,46.00,0,330.93,416.29,210.7,201.4,0.972,776317.8,776317.8,13473,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800532,2212046.00
07/11/2017 15:15,2,7.670,ACTIVE,219.16,363.99,59.970,1499800503,"201051344001203","219011344069620",26.56,43.80,0,336.64,415.39,206.2,197.1,0.959,766721.2,766721.2,13504,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800533,2212047.00
07/11/2017 15:15,2,7.320,ACTIVE,214.64,368.80,59.986,1499800503,"274151322000054","219011344069620",24.57,52.80,0,331.23,390.14,182.1,173.8,0.703,988408.8,988408.8,13371,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800534,2212048.00
07/11/2017 15:15,2,7.686,ACTIVE,219.16,362.19,59.986,1499800503,"201051344000867","219011344069620",26.64,45.50,0,333.03,414.19,207.3,198.2,0.941,760511.0,760511.0,13505,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800535,2212049.00
07/11/2017 15:15,2,7.520,ACTIVE,219.16,364.89,59.975,1499800503,"201051344001093","219011344069620",26.80,42.80,0,334.24,413.59,204.0,194.9,0.924,764772.7,764772.7,13497,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800536,2212050.00
07/11/2017 15:15,2,7.662,ACTIVE,219.84,364.29,59.981,1499800503,"201051344000900","219011344069620",26.66,44.50,0,335.44,415.09,206.7,197.6,0.928,782168.2,782168.2,13497,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800537,2212051.00
07/11/2017 15:15,2,7.457,ACTIVE,219.61,364.89,59.981,1499800503,"201051344000648","219011344069620",26.72,44.80,0,336.04,415.09,201.8,192.9,0.937,769767.4,769767.4,13473,0,0,0,L,1122011218,0,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800538,2212052.00
07/11/2017 15:15,2,7.502,ACTIVE,219.61,363.99,59.981,1499800503,"201051344000569","219011344069620",26.36,45.00,0,334.84,413.59,200.2,191.3,0.941,784158.7,784158.7,13452,0,0,0,L,1122011218,0,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800539,2212053.00
07/11/2017 15:15,2,7.492,ACTIVE,220.29,365.49,59.991,1499800503,"201051344000983","219011344069620",26.64,45.30,0,335.14,414.79,202.0,193.1,0.919,774781.5,774781.5,13481,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800540,2212054.00
07/11/2017 15:15,2,7.600,ACTIVE,220.06,363.99,59.986,1499800503,"201051344001158","219011344069620",26.28,42.80,0,334.84,413.89,202.3,193.3,0.955,759435.5,759435.5,13480,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800540,2212055.00
07/11/2017 15:15,2,7.396,ACTIVE,220.06,365.80,59.991,1499800503,"201051344000576","219011344069620",26.40,45.00,0,335.44,414.19,197.8,189.0,0.919,773975.9,773975.9,13481,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800541,2212056.00
07/11/2017 15:15,2,7.139,ACTIVE,214.19,368.50,59.986,1499800503,"274151322000087","219011344069620",25.80,61.30,0,331.83,390.44,186.3,177.9,0.694,962670.1,962670.1,13572,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499800542,2212057.00
07/11/2017 15:30,2,5.904,ACTIVE,218.48,356.78,59.986,1499801403,"201051344000645","219011344069620",26.70,47.30,0,335.44,409.98,159.7,152.2,0.738,772961.1,772961.1,13463,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801404,2212058.00
07/11/2017 15:30,2,5.625,ACTIVE,213.96,350.47,59.986,1499801403,"274151322000085","219011344069620",24.83,53.80,0,332.43,386.53,141.2,134.4,0.544,983878.9,983878.9,13379,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801405,2212059.00
07/11/2017 15:30,2,5.941,ACTIVE,217.80,358.58,59.975,1499801403,"201051344000633","219011344069620",27.21,44.50,0,333.93,411.78,163.8,156.2,0.787,759822.7,759822.7,13513,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801406,2212060.00
07/11/2017 15:30,2,5.943,ACTIVE,218.93,359.18,59.986,1499801403,"201051344000469","219011344069620",27.19,42.30,0,336.34,411.78,163.7,156.1,0.787,763360.4,763360.4,13485,0,0,0,L,1122011218,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801407,2212061.00
07/11/2017 15:30,2,5.863,ACTIVE,216.90,357.68,59.981,1499801403,"201051344000646","219011344069620",28.03,41.80,0,330.93,412.68,166.6,158.9,0.795,758299.4,758299.4,13477,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801407,2212062.00
07/11/2017 15:30,2,5.941,ACTIVE,214.19,366.10,59.996,1499801403,"274151322000052","219011344069620",27.17,52.00,0,330.93,391.34,163.5,155.9,0.645,1023399.4,1023399.4,13388,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801408,2212063.00
07/11/2017 15:30,2,6.404,ACTIVE,218.26,359.48,59.981,1499801403,"201051344000585","219011344069620",27.14,44.00,0,333.33,412.08,176.0,168.0,0.826,771386.5,771386.5,13477,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801409,2212064.00
07/11/2017 15:30,2,6.201,ACTIVE,216.67,356.48,59.975,1499801403,"201051344001230","219011344069620",27.73,40.80,0,330.33,406.07,174.3,166.4,0.809,762843.1,762843.1,13500,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801410,2212065.00
07/11/2017 15:30,2,6.268,ACTIVE,218.26,359.48,59.975,1499801403,"201051344000582","219011344069620",27.41,45.80,0,331.83,412.68,173.9,166.0,0.809,752120.0,752120.0,13469,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801411,2212066.00
07/11/2017 15:30,2,6.348,ACTIVE,217.13,358.88,59.981,1499801403,"201051344000955","219011344069620",27.65,43.80,0,331.53,407.27,177.8,169.6,0.844,771798.0,771798.0,13487,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801412,2212067.00
07/11/2017 15:30,2,4.248,ACTIVE,214.19,406.07,59.975,1499801403,"274151322000094","219011344069620",36.48,52.50,0,375.41,437.63,156.5,149.1,0.610,843056.1,843056.1,13722,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801413,2212068.00
07/11/2017 15:30,2,6.389,ACTIVE,219.39,360.99,60.007,1499801403,"201051344000579","219011344069620",27.91,42.00,0,336.64,413.29,180.6,172.4,0.840,781542.9,781542.9,13475,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801414,2212069.00
07/11/2017 15:30,2,6.293,ACTIVE,216.90,358.28,59.991,1499801403,"201051344000890","219011344069620",27.23,42.50,0,330.93,409.98,173.6,165.6,0.795,765830.1,765830.1,13488,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801415,2212070.00
07/11/2017 15:30,2,6.176,ACTIVE,217.58,358.88,59.975,1499801403,"201051344000438","219011344069620",27.73,44.30,0,332.13,412.68,173.4,165.4,0.813,768323.3,768323.3,13473,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801416,2212071.00
07/11/2017 15:30,2,6.035,ACTIVE,217.35,352.27,59.970,1499801403,"201051344000417","219011344069620",17.89,40.60,0,333.63,385.63,109.5,103.8,0.517,694459.1,694459.1,13501,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801417,2212072.00
07/11/2017 15:30,2,5.998,ACTIVE,213.51,361.89,59.981,1499801403,"274151322000083","219011344069620",26.90,53.30,0,328.82,391.34,163.3,155.7,0.658,1013081.4,1013081.4,13393,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801418,2212073.00
07/11/2017 15:30,2,6.211,ACTIVE,214.87,352.57,59.975,1499801403,"274151322000076","219011344069620",27.53,55.50,0,330.63,393.45,173.2,165.3,0.667,1081081.2,1081081.2,13400,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801419,2212074.00
07/11/2017 15:30,2,6.223,ACTIVE,217.80,358.28,59.981,1499801403,"201051344000868","219011344069620",26.60,43.60,0,331.83,411.18,167.5,159.7,0.765,761769.3,761769.3,13490,0,0,0,L,1122011218,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801419,2212075.00
07/11/2017 15:30,2,6.266,ACTIVE,213.51,344.76,59.965,1499801403,"274151322000095","219011344069620",27.55,58.00,0,331.53,394.05,174.7,166.7,0.663,1070665.9,1070665.9,13408,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801420,2212076.00
07/11/2017 15:30,2,6.281,ACTIVE,219.39,355.58,59.986,1499801403,"201051344000988","219011344069620",17.93,41.80,0,336.94,388.94,114.2,108.3,0.530,666912.2,666912.2,13470,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801421,2212077.00
07/11/2017 15:30,2,6.533,ACTIVE,218.03,357.38,59.986,1499801403,"201051344001025","219011344069620",27.29,44.30,0,333.03,411.78,180.4,172.2,0.818,768624.7,768624.7,13479,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801422,2212078.00
07/11/2017 15:30,2,6.631,ACTIVE,219.61,360.38,59.986,1499801403,"201051344000458","219011344069620",27.27,46.00,0,335.74,411.48,183.2,174.9,0.875,773211.3,773211.3,13461,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801423,2212079.00
07/11/2017 15:30,2,6.586,ACTIVE,220.06,361.59,59.981,1499801403,"201051344000853","219011344069620",27.23,45.00,0,336.94,410.88,181.7,173.4,0.853,774299.9,774299.9,13476,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801424,2212080.00
07/11/2017 15:30,2,6.656,ACTIVE,217.35,359.78,59.981,1499801403,"201051344000685","219011344069620",27.43,41.80,0,331.53,411.18,184.9,176.5,0.897,768203.9,768203.9,13502,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801425,2212081.00
07/11/2017 15:30,2,6.574,ACTIVE,218.26,359.78,59.986,1499801403,"201051344000917","219011344069620",27.23,45.30,0,332.43,411.48,181.4,173.2,0.857,764863.8,764863.8,13490,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801426,2212082.00
07/11/2017 15:30,2,6.473,ACTIVE,217.58,358.88,59.986,1499801403,"201051344001145","219011344069620",27.79,41.80,0,332.13,412.38,182.1,173.8,0.831,772864.4,772864.4,13485,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801427,2212083.00
07/11/2017 15:30,2,6.516,ACTIVE,218.48,360.38,59.991,1499801403,"201051344000651","219011344069620",27.02,47.50,0,337.24,411.78,178.2,170.1,0.813,761659.9,761659.9,13480,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801428,2212084.00
07/11/2017 15:30,2,6.139,ACTIVE,213.96,348.06,59.986,1499801403,"274151322000088","219011344069620",26.28,52.50,0,331.53,389.84,163.3,155.7,0.614,971804.3,971804.3,13389,0,0,0,L,1151911521,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801429,2212085.00
07/11/2017 15:30,2,4.078,ACTIVE,214.87,403.07,59.991,1499801403,"274151322000068","219011344069620",37.35,51.50,0,379.62,443.34,154.0,146.7,0.588,843699.8,843699.8,13735,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801429,2212086.00
07/11/2017 15:30,2,6.326,ACTIVE,217.80,358.28,60.018,1499801403,"201051344001135","219011344069620",27.15,46.20,0,332.43,411.48,173.9,166.0,0.804,757134.5,757134.5,13463,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801430,2212087.00
07/11/2017 15:30,2,6.326,ACTIVE,217.58,357.68,59.991,1499801403,"201051344000594","219011344069620",28.05,44.80,0,330.33,413.29,179.8,171.7,0.826,776360.5,776360.5,13474,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801431,2212088.00
07/11/2017 15:30,2,6.389,ACTIVE,218.48,360.38,59.991,1499801403,"201051344001203","219011344069620",27.39,44.80,0,335.44,412.08,177.3,169.2,0.831,766762.9,766762.9,13505,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801432,2212089.00
07/11/2017 15:30,2,6.156,ACTIVE,214.19,354.07,59.970,1499801403,"274151322000054","219011344069620",25.35,53.00,0,331.83,388.34,158.2,150.7,0.610,988445.6,988445.6,13372,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801433,2212090.00
07/11/2017 15:30,2,6.588,ACTIVE,218.48,358.88,59.986,1499801403,"201051344000867","219011344069620",27.04,46.00,0,331.83,410.28,180.4,172.2,0.826,760552.7,760552.7,13506,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801434,2212091.00
07/11/2017 15:30,2,6.332,ACTIVE,218.48,359.48,59.991,1499801403,"201051344001093","219011344069620",27.73,42.50,0,333.03,411.18,177.7,169.6,0.813,764813.5,764813.5,13498,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801435,2212092.00
07/11/2017 15:30,2,6.607,ACTIVE,219.16,362.49,60.012,1499801403,"201051344000900","219011344069620",27.31,46.00,0,334.24,412.08,182.7,174.4,0.849,782210.0,782210.0,13498,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801436,2212093.00
07/11/2017 15:30,2,6.453,ACTIVE,218.93,360.69,60.012,1499801403,"201051344000648","219011344069620",27.41,44.80,0,336.34,412.08,179.0,170.9,0.844,769808.3,769808.3,13474,0,0,0,L,1122011218,0,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801437,2212094.00
07/11/2017 15:30,2,6.570,ACTIVE,219.16,360.38,59.996,1499801403,"201051344000569","219011344069620",26.80,44.50,0,334.24,410.88,178.2,170.1,0.813,784199.7,784199.7,13453,0,0,0,L,1122011218,0,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801438,2212095.00
07/11/2017 15:30,2,6.457,ACTIVE,219.61,360.69,59.986,1499801403,"201051344000983","219011344069620",27.47,46.20,0,334.84,411.78,179.5,171.3,0.840,774823.0,774823.0,13482,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801439,2212096.00
07/11/2017 15:30,2,6.529,ACTIVE,219.39,360.69,60.002,1499801403,"201051344001158","219011344069620",27.08,43.80,0,334.54,411.48,178.9,170.8,0.831,759477.1,759477.1,13481,0,0,0,L,1122011218,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801440,2212097.00
07/11/2017 15:30,2,6.367,ACTIVE,219.39,360.69,60.007,1499801403,"201051344000576","219011344069620",27.08,46.20,0,336.04,411.48,174.6,166.6,0.818,774016.5,774016.5,13482,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801441,2212098.00
07/11/2017 15:30,2,6.176,ACTIVE,213.96,351.67,59.991,1499801403,"274151322000087","219011344069620",26.50,62.00,0,331.53,388.94,165.8,158.1,0.623,962708.7,962708.7,13573,0,0,0,L,1151911521,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499801442,2212099.00
07/11/2017 15:45,2,6.146,ACTIVE,219.61,361.89,59.965,1499802303,"201051344000645","219011344069620",27.33,47.00,0,335.14,410.58,170.2,162.3,0.782,773002.5,773002.5,13464,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802304,2212100.00
07/11/2017 15:45,2,5.898,ACTIVE,214.64,348.36,59.986,1499802303,"274151322000085","219011344069620",25.23,53.00,0,327.92,386.83,150.5,143.3,0.566,983915.2,983915.2,13380,0,0,0,L,1151911521,0,124.04,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802305,2212101.00
07/11/2017 15:45,2,6.143,ACTIVE,218.71,360.38,59.954,1499802303,"201051344000633","219011344069620",27.79,44.50,0,333.03,412.08,172.9,164.9,0.822,759865.1,759865.1,13514,0,0,0,L,1122011218,0,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802306,2212102.00
07/11/2017 15:45,2,6.121,ACTIVE,219.39,359.78,59.981,1499802303,"201051344000469","219011344069620",27.55,42.50,0,334.54,411.78,170.8,162.9,0.809,763402.2,763402.2,13486,0,0,0,L,1122011218,0,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802307,2212103.00
07/11/2017 15:45,2,6.127,ACTIVE,217.58,359.48,60.012,1499802303,"201051344000646","219011344069620",27.81,41.50,0,331.53,412.98,172.5,164.6,0.822,758341.6,758341.6,13478,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802308,2212104.00
07/11/2017 15:45,2,6.012,ACTIVE,214.41,360.08,59.986,1499802303,"274151322000052","219011344069620",27.39,52.00,0,330.33,391.04,166.7,158.9,0.654,1023439.8,1023439.8,13389,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802309,2212105.00
07/11/2017 15:45,2,6.330,ACTIVE,218.93,360.08,59.954,1499802303,"201051344000585","219011344069620",27.63,44.00,0,333.33,411.78,177.1,169.0,0.826,771429.3,771429.3,13478,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802310,2212106.00
07/11/2017 15:45,2,6.148,ACTIVE,217.58,356.48,60.002,1499802303,"201051344001230","219011344069620",27.93,39.50,0,330.03,409.68,173.8,165.8,0.822,762885.1,762885.1,13501,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802311,2212107.00
07/11/2017 15:45,2,6.148,ACTIVE,218.71,361.59,59.933,1499802303,"201051344000582","219011344069620",27.85,45.30,0,333.33,412.98,173.4,165.5,0.800,752161.8,752161.8,13470,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802312,2212108.00
07/11/2017 15:45,2,6.209,ACTIVE,217.58,358.88,59.944,1499802303,"201051344000955","219011344069620",28.11,44.00,0,332.13,411.78,176.8,168.7,0.840,771840.1,771840.1,13488,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802313,2212109.00
07/11/2017 15:45,2,4.174,ACTIVE,214.41,419.00,60.007,1499802303,"274151322000094","219011344069620",37.19,51.00,0,378.42,442.74,156.4,149.1,0.605,843093.3,843093.3,13723,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802314,2212110.00
07/11/2017 15:45,2,6.377,ACTIVE,219.84,361.89,59.991,1499802303,"201051344000579","219011344069620",28.21,41.50,0,334.84,413.89,182.2,173.9,0.840,781586.3,781586.3,13476,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802315,2212111.00
07/11/2017 15:45,2,6.332,ACTIVE,217.58,357.98,60.002,1499802303,"201051344000890","219011344069620",27.59,41.80,0,332.13,411.48,176.9,168.9,0.804,765872.1,765872.1,13489,0,0,0,L,1122011218,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802316,2212112.00
07/11/2017 15:45,2,6.322,ACTIVE,218.48,361.89,60.012,1499802303,"201051344000438","219011344069620",27.95,44.00,0,333.63,412.68,178.9,170.8,0.840,768365.5,768365.5,13474,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802316,2212113.00
07/11/2017 15:45,2,6.273,ACTIVE,218.03,353.77,59.959,1499802303,"201051344000417","219011344069620",18.13,39.80,0,317.70,390.14,115.2,109.2,0.544,694485.9,694485.9,13502,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802317,2212114.00
07/11/2017 15:45,2,6.225,ACTIVE,213.74,362.19,59.970,1499802303,"274151322000083","219011344069620",27.35,54.00,0,331.53,391.64,172.4,164.4,0.694,1013121.8,1013121.8,13394,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802318,2212115.00
07/11/2017 15:45,2,6.369,ACTIVE,215.09,371.21,60.012,1499802303,"274151322000076","219011344069620",27.77,56.30,0,330.33,394.35,179.0,170.8,0.694,1081124.4,1081124.4,13401,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802319,2212116.00
07/11/2017 15:45,2,5.758,ACTIVE,217.80,357.38,59.996,1499802303,"201051344000868","219011344069620",27.06,43.80,0,333.03,411.78,157.8,150.4,0.720,761811.2,761811.2,13491,0,0,0,L,1122011218,0,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802320,2212117.00
07/11/2017 15:45,2,5.875,ACTIVE,213.74,350.77,59.970,1499802303,"274151322000095","219011344069620",27.63,58.00,0,331.23,394.35,164.2,156.6,0.614,1070709.1,1070709.1,13409,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802321,2212118.00
07/11/2017 15:45,2,5.326,ACTIVE,218.71,353.77,60.002,1499802303,"201051344000988","219011344069620",17.89,40.80,0,319.51,392.55,96.5,91.2,0.451,666939.2,666939.2,13471,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802322,2212119.00
07/11/2017 15:45,2,5.322,ACTIVE,217.58,357.68,59.981,1499802303,"201051344001025","219011344069620",27.45,45.00,0,333.63,413.59,147.9,140.9,0.667,768667.2,768667.2,13480,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802323,2212120.00
07/11/2017 15:45,2,5.062,ACTIVE,218.48,356.18,59.981,1499802303,"201051344000458","219011344069620",27.95,46.20,0,334.24,412.08,143.2,136.3,0.685,773253.6,773253.6,13462,0,0,0,L,1122011218,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802324,2212121.00
07/11/2017 15:45,2,5.205,ACTIVE,218.93,357.08,59.991,1499802303,"201051344000853","219011344069620",27.23,44.50,0,334.84,411.48,143.5,136.6,0.685,774341.7,774341.7,13477,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802325,2212122.00
07/11/2017 15:45,2,5.127,ACTIVE,216.67,356.18,59.991,1499802303,"201051344000685","219011344069620",28.11,42.00,0,332.43,412.68,145.9,138.9,0.720,768246.4,768246.4,13503,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802326,2212123.00
07/11/2017 15:45,2,5.205,ACTIVE,217.58,356.78,60.012,1499802303,"201051344000917","219011344069620",27.47,46.00,0,332.73,412.08,144.8,137.8,0.685,764905.9,764905.9,13491,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802326,2212124.00
07/11/2017 15:45,2,5.152,ACTIVE,216.90,355.88,59.954,1499802303,"201051344001145","219011344069620",28.11,41.50,0,333.63,412.98,146.6,139.6,0.676,772907.0,772907.0,13486,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802327,2212125.00
07/11/2017 15:45,2,5.111,ACTIVE,218.03,357.08,59.996,1499802303,"201051344000651","219011344069620",27.89,47.30,0,334.24,411.78,144.3,137.4,0.672,761701.9,761701.9,13481,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802328,2212126.00
07/11/2017 15:45,2,4.938,ACTIVE,213.74,353.77,60.002,1499802303,"274151322000088","219011344069620",26.82,52.80,0,329.13,389.84,134.1,127.5,0.508,971842.9,971842.9,13390,0,0,0,L,1151911521,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802329,2212127.00
07/11/2017 15:45,2,3.318,ACTIVE,214.87,401.56,59.975,1499802303,"274151322000068","219011344069620",37.19,51.80,0,376.31,442.74,125.0,118.7,0.477,843736.9,843736.9,13736,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802330,2212128.00
07/11/2017 15:45,2,4.789,ACTIVE,216.90,353.47,60.012,1499802303,"201051344001135","219011344069620",27.81,46.20,0,333.33,412.08,134.8,128.2,0.619,757176.6,757176.6,13464,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802331,2212129.00
07/11/2017 15:45,2,4.580,ACTIVE,216.67,353.47,60.007,1499802303,"201051344000594","219011344069620",28.45,43.80,0,329.73,415.39,132.0,125.5,0.623,776403.7,776403.7,13475,0,0,0,L,1122011218,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802332,2212130.00
07/11/2017 15:45,2,4.670,ACTIVE,217.35,353.47,59.991,1499802303,"201051344001203","219011344069620",27.37,43.80,0,334.24,412.98,129.4,123.0,0.605,766805.1,766805.1,13506,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802333,2212131.00
07/11/2017 15:45,2,4.443,ACTIVE,213.74,358.88,59.975,1499802303,"274151322000054","219011344069620",25.72,53.80,0,327.02,389.54,115.8,109.8,0.446,988482.7,988482.7,13373,0,0,0,L,1151911521,0,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802334,2212132.00
07/11/2017 15:45,2,4.500,ACTIVE,217.13,351.97,59.959,1499802303,"201051344000867","219011344069620",27.41,46.20,0,333.33,412.08,124.9,118.6,0.566,760594.8,760594.8,13507,0,0,0,L,1122011218,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802335,2212133.00
07/11/2017 15:45,2,4.264,ACTIVE,217.35,353.77,60.039,1499802303,"201051344001093","219011344069620",27.61,42.00,0,333.93,410.88,119.2,113.1,0.557,764854.6,764854.6,13499,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802336,2212134.00
07/11/2017 15:45,2,4.143,ACTIVE,217.13,352.27,59.981,1499802303,"201051344000900","219011344069620",27.45,45.80,0,334.24,412.98,115.2,109.2,0.530,782252.3,782252.3,13499,0,0,0,L,1122011218,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802337,2212135.00
07/11/2017 15:45,2,3.953,ACTIVE,217.13,351.97,60.012,1499802303,"201051344000648","219011344069620",27.69,45.30,0,334.84,412.38,111.0,105.2,0.521,769849.7,769849.7,13475,0,0,0,L,1122011218,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802338,2212136.00
07/11/2017 15:45,2,3.934,ACTIVE,217.13,351.37,60.018,1499802303,"201051344000569","219011344069620",27.39,45.00,0,334.24,411.78,109.1,103.4,0.513,784241.0,784241.0,13454,0,0,0,L,1122011218,0,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802339,2212137.00
07/11/2017 15:45,2,3.969,ACTIVE,217.13,350.47,59.996,1499802303,"201051344000983","219011344069620",27.27,46.40,0,334.24,412.08,109.5,103.8,0.521,774864.9,774864.9,13483,0,0,0,L,1122011218,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802340,2212138.00
07/11/2017 15:45,2,3.908,ACTIVE,217.13,351.07,60.012,1499802303,"201051344001158","219011344069620",27.19,43.00,0,334.54,411.78,107.6,101.9,0.495,759518.9,759518.9,13482,0,0,0,L,1122011218,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802341,2212139.00
07/11/2017 15:45,2,3.732,ACTIVE,217.35,351.37,59.970,1499802303,"201051344000576","219011344069620",27.14,45.30,0,334.24,411.18,102.6,97.1,0.491,774057.6,774057.6,13483,0,0,0,L,1122011218,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802341,2212140.00
07/11/2017 15:45,2,3.623,ACTIVE,213.51,354.67,60.007,1499802303,"274151322000087","219011344069620",27.00,61.70,0,331.83,389.24,99.0,93.6,0.371,962747.4,962747.4,13574,0,0,0,L,1151911521,0,123.36,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499802342,2212141.00
07/11/2017 16:00,2,4.752,ACTIVE,217.80,353.17,59.965,1499803204,"201051344000645","219011344069620",26.96,46.20,0,334.54,414.49,129.8,123.4,0.614,773042.2,773042.2,13465,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803205,2212142.00
07/11/2017 16:00,2,4.258,ACTIVE,213.96,354.07,59.954,1499803204,"274151322000085","219011344069620",25.41,52.80,0,330.93,389.24,109.5,103.8,0.420,983950.4,983950.4,13381,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803206,2212143.00
07/11/2017 16:00,2,5.451,ACTIVE,218.03,357.68,59.975,1499803204,"201051344000633","219011344069620",27.77,43.20,0,333.33,416.59,153.4,146.1,0.734,759905.6,759905.6,13515,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803207,2212144.00
07/11/2017 16:00,2,5.602,ACTIVE,219.39,360.38,59.944,1499803204,"201051344000469","219011344069620",27.65,41.00,0,333.93,421.10,156.8,149.5,0.747,763442.3,763442.3,13487,0,0,0,L,1122011218,0,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803208,2212145.00
07/11/2017 16:00,2,5.422,ACTIVE,217.13,355.58,59.933,1499803204,"201051344000646","219011344069620",27.75,40.60,0,332.43,416.89,152.4,145.2,0.720,758381.9,758381.9,13479,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803209,2212146.00
07/11/2017 16:00,2,5.236,ACTIVE,214.41,357.08,59.975,1499803204,"274151322000052","219011344069620",27.49,52.00,0,329.73,394.05,145.9,138.9,0.575,1023478.5,1023478.5,13390,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803209,2212147.00
07/11/2017 16:00,2,5.893,ACTIVE,218.26,357.98,59.912,1499803204,"201051344000585","219011344069620",27.47,42.50,0,333.33,415.69,164.0,156.4,0.773,771470.4,771470.4,13479,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803210,2212148.00
07/11/2017 16:00,2,5.818,ACTIVE,216.90,357.38,59.928,1499803204,"201051344001230","219011344069620",27.73,38.60,0,331.23,415.99,163.3,155.7,0.760,762925.3,762925.3,13502,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803211,2212149.00
07/11/2017 16:00,2,5.432,ACTIVE,218.03,357.08,59.975,1499803204,"201051344000582","219011344069620",27.51,44.50,0,333.93,416.29,151.3,144.1,0.694,752201.7,752201.7,13471,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803212,2212150.00
07/11/2017 16:00,2,5.035,ACTIVE,216.90,352.57,60.002,1499803204,"201051344000955","219011344069620",27.95,43.00,0,333.03,415.99,142.3,135.4,0.658,771880.2,771880.2,13489,0,0,0,L,1122011218,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803213,2212151.00
07/11/2017 16:00,2,3.055,ACTIVE,214.19,415.69,59.975,1499803204,"274151322000094","219011344069620",37.89,50.80,0,379.32,453.86,116.8,110.8,0.460,843128.9,843128.9,13724,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803214,2212152.00
07/11/2017 16:00,2,4.764,ACTIVE,218.03,354.37,59.981,1499803204,"201051344000579","219011344069620",28.19,40.40,0,333.93,422.00,136.0,129.4,0.636,781627.6,781627.6,13477,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803215,2212153.00
07/11/2017 16:00,2,4.719,ACTIVE,216.45,353.17,60.002,1499803204,"201051344000890","219011344069620",27.51,40.60,0,333.03,415.99,131.5,125.0,0.619,765912.3,765912.3,13490,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803216,2212154.00
07/11/2017 16:00,2,4.553,ACTIVE,217.13,354.67,59.986,1499803204,"201051344000438","219011344069620",28.11,42.80,0,333.93,416.59,129.7,123.2,0.614,768405.7,768405.7,13475,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803217,2212155.00
07/11/2017 16:00,2,4.459,ACTIVE,216.67,348.36,59.954,1499803204,"201051344000417","219011344069620",18.15,38.60,0,318.00,392.25,82.0,77.2,0.389,694511.6,694511.6,13503,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803218,2212156.00
07/11/2017 16:00,2,4.367,ACTIVE,213.51,348.96,59.965,1499803204,"274151322000083","219011344069620",27.31,52.50,0,330.33,394.35,120.6,114.5,0.477,1013160.5,1013160.5,13395,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803219,2212157.00
07/11/2017 16:00,2,4.354,ACTIVE,214.19,344.76,59.944,1499803204,"274151322000076","219011344069620",27.83,55.80,0,330.03,397.35,122.6,116.4,0.477,1081165.7,1081165.7,13402,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803220,2212158.00
07/11/2017 16:00,2,3.768,ACTIVE,216.00,349.56,59.965,1499803204,"201051344000868","219011344069620",27.10,42.30,0,333.03,415.99,103.3,97.8,0.464,761851.2,761851.2,13492,0,0,0,L,1122011218,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803221,2212159.00
07/11/2017 16:00,2,3.797,ACTIVE,213.29,349.56,59.954,1499803204,"274151322000095","219011344069620",27.79,56.00,0,328.52,397.35,106.8,101.2,0.407,1070750.5,1070750.5,13410,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803222,2212160.00
07/11/2017 16:00,2,3.590,ACTIVE,216.67,357.98,60.007,1499803204,"201051344000988","219011344069620",17.87,40.00,0,317.40,395.55,65.0,60.8,0.557,666965.2,666965.2,13472,0,0,0,L,1122011218,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803223,2212161.00
07/11/2017 16:00,2,3.672,ACTIVE,216.22,349.86,59.944,1499803204,"201051344001025","219011344069620",27.19,44.00,0,333.33,416.29,101.2,95.7,0.464,768707.6,768707.6,13481,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803223,2212162.00
07/11/2017 16:00,2,4.020,ACTIVE,217.35,350.77,59.965,1499803204,"201051344000458","219011344069620",27.47,45.30,0,334.84,419.60,112.0,106.1,0.539,773293.8,773293.8,13463,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803224,2212163.00
07/11/2017 16:00,2,4.508,ACTIVE,218.03,354.37,59.996,1499803204,"201051344000853","219011344069620",27.47,43.80,0,336.34,420.20,125.6,119.3,0.605,774381.5,774381.5,13478,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803225,2212164.00
07/11/2017 16:00,2,4.365,ACTIVE,216.45,354.07,59.981,1499803204,"201051344000685","219011344069620",28.31,40.80,0,333.33,416.29,125.2,118.9,0.623,768286.9,768286.9,13504,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803226,2212165.00
07/11/2017 16:00,2,4.811,ACTIVE,217.35,354.07,59.965,1499803204,"201051344000917","219011344069620",27.77,44.80,0,332.73,415.39,135.3,128.7,0.641,764946.0,764946.0,13492,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803227,2212166.00
07/11/2017 16:00,2,4.863,ACTIVE,216.90,354.97,59.970,1499803204,"201051344001145","219011344069620",27.89,40.00,0,333.93,417.19,137.4,130.7,0.636,772947.7,772947.7,13487,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803228,2212167.00
07/11/2017 16:00,2,4.936,ACTIVE,218.03,356.48,59.944,1499803204,"201051344000651","219011344069620",27.73,46.60,0,334.54,415.09,138.8,132.0,0.636,761742.1,761742.1,13482,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803229,2212168.00
07/11/2017 16:00,2,4.945,ACTIVE,213.74,347.46,59.938,1499803204,"274151322000088","219011344069620",26.46,51.30,0,330.63,391.94,132.7,126.1,0.504,971879.8,971879.8,13391,0,0,0,L,1151911521,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803230,2212169.00
