ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 16:00,2,3.703,ACTIVE,215.54,400.96,59.959,1499803204,"274151322000068","219011344069620",37.17,51.30,0,379.92,455.67,139.3,132.5,0.526,843772.3,843772.3,13737,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803231,2212170.00
07/11/2017 16:00,2,6.061,ACTIVE,218.48,359.18,59.938,1499803204,"201051344001135","219011344069620",27.53,45.50,0,333.63,415.69,169.0,161.2,0.769,757216.7,757216.7,13465,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803232,2212171.00
07/11/2017 16:00,2,6.062,ACTIVE,217.80,357.38,59.986,1499803204,"201051344000594","219011344069620",28.09,42.80,0,331.23,418.09,172.4,164.4,0.791,776444.9,776444.9,13476,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803232,2212172.00
07/11/2017 16:00,2,5.969,ACTIVE,218.48,357.98,59.986,1499803204,"201051344001203","219011344069620",27.63,42.80,0,334.84,415.69,167.0,159.3,0.778,766845.5,766845.5,13507,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803233,2212173.00
07/11/2017 16:00,2,5.637,ACTIVE,214.41,354.67,59.975,1499803204,"274151322000054","219011344069620",25.90,52.80,0,329.73,391.04,147.7,140.6,0.561,988518.4,988518.4,13374,0,0,0,L,1151911521,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803234,2212174.00
07/11/2017 16:00,2,4.891,ACTIVE,217.80,354.67,59.981,1499803204,"201051344000867","219011344069620",27.67,45.00,0,333.63,415.39,136.8,130.1,0.623,760635.2,760635.2,13508,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803236,2212175.00
07/11/2017 16:00,2,4.408,ACTIVE,217.58,354.37,59.991,1499803204,"201051344001093","219011344069620",27.89,40.80,0,333.63,414.49,124.4,118.2,0.575,764893.9,764893.9,13500,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803236,2212176.00
07/11/2017 16:00,2,4.229,ACTIVE,217.35,352.57,59.996,1499803204,"201051344000900","219011344069620",27.65,43.60,0,333.33,416.29,118.3,112.3,0.544,782292.8,782292.8,13500,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803237,2212177.00
07/11/2017 16:00,2,4.041,ACTIVE,217.35,350.77,59.959,1499803204,"201051344000648","219011344069620",27.65,43.40,0,334.54,415.39,113.2,107.4,0.535,769889.2,769889.2,13476,0,0,0,L,1122011218,0,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803238,2212178.00
07/11/2017 16:00,2,4.316,ACTIVE,217.35,353.47,59.991,1499803204,"201051344000569","219011344069620",27.19,43.80,0,333.03,419.60,119.0,112.9,0.570,784280.7,784280.7,13455,0,0,0,L,1122011218,0,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803239,2212179.00
07/11/2017 16:00,2,4.840,ACTIVE,218.03,354.67,59.991,1499803204,"201051344000983","219011344069620",27.25,44.50,0,334.24,418.39,133.7,127.1,0.650,774905.1,774905.1,13484,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803240,2212180.00
07/11/2017 16:00,2,5.203,ACTIVE,218.48,355.88,59.996,1499803204,"201051344001158","219011344069620",27.45,41.50,0,334.54,418.70,144.7,137.7,0.685,759559.0,759559.0,13483,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803241,2212181.00
07/11/2017 16:00,2,6.113,ACTIVE,219.61,360.99,59.991,1499803204,"201051344000576","219011344069620",27.08,44.00,0,334.54,419.90,167.7,159.9,0.813,774097.0,774097.0,13484,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803242,2212182.00
07/11/2017 16:00,2,5.238,ACTIVE,214.41,354.67,59.986,1499803204,"274151322000087","219011344069620",27.89,59.30,0,330.33,391.94,147.6,140.6,0.557,962784.8,962784.8,13575,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499803243,2212183.00
07/11/2017 16:15,2,3.293,ACTIVE,216.90,348.66,59.970,1499804103,"201051344000645","219011344069620",27.45,45.00,0,334.84,409.98,91.5,86.4,0.429,773079.6,773079.6,13466,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804104,2212184.00
07/11/2017 16:15,2,3.129,ACTIVE,213.74,342.95,59.981,1499804103,"274151322000085","219011344069620",26.12,51.50,0,331.83,385.93,82.8,78.0,0.314,983983.6,983983.6,13382,0,0,0,L,1151911521,0,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804105,2212185.00
07/11/2017 16:15,2,3.320,ACTIVE,216.45,350.77,59.938,1499804103,"201051344000633","219011344069620",27.97,41.50,0,333.63,412.08,94.0,88.8,0.451,759943.9,759943.9,13516,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804106,2212186.00
07/11/2017 16:15,2,3.320,ACTIVE,217.13,350.47,60.002,1499804103,"201051344000469","219011344069620",27.77,39.30,0,333.63,412.98,93.5,88.3,0.455,763480.2,763480.2,13488,0,0,0,L,1122011218,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804107,2212187.00
07/11/2017 16:15,2,3.352,ACTIVE,215.77,349.26,60.012,1499804103,"201051344000646","219011344069620",27.83,39.30,0,332.43,414.19,94.4,89.2,0.451,758420.1,758420.1,13480,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804108,2212188.00
07/11/2017 16:15,2,3.242,ACTIVE,213.51,348.36,59.981,1499804103,"274151322000052","219011344069620",27.99,49.80,0,330.63,391.64,91.8,86.7,0.354,1023515.4,1023515.4,13391,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804109,2212189.00
07/11/2017 16:15,2,3.447,ACTIVE,216.45,350.77,59.981,1499804103,"201051344000585","219011344069620",27.81,40.80,0,333.63,413.29,97.1,91.8,0.451,771509.4,771509.4,13480,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804110,2212190.00
07/11/2017 16:15,2,3.258,ACTIVE,215.54,348.36,59.996,1499804103,"201051344001230","219011344069620",28.31,37.80,0,330.63,411.78,93.4,88.2,0.438,762963.2,762963.2,13503,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804111,2212191.00
07/11/2017 16:15,2,3.307,ACTIVE,216.67,350.17,59.986,1499804103,"201051344000582","219011344069620",27.71,43.60,0,333.63,412.98,92.8,87.7,0.433,752239.2,752239.2,13472,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804112,2212192.00
07/11/2017 16:15,2,3.273,ACTIVE,215.54,348.06,59.970,1499804103,"201051344000955","219011344069620",28.69,41.80,0,332.73,412.98,95.2,90.0,0.460,771918.4,771918.4,13490,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804112,2212193.00
07/11/2017 16:15,2,2.154,ACTIVE,213.74,414.79,59.959,1499804103,"274151322000094","219011344069620",38.11,49.80,0,380.52,452.96,82.3,77.5,0.314,843162.3,843162.3,13725,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804113,2212194.00
07/11/2017 16:15,2,3.430,ACTIVE,216.90,349.56,59.954,1499804103,"201051344000579","219011344069620",28.27,39.00,0,334.84,414.19,98.3,92.9,0.455,781666.6,781666.6,13478,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804114,2212195.00
07/11/2017 16:15,2,3.432,ACTIVE,215.77,348.66,60.023,1499804103,"201051344000890","219011344069620",27.45,39.50,0,332.43,412.68,95.4,90.2,0.438,765950.2,765950.2,13491,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804115,2212196.00
07/11/2017 16:15,2,3.361,ACTIVE,216.22,349.26,59.965,1499804103,"201051344000438","219011344069620",28.23,41.00,0,333.63,413.89,96.2,90.9,0.460,768443.8,768443.8,13476,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804116,2212197.00
07/11/2017 16:15,2,3.377,ACTIVE,216.00,354.97,59.975,1499804103,"201051344000417","219011344069620",18.15,37.30,0,317.10,391.64,62.1,58.0,0.535,694535.9,694535.9,13504,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804117,2212198.00
07/11/2017 16:15,2,3.297,ACTIVE,213.29,349.86,59.965,1499804103,"274151322000083","219011344069620",27.91,51.00,0,330.93,392.25,93.0,87.9,0.371,1013197.1,1013197.1,13396,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804118,2212199.00
07/11/2017 16:15,2,3.500,ACTIVE,214.41,356.48,59.991,1499804103,"274151322000076","219011344069620",28.31,52.50,0,330.63,394.95,100.4,94.9,0.380,1081204.9,1081204.9,13403,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804119,2212200.00
07/11/2017 16:15,2,3.469,ACTIVE,216.22,348.36,59.986,1499804103,"201051344000868","219011344069620",27.45,41.00,0,333.33,412.68,96.4,91.1,0.446,761888.8,761888.8,13493,0,0,0,L,1122011218,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804120,2212201.00
07/11/2017 16:15,2,3.498,ACTIVE,213.51,341.45,59.970,1499804103,"274151322000095","219011344069620",28.11,53.30,0,329.13,394.35,99.6,94.2,0.371,1070789.6,1070789.6,13411,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804121,2212202.00
07/11/2017 16:15,2,3.510,ACTIVE,217.13,357.08,60.002,1499804103,"201051344000988","219011344069620",17.97,37.80,0,317.70,393.45,64.0,59.8,0.552,666989.8,666989.8,13473,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804122,2212203.00
07/11/2017 16:15,2,3.518,ACTIVE,216.45,349.86,59.991,1499804103,"201051344001025","219011344069620",27.83,42.50,0,333.03,412.98,99.2,93.8,0.451,768746.0,768746.0,13482,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804123,2212204.00
07/11/2017 16:15,2,3.488,ACTIVE,217.13,350.77,60.002,1499804103,"201051344000458","219011344069620",27.79,43.40,0,334.84,412.38,98.3,92.9,0.468,773331.8,773331.8,13464,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804124,2212205.00
07/11/2017 16:15,2,3.508,ACTIVE,217.58,352.57,59.981,1499804103,"201051344000853","219011344069620",27.73,42.00,0,336.34,415.39,98.6,93.2,0.468,774419.2,774419.2,13479,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804125,2212206.00
07/11/2017 16:15,2,3.447,ACTIVE,216.00,350.77,59.975,1499804103,"201051344000685","219011344069620",28.47,39.50,0,333.63,413.89,99.3,94.0,0.495,768325.2,768325.2,13505,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804125,2212207.00
07/11/2017 16:15,2,3.492,ACTIVE,216.45,350.47,60.002,1499804103,"201051344000917","219011344069620",28.23,43.20,0,333.03,412.38,99.9,94.5,0.468,764983.9,764983.9,13493,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804126,2212208.00
07/11/2017 16:15,2,3.578,ACTIVE,216.00,349.26,60.007,1499804103,"201051344001145","219011344069620",28.15,39.00,0,334.24,413.59,102.1,96.6,0.473,772986.0,772986.0,13488,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804127,2212209.00
07/11/2017 16:15,2,3.723,ACTIVE,217.13,351.97,59.991,1499804103,"201051344000651","219011344069620",27.71,44.80,0,333.93,412.08,104.6,99.0,0.486,761780.0,761780.0,13483,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804128,2212210.00
07/11/2017 16:15,2,3.578,ACTIVE,213.74,355.28,59.928,1499804103,"274151322000088","219011344069620",27.33,49.50,0,330.03,389.84,99.1,93.7,0.376,971914.9,971914.9,13392,0,0,0,L,1151911521,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804129,2212211.00
07/11/2017 16:15,2,2.551,ACTIVE,214.64,412.68,59.981,1499804103,"274151322000068","219011344069620",37.59,48.80,0,380.52,450.56,97.6,92.3,0.371,843805.9,843805.9,13738,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804130,2212212.00
07/11/2017 16:15,2,4.307,ACTIVE,216.90,352.27,59.996,1499804103,"201051344001135","219011344069620",27.87,43.60,0,333.63,413.59,121.7,115.5,0.566,757254.7,757254.7,13466,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804131,2212213.00
07/11/2017 16:15,2,4.709,ACTIVE,217.13,353.77,59.917,1499804103,"201051344000594","219011344069620",28.37,41.80,0,332.43,415.09,135.4,128.7,0.645,776483.6,776483.6,13477,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804132,2212214.00
07/11/2017 16:15,2,4.801,ACTIVE,217.80,354.37,59.996,1499804103,"201051344001203","219011344069620",27.93,42.30,0,334.24,412.08,135.9,129.3,0.645,766883.4,766883.4,13508,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804133,2212215.00
07/11/2017 16:15,2,4.598,ACTIVE,214.41,354.37,59.970,1499804103,"274151322000054","219011344069620",26.78,50.40,0,330.03,388.64,124.6,118.3,0.473,988552.3,988552.3,13375,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804134,2212216.00
07/11/2017 16:15,2,5.436,ACTIVE,218.48,356.18,59.991,1499804103,"201051344000867","219011344069620",28.03,43.40,0,333.93,412.08,154.3,147.0,0.707,760673.1,760673.1,13509,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804135,2212217.00
07/11/2017 16:15,2,5.357,ACTIVE,218.48,358.88,59.938,1499804103,"201051344001093","219011344069620",28.01,40.00,0,333.33,411.48,151.8,144.6,0.694,764930.9,764930.9,13501,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804135,2212218.00
07/11/2017 16:15,2,5.438,ACTIVE,218.93,358.28,59.949,1499804103,"201051344000900","219011344069620",27.87,43.20,0,331.83,412.38,153.4,146.2,0.703,782330.7,782330.7,13501,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804136,2212219.00
07/11/2017 16:15,2,5.295,ACTIVE,218.71,355.88,59.965,1499804103,"201051344000648","219011344069620",28.39,42.50,0,334.84,412.08,152.1,144.9,0.707,769926.4,769926.4,13477,0,0,0,L,1122011218,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804137,2212220.00
07/11/2017 16:15,2,5.197,ACTIVE,218.93,357.68,59.933,1499804103,"201051344000569","219011344069620",28.01,42.80,0,334.54,411.48,147.3,140.2,0.685,784318.1,784318.1,13456,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804138,2212221.00
07/11/2017 16:15,2,4.828,ACTIVE,218.71,355.58,59.907,1499804103,"201051344000983","219011344069620",28.01,42.80,0,334.24,411.48,136.8,130.1,0.636,774943.0,774943.0,13485,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804139,2212222.00
07/11/2017 16:15,2,4.531,ACTIVE,218.26,354.07,59.954,1499804103,"201051344001158","219011344069620",28.17,40.40,0,334.54,412.38,129.2,122.8,0.601,759596.9,759596.9,13484,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804140,2212223.00
07/11/2017 16:15,2,4.330,ACTIVE,218.26,355.28,60.002,1499804103,"201051344000576","219011344069620",27.59,43.20,0,334.54,411.18,121.0,114.8,0.570,774133.9,774133.9,13485,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804141,2212224.00
07/11/2017 16:15,2,4.176,ACTIVE,214.19,345.96,59.986,1499804103,"274151322000087","219011344069620",27.39,57.00,0,330.93,388.64,115.8,109.9,0.433,962820.0,962820.0,13576,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499804142,2212225.00
07/11/2017 16:30,2,4.125,ACTIVE,217.80,352.27,60.007,1499805003,"201051344000645","219011344069620",27.23,44.30,0,335.14,409.98,113.8,107.9,0.521,773113.1,773113.1,13467,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805004,2212226.00
07/11/2017 16:30,2,3.881,ACTIVE,214.19,345.96,59.991,1499805003,"274151322000085","219011344069620",26.22,50.00,0,331.53,385.93,103.2,97.6,0.393,984013.6,984013.6,13383,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805005,2212227.00
07/11/2017 16:30,2,4.100,ACTIVE,217.35,354.37,59.954,1499805003,"201051344000633","219011344069620",27.87,40.60,0,333.03,411.48,115.7,109.7,0.552,759978.1,759978.1,13517,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805006,2212228.00
07/11/2017 16:30,2,4.098,ACTIVE,217.80,352.87,59.959,1499805003,"201051344000469","219011344069620",27.65,38.60,0,333.63,411.78,114.8,108.8,0.544,763514.1,763514.1,13489,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805007,2212229.00
07/11/2017 16:30,2,4.051,ACTIVE,215.77,351.07,59.933,1499805003,"201051344000646","219011344069620",28.13,38.40,0,331.83,412.38,115.4,109.5,0.561,758454.3,758454.3,13481,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805007,2212230.00
07/11/2017 16:30,2,3.959,ACTIVE,214.19,357.38,59.949,1499805003,"274151322000052","219011344069620",27.85,48.80,0,330.93,391.04,111.7,105.9,0.433,1023548.4,1023548.4,13392,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805008,2212231.00
07/11/2017 16:30,2,4.166,ACTIVE,216.67,351.07,59.970,1499805003,"201051344000585","219011344069620",27.97,40.00,0,332.43,411.78,118.1,112.0,0.552,771544.4,771544.4,13481,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805009,2212232.00
07/11/2017 16:30,2,3.928,ACTIVE,215.54,350.17,59.981,1499805003,"201051344001230","219011344069620",28.57,37.30,0,331.53,410.88,113.6,107.7,0.530,762997.0,762997.0,13504,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805010,2212233.00
07/11/2017 16:30,2,4.031,ACTIVE,216.67,350.77,59.954,1499805003,"201051344000582","219011344069620",27.81,42.50,0,333.03,411.48,113.6,107.7,0.530,752272.9,752272.9,13473,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805011,2212234.00
07/11/2017 16:30,2,4.062,ACTIVE,215.77,351.97,59.981,1499805003,"201051344000955","219011344069620",28.09,41.30,0,332.43,412.08,115.6,109.7,0.539,771952.5,771952.5,13491,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805012,2212235.00
07/11/2017 16:30,2,2.650,ACTIVE,214.19,411.18,59.981,1499805003,"274151322000094","219011344069620",37.91,49.00,0,385.33,448.75,100.5,95.1,0.398,843192.2,843192.2,13726,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805013,2212236.00
07/11/2017 16:30,2,4.066,ACTIVE,217.58,353.47,59.991,1499805003,"201051344000579","219011344069620",28.75,39.00,0,334.54,412.68,118.4,112.4,0.557,781701.6,781701.6,13479,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805014,2212237.00
07/11/2017 16:30,2,4.057,ACTIVE,215.77,350.47,59.991,1499805003,"201051344000890","219011344069620",28.03,38.60,0,333.33,411.48,115.2,109.3,0.530,765984.3,765984.3,13492,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805015,2212238.00
07/11/2017 16:30,2,4.025,ACTIVE,216.45,351.97,59.970,1499805003,"201051344000438","219011344069620",28.29,40.40,0,333.93,413.29,115.4,109.4,0.548,768478.1,768478.1,13477,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805016,2212239.00
07/11/2017 16:30,2,4.070,ACTIVE,216.00,358.28,59.944,1499805003,"201051344000417","219011344069620",17.95,37.30,0,317.40,390.74,74.0,69.5,0.636,694557.7,694557.7,13505,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805017,2212240.00
07/11/2017 16:30,2,3.953,ACTIVE,213.51,343.85,59.986,1499805003,"274151322000083","219011344069620",27.83,50.00,0,330.93,391.64,111.4,105.6,0.451,1013230.1,1013230.1,13397,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805017,2212241.00
07/11/2017 16:30,2,4.139,ACTIVE,214.64,358.88,59.975,1499805003,"274151322000076","219011344069620",28.35,51.00,0,330.33,393.15,118.8,112.8,0.464,1081240.2,1081240.2,13404,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805018,2212242.00
07/11/2017 16:30,2,4.070,ACTIVE,216.67,352.87,59.970,1499805003,"201051344000868","219011344069620",27.61,40.80,0,333.63,411.78,113.9,108.0,0.521,761922.7,761922.7,13494,0,0,0,L,1122011218,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805019,2212243.00
07/11/2017 16:30,2,4.125,ACTIVE,213.96,353.47,59.938,1499805003,"274151322000095","219011344069620",28.17,52.50,0,330.63,394.35,117.6,111.6,0.451,1070824.9,1070824.9,13412,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805020,2212244.00
07/11/2017 16:30,2,4.018,ACTIVE,217.80,360.08,59.991,1499805003,"201051344000988","219011344069620",18.29,37.80,0,317.40,393.15,74.5,70.0,0.623,667011.9,667011.9,13474,0,0,0,L,1122011218,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805021,2212245.00
07/11/2017 16:30,2,4.057,ACTIVE,216.45,351.07,60.023,1499805003,"201051344001025","219011344069620",28.03,41.30,0,333.03,412.68,115.2,109.3,0.526,768780.6,768780.6,13483,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805022,2212246.00
07/11/2017 16:30,2,4.014,ACTIVE,217.80,351.67,59.970,1499805003,"201051344000458","219011344069620",28.05,43.00,0,336.04,410.88,114.0,108.1,0.544,773365.9,773365.9,13465,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805023,2212247.00
07/11/2017 16:30,2,3.998,ACTIVE,218.26,354.07,59.991,1499805003,"201051344000853","219011344069620",27.99,40.80,0,337.54,413.89,113.3,107.5,0.539,774453.2,774453.2,13480,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805024,2212248.00
07/11/2017 16:30,2,4.006,ACTIVE,216.00,352.27,59.965,1499805003,"201051344000685","219011344069620",28.25,39.00,0,333.03,412.38,114.6,108.7,0.561,768359.6,768359.6,13506,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805025,2212249.00
07/11/2017 16:30,2,4.029,ACTIVE,216.45,351.07,59.944,1499805003,"201051344000917","219011344069620",27.95,42.30,0,333.03,413.59,114.1,108.2,0.530,765018.1,765018.1,13494,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805026,2212250.00
07/11/2017 16:30,2,4.014,ACTIVE,216.22,350.77,60.002,1499805003,"201051344001145","219011344069620",28.45,37.80,0,333.63,412.68,115.7,109.7,0.535,773020.5,773020.5,13489,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805026,2212251.00
07/11/2017 16:30,2,4.062,ACTIVE,216.90,351.97,59.996,1499805003,"201051344000651","219011344069620",28.05,43.60,0,334.24,412.38,115.4,109.4,0.530,761814.3,761814.3,13484,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805028,2212252.00
07/11/2017 16:30,2,3.885,ACTIVE,213.74,351.07,59.996,1499805003,"274151322000088","219011344069620",27.27,47.50,0,331.23,388.04,107.3,101.7,0.407,971946.5,971946.5,13393,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805028,2212253.00
07/11/2017 16:30,2,2.646,ACTIVE,214.87,409.08,59.981,1499805003,"274151322000068","219011344069620",38.19,48.80,0,385.03,453.26,102.2,96.7,0.384,843836.1,843836.1,13739,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805029,2212254.00
07/11/2017 16:30,2,4.135,ACTIVE,216.45,351.67,59.996,1499805003,"201051344001135","219011344069620",27.91,42.30,0,333.03,412.08,116.8,110.8,0.526,757288.9,757288.9,13467,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805030,2212255.00
07/11/2017 16:30,2,4.111,ACTIVE,216.67,351.67,59.996,1499805003,"201051344000594","219011344069620",28.31,39.50,0,331.23,413.59,117.8,111.8,0.548,776518.6,776518.6,13478,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805031,2212256.00
07/11/2017 16:30,2,4.096,ACTIVE,216.67,351.67,59.996,1499805003,"201051344001203","219011344069620",27.71,40.80,0,334.54,411.48,115.0,109.0,0.544,766917.6,766917.6,13509,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805032,2212257.00
07/11/2017 16:30,2,3.869,ACTIVE,213.96,342.05,59.991,1499805003,"274151322000054","219011344069620",26.48,49.30,0,330.33,388.34,103.7,98.2,0.389,988583.1,988583.1,13376,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805033,2212258.00
07/11/2017 16:30,2,4.047,ACTIVE,217.13,351.07,59.981,1499805003,"201051344000867","219011344069620",28.03,42.80,0,334.24,410.58,115.0,109.1,0.530,760707.3,760707.3,13510,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805034,2212259.00
07/11/2017 16:30,2,3.918,ACTIVE,216.67,352.57,60.012,1499805003,"201051344001093","219011344069620",27.99,39.00,0,333.33,409.68,111.0,105.2,0.521,764964.2,764964.2,13502,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805035,2212260.00
07/11/2017 16:30,2,3.973,ACTIVE,217.35,353.77,60.002,1499805003,"201051344000900","219011344069620",27.83,41.50,0,334.84,411.48,112.0,106.1,0.517,782365.0,782365.0,13502,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805036,2212261.00
07/11/2017 16:30,2,3.812,ACTIVE,217.58,351.97,60.002,1499805003,"201051344000648","219011344069620",28.11,41.50,0,335.74,411.78,108.6,102.9,0.513,769959.9,769959.9,13478,0,0,0,L,1122011218,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805037,2212262.00
07/11/2017 16:30,2,3.883,ACTIVE,217.58,352.27,60.002,1499805003,"201051344000569","219011344069620",27.63,41.00,0,320.41,415.69,108.6,102.9,0.513,784351.8,784351.8,13457,0,0,0,L,1122011218,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805038,2212263.00
07/11/2017 16:30,2,3.914,ACTIVE,217.58,352.27,59.996,1499805003,"201051344000983","219011344069620",27.75,41.80,0,334.84,411.18,110.0,104.2,0.521,774977.1,774977.1,13486,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805039,2212264.00
07/11/2017 16:30,2,3.887,ACTIVE,217.58,351.97,59.975,1499805003,"201051344001158","219011344069620",27.85,39.30,0,334.84,410.88,109.7,103.9,0.513,759631.0,759631.0,13485,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805039,2212265.00
07/11/2017 16:30,2,3.779,ACTIVE,217.80,353.17,59.965,1499805003,"201051344000576","219011344069620",27.87,42.30,0,336.04,411.48,106.7,101.0,0.508,774167.1,774167.1,13486,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805040,2212266.00
07/11/2017 16:30,2,3.705,ACTIVE,213.96,352.57,59.970,1499805003,"274151322000087","219011344069620",27.35,56.00,0,331.83,388.34,102.7,97.2,0.384,962851.8,962851.8,13577,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805041,2212267.00
07/11/2017 16:45,2,4.037,ACTIVE,218.26,353.47,59.981,1499805903,"201051344000645","219011344069620",27.95,42.50,0,337.54,406.37,114.1,108.2,0.521,773140.3,773140.3,13468,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805904,2212268.00
07/11/2017 16:45,2,3.932,ACTIVE,214.87,345.66,59.965,1499805903,"274151322000085","219011344069620",26.50,48.80,0,332.13,383.53,105.4,99.8,0.393,984038.2,984038.2,13384,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805905,2212269.00
07/11/2017 16:45,2,3.662,ACTIVE,217.58,352.87,59.944,1499805903,"201051344000633","219011344069620",28.21,38.60,0,333.93,407.87,104.5,99.0,0.491,760005.9,760005.9,13518,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805906,2212270.00
07/11/2017 16:45,2,3.373,ACTIVE,217.58,351.67,59.959,1499805903,"201051344000469","219011344069620",28.49,37.80,0,334.54,409.08,97.3,92.0,0.460,763541.6,763541.6,13490,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805907,2212271.00
07/11/2017 16:45,2,3.395,ACTIVE,215.54,350.47,59.959,1499805903,"201051344000646","219011344069620",28.35,37.00,0,332.13,408.78,97.4,92.1,0.455,758481.9,758481.9,13482,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805907,2212272.00
07/11/2017 16:45,2,3.277,ACTIVE,214.19,347.76,59.959,1499805903,"274151322000052","219011344069620",27.93,46.20,0,331.23,387.74,92.7,87.5,0.354,1023575.1,1023575.1,13393,0,0,0,L,1151911521,0,122.46,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805908,2212273.00
07/11/2017 16:45,2,3.322,ACTIVE,216.22,349.26,59.944,1499805903,"201051344000585","219011344069620",28.17,39.00,0,333.03,409.08,94.9,89.7,0.442,771572.8,771572.8,13482,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805909,2212274.00
07/11/2017 16:45,2,3.164,ACTIVE,215.54,347.16,59.975,1499805903,"201051344001230","219011344069620",28.27,35.60,0,330.93,402.46,90.6,85.6,0.429,763024.4,763024.4,13505,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805910,2212275.00
07/11/2017 16:45,2,3.150,ACTIVE,216.45,348.66,59.986,1499805903,"201051344000582","219011344069620",28.31,40.60,0,333.03,409.68,90.3,85.2,0.429,752300.1,752300.1,13474,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805911,2212276.00
07/11/2017 16:45,2,3.240,ACTIVE,215.54,347.76,59.975,1499805903,"201051344000955","219011344069620",28.17,39.50,0,332.73,403.67,92.5,87.3,0.442,771980.0,771980.0,13492,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805912,2212277.00
07/11/2017 16:45,2,1.992,ACTIVE,213.51,420.20,59.975,1499805903,"274151322000094","219011344069620",39.16,47.50,0,393.15,453.86,78.0,73.4,0.301,843216.2,843216.2,13727,0,0,0,L,1151911521,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805913,2212278.00
07/11/2017 16:45,2,3.232,ACTIVE,217.35,349.56,59.975,1499805903,"201051344000579","219011344069620",28.49,37.50,0,336.04,409.08,93.3,88.1,0.438,781729.9,781729.9,13480,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805914,2212279.00
07/11/2017 16:45,2,3.160,ACTIVE,215.32,347.76,59.938,1499805903,"201051344000890","219011344069620",28.37,37.00,0,333.03,407.87,90.8,85.7,0.407,766011.9,766011.9,13493,0,0,0,L,1122011218,0,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805915,2212280.00
07/11/2017 16:45,2,3.100,ACTIVE,215.77,347.76,59.970,1499805903,"201051344000438","219011344069620",28.69,39.00,0,333.03,408.78,90.0,85.0,0.438,768505.6,768505.6,13478,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805916,2212281.00
07/11/2017 16:45,2,3.129,ACTIVE,215.54,352.87,60.002,1499805903,"201051344000417","219011344069620",18.33,35.00,0,317.10,391.64,58.2,54.2,0.495,694575.3,694575.3,13506,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805917,2212282.00
07/11/2017 16:45,2,3.066,ACTIVE,213.29,344.45,59.981,1499805903,"274151322000083","219011344069620",27.95,47.30,0,331.53,388.64,86.8,81.8,0.349,1013256.8,1013256.8,13398,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805918,2212283.00
07/11/2017 16:45,2,3.240,ACTIVE,214.19,351.97,60.002,1499805903,"274151322000076","219011344069620",28.25,49.00,0,331.53,390.14,92.8,87.6,0.358,1081268.7,1081268.7,13405,0,0,0,L,1151911521,0,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805919,2212284.00
07/11/2017 16:45,2,3.166,ACTIVE,216.45,348.66,59.991,1499805903,"201051344000868","219011344069620",27.71,38.80,0,333.63,409.08,88.9,83.9,0.402,761950.2,761950.2,13495,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805920,2212285.00
07/11/2017 16:45,2,3.199,ACTIVE,213.06,344.45,59.959,1499805903,"274151322000095","219011344069620",28.25,49.50,0,330.93,390.74,91.5,86.4,0.345,1070853.3,1070853.3,13413,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805920,2212286.00
07/11/2017 16:45,2,3.135,ACTIVE,217.13,355.88,59.991,1499805903,"201051344000988","219011344069620",18.29,35.60,0,318.30,398.86,58.1,54.1,0.495,667029.8,667029.8,13475,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805921,2212287.00
07/11/2017 16:45,2,3.133,ACTIVE,215.77,347.76,59.959,1499805903,"201051344001025","219011344069620",28.27,39.80,0,333.33,409.08,89.8,84.7,0.402,768808.5,768808.5,13484,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805922,2212288.00
07/11/2017 16:45,2,3.100,ACTIVE,217.13,349.26,60.023,1499805903,"201051344000458","219011344069620",28.15,41.00,0,336.34,408.48,88.4,83.4,0.420,773393.4,773393.4,13466,0,0,0,L,1122011218,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805923,2212289.00
07/11/2017 16:45,2,3.105,ACTIVE,217.35,350.77,59.970,1499805903,"201051344000853","219011344069620",28.03,39.50,0,338.44,411.48,88.2,83.2,0.424,774480.6,774480.6,13481,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805924,2212290.00
07/11/2017 16:45,2,3.025,ACTIVE,215.54,349.26,59.996,1499805903,"201051344000685","219011344069620",28.73,37.00,0,333.33,407.57,88.0,83.0,0.433,768387.2,768387.2,13507,0,0,0,L,1122011218,0,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805925,2212291.00
07/11/2017 16:45,2,3.041,ACTIVE,215.77,348.06,59.986,1499805903,"201051344000917","219011344069620",28.45,40.60,0,332.73,408.78,87.7,82.7,0.420,765045.5,765045.5,13495,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805926,2212292.00
07/11/2017 16:45,2,3.053,ACTIVE,215.54,347.76,59.954,1499805903,"201051344001145","219011344069620",28.61,36.30,0,333.63,408.48,88.4,83.4,0.411,773048.2,773048.2,13490,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805927,2212293.00
07/11/2017 16:45,2,3.078,ACTIVE,216.22,349.26,59.991,1499805903,"201051344000651","219011344069620",28.27,42.50,0,333.63,409.08,88.2,83.2,0.420,761841.8,761841.8,13485,0,0,0,L,1122011218,0,124.49,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805928,2212294.00
07/11/2017 16:45,2,2.938,ACTIVE,213.29,341.75,59.981,1499805903,"274151322000088","219011344069620",27.57,46.00,0,331.83,386.23,82.0,77.2,0.305,971972.0,971972.0,13394,0,0,0,L,1151911521,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805929,2212295.00
07/11/2017 16:45,2,1.998,ACTIVE,214.19,411.48,59.959,1499805903,"274151322000068","219011344069620",38.07,47.00,0,387.74,450.86,77.5,72.8,0.552,843860.1,843860.1,13740,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805930,2212296.00
07/11/2017 16:45,2,3.135,ACTIVE,215.54,347.16,59.996,1499805903,"201051344001135","219011344069620",28.27,40.60,0,333.33,408.48,89.8,84.7,0.415,757316.5,757316.5,13468,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805931,2212297.00
07/11/2017 16:45,2,3.184,ACTIVE,216.22,348.96,59.944,1499805903,"201051344000594","219011344069620",28.39,38.40,0,332.73,410.58,91.7,86.5,0.429,776546.7,776546.7,13479,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805932,2212298.00
07/11/2017 16:45,2,3.156,ACTIVE,216.00,348.06,59.965,1499805903,"201051344001203","219011344069620",28.21,39.50,0,333.93,409.68,90.2,85.2,0.415,766945.2,766945.2,13510,0,0,0,L,1122011218,0,124.49,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805933,2212299.00
07/11/2017 16:45,2,3.014,ACTIVE,213.29,341.75,59.965,1499805903,"274151322000054","219011344069620",26.80,47.50,0,331.53,385.33,81.8,77.0,0.309,988608.0,988608.0,13377,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805933,2212300.00
07/11/2017 16:45,2,3.195,ACTIVE,216.90,348.36,59.970,1499805903,"201051344000867","219011344069620",28.25,40.80,0,334.24,407.57,91.5,86.4,0.424,760734.9,760734.9,13511,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805934,2212301.00
07/11/2017 16:45,2,3.127,ACTIVE,216.00,348.96,59.970,1499805903,"201051344001093","219011344069620",28.29,37.80,0,333.33,407.87,89.7,84.6,0.420,764990.9,764990.9,13503,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805935,2212302.00
07/11/2017 16:45,2,3.561,ACTIVE,217.35,352.27,60.002,1499805903,"201051344000900","219011344069620",28.13,40.20,0,334.84,407.87,101.5,96.1,0.473,782392.6,782392.6,13503,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805936,2212303.00
07/11/2017 16:45,2,3.605,ACTIVE,217.58,350.77,59.975,1499805903,"201051344000648","219011344069620",28.15,39.80,0,335.44,407.87,102.9,97.4,0.491,769986.8,769986.8,13479,0,0,0,L,1122011218,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805937,2212304.00
07/11/2017 16:45,2,3.771,ACTIVE,217.58,352.27,59.986,1499805903,"201051344000569","219011344069620",27.95,40.20,0,334.84,407.87,106.9,101.2,0.504,784379.0,784379.0,13458,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805938,2212305.00
07/11/2017 16:45,2,3.766,ACTIVE,218.03,352.87,59.996,1499805903,"201051344000983","219011344069620",28.31,40.60,0,334.24,408.18,107.9,102.2,0.513,775004.7,775004.7,13487,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805939,2212306.00
07/11/2017 16:45,2,3.670,ACTIVE,217.58,351.97,59.981,1499805903,"201051344001158","219011344069620",28.01,37.50,0,334.84,408.18,104.1,98.6,0.486,759658.4,759658.4,13486,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805940,2212307.00
07/11/2017 16:45,2,3.357,ACTIVE,217.58,351.97,59.975,1499805903,"201051344000576","219011344069620",27.99,40.40,0,336.94,407.57,95.2,89.9,0.442,774194.0,774194.0,13487,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805941,2212308.00
07/11/2017 16:45,2,3.277,ACTIVE,213.51,345.66,59.954,1499805903,"274151322000087","219011344069620",27.71,53.30,0,329.73,385.93,91.9,86.7,0.340,962877.5,962877.5,13578,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499805942,2212309.00
07/11/2017 17:00,2,2.873,ACTIVE,215.77,347.16,59.959,1499806804,"201051344000645","219011344069620",28.09,39.30,0,319.21,390.44,81.7,77.0,0.371,773159.7,773159.7,13469,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806805,2212310.00
07/11/2017 17:00,2,2.754,ACTIVE,213.51,346.86,59.944,1499806804,"274151322000085","219011344069620",26.96,44.30,0,327.62,376.92,75.2,70.6,0.508,984056.0,984056.0,13385,0,0,0,L,1151911521,0,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806806,2212311.00
