ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 17:00,2,2.896,ACTIVE,216.00,348.36,59.975,1499806804,"201051344000633","219011344069620",28.41,37.00,0,315.30,391.04,83.3,78.5,0.393,760025.7,760025.7,13519,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806807,2212312.00
07/11/2017 17:00,2,2.928,ACTIVE,216.22,348.96,59.965,1499806804,"201051344000469","219011344069620",27.87,35.00,0,315.00,391.34,82.6,77.8,0.393,763561.3,763561.3,13491,0,0,0,L,1122011218,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806808,2212313.00
07/11/2017 17:00,2,2.898,ACTIVE,215.09,347.16,59.996,1499806804,"201051344000646","219011344069620",28.29,35.20,0,318.30,390.44,83.0,78.2,0.389,758501.7,758501.7,13483,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806809,2212314.00
07/11/2017 17:00,2,2.836,ACTIVE,213.51,348.66,59.970,1499806804,"274151322000052","219011344069620",28.03,42.80,0,327.92,377.22,80.5,75.8,0.314,1023594.3,1023594.3,13394,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806810,2212315.00
07/11/2017 17:00,2,2.967,ACTIVE,216.00,348.06,59.949,1499806804,"201051344000585","219011344069620",28.43,36.50,0,316.80,391.04,85.4,80.5,0.393,771593.2,771593.2,13483,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806811,2212316.00
07/11/2017 17:00,2,2.816,ACTIVE,215.32,345.66,59.996,1499806804,"201051344001230","219011344069620",28.77,33.30,0,319.21,388.64,82.1,77.3,0.384,763043.9,763043.9,13506,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806811,2212317.00
07/11/2017 17:00,2,2.859,ACTIVE,216.00,348.06,59.996,1499806804,"201051344000582","219011344069620",28.25,38.40,0,318.30,391.34,81.9,77.1,0.384,752319.5,752319.5,13475,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806812,2212318.00
07/11/2017 17:00,2,2.854,ACTIVE,215.09,346.86,59.922,1499806804,"201051344000955","219011344069620",28.86,37.30,0,317.40,390.14,83.5,78.7,0.402,771999.8,771999.8,13493,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806813,2212319.00
07/11/2017 17:00,2,1.887,ACTIVE,213.74,412.38,59.965,1499806804,"274151322000094","219011344069620",38.01,42.80,0,378.72,458.67,72.1,67.7,0.513,843233.2,843233.2,13728,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806814,2212320.00
07/11/2017 17:00,2,2.883,ACTIVE,216.22,348.96,60.012,1499806804,"201051344000579","219011344069620",29.26,34.80,0,317.70,391.64,85.5,80.6,0.407,781750.2,781750.2,13481,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806815,2212321.00
07/11/2017 17:00,2,2.873,ACTIVE,215.09,345.96,59.986,1499806804,"201051344000890","219011344069620",28.69,35.40,0,318.61,391.04,83.5,78.6,0.380,766031.7,766031.7,13494,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806816,2212322.00
07/11/2017 17:00,2,2.830,ACTIVE,215.77,348.96,59.938,1499806804,"201051344000438","219011344069620",28.96,36.50,0,317.40,391.64,83.1,78.3,0.384,768525.4,768525.4,13479,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806817,2212323.00
07/11/2017 17:00,2,2.859,ACTIVE,215.54,351.97,59.965,1499806804,"201051344000417","219011344069620",18.59,33.50,0,317.70,389.24,53.9,50.1,0.464,694587.9,694587.9,13507,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806818,2212324.00
07/11/2017 17:00,2,2.820,ACTIVE,213.06,344.45,59.975,1499806804,"274151322000083","219011344069620",28.15,43.60,0,325.52,376.31,80.3,75.6,0.318,1013275.9,1013275.9,13399,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806819,2212325.00
07/11/2017 17:00,2,2.959,ACTIVE,213.96,345.06,59.959,1499806804,"274151322000076","219011344069620",28.78,45.30,0,327.92,378.42,86.3,81.4,0.336,1081289.2,1081289.2,13406,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806820,2212326.00
07/11/2017 17:00,2,2.910,ACTIVE,215.54,346.26,59.981,1499806804,"201051344000868","219011344069620",28.29,36.30,0,318.30,389.54,83.4,78.6,0.384,761970.0,761970.0,13496,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806820,2212327.00
07/11/2017 17:00,2,2.986,ACTIVE,213.06,346.56,59.991,1499806804,"274151322000095","219011344069620",28.35,45.00,0,326.42,377.22,85.7,80.8,0.323,1070873.6,1070873.6,13414,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806821,2212328.00
07/11/2017 17:00,2,2.910,ACTIVE,216.00,354.37,59.922,1499806804,"201051344000988","219011344069620",18.57,33.80,0,317.40,390.44,54.8,50.9,0.464,667042.5,667042.5,13476,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806822,2212329.00
07/11/2017 17:00,2,2.945,ACTIVE,215.77,347.76,59.975,1499806804,"201051344001025","219011344069620",28.37,37.80,0,316.20,391.64,84.6,79.8,0.384,768828.5,768828.5,13485,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806823,2212330.00
07/11/2017 17:00,2,2.871,ACTIVE,216.00,346.56,59.970,1499806804,"201051344000458","219011344069620",28.65,38.40,0,316.50,391.34,83.3,78.5,0.389,773413.1,773413.1,13467,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806824,2212331.00
07/11/2017 17:00,2,2.906,ACTIVE,216.67,348.96,59.959,1499806804,"201051344000853","219011344069620",28.35,37.30,0,320.41,393.45,83.4,78.6,0.393,774500.3,774500.3,13482,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806825,2212332.00
07/11/2017 17:00,2,2.855,ACTIVE,215.54,347.16,59.981,1499806804,"201051344000685","219011344069620",28.78,35.00,0,317.10,391.04,83.3,78.4,0.407,768406.8,768406.8,13508,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806826,2212333.00
07/11/2017 17:00,2,2.877,ACTIVE,215.77,346.86,59.933,1499806804,"201051344000917","219011344069620",28.51,38.20,0,319.21,390.74,83.1,78.3,0.398,765065.0,765065.0,13496,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806827,2212334.00
07/11/2017 17:00,2,2.883,ACTIVE,215.54,347.46,59.981,1499806804,"201051344001145","219011344069620",28.71,34.30,0,320.11,391.04,83.8,79.0,0.389,773067.8,773067.8,13491,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806828,2212335.00
07/11/2017 17:00,2,2.900,ACTIVE,216.22,347.76,59.959,1499806804,"201051344000651","219011344069620",28.61,40.00,0,318.91,391.64,84.1,79.2,0.384,761861.4,761861.4,13486,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806829,2212336.00
07/11/2017 17:00,2,2.812,ACTIVE,213.29,358.58,59.959,1499806804,"274151322000088","219011344069620",27.45,42.50,0,326.72,377.82,78.2,73.6,0.535,971990.2,971990.2,13395,0,0,0,L,1151911521,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806829,2212337.00
07/11/2017 17:00,2,1.877,ACTIVE,214.19,417.79,59.965,1499806804,"274151322000068","219011344069620",38.72,42.80,0,388.94,453.26,73.6,69.1,0.504,843877.3,843877.3,13741,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806830,2212338.00
07/11/2017 17:00,2,2.953,ACTIVE,215.54,346.56,59.996,1499806804,"201051344001135","219011344069620",28.47,38.60,0,318.61,390.14,85.2,80.3,0.393,757336.4,757336.4,13469,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806831,2212339.00
07/11/2017 17:00,2,2.967,ACTIVE,215.32,348.36,59.949,1499806804,"201051344000594","219011344069620",28.67,35.20,0,318.30,390.74,86.2,81.2,0.398,776566.8,776566.8,13480,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806832,2212340.00
07/11/2017 17:00,2,2.955,ACTIVE,216.00,347.46,60.002,1499806804,"201051344001203","219011344069620",28.47,37.00,0,315.60,392.25,85.2,80.3,0.402,766965.0,766965.0,13511,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806833,2212341.00
07/11/2017 17:00,2,2.826,ACTIVE,213.51,362.49,59.954,1499806804,"274151322000054","219011344069620",27.19,43.40,0,325.82,378.12,77.8,73.2,0.535,988626.1,988626.1,13378,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806834,2212342.00
07/11/2017 17:00,2,3.004,ACTIVE,215.77,347.76,59.970,1499806804,"201051344000867","219011344069620",28.31,38.00,0,317.10,389.24,86.2,81.3,0.389,760754.8,760754.8,13512,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806835,2212343.00
07/11/2017 17:00,2,2.906,ACTIVE,216.00,347.76,60.023,1499806804,"201051344001093","219011344069620",28.47,36.00,0,319.81,391.34,83.8,79.0,0.398,765010.1,765010.1,13504,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806836,2212344.00
07/11/2017 17:00,2,2.994,ACTIVE,216.00,347.76,59.965,1499806804,"201051344000900","219011344069620",28.67,37.50,0,316.80,390.44,86.9,82.0,0.398,782412.4,782412.4,13504,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806837,2212345.00
07/11/2017 17:00,2,2.957,ACTIVE,216.45,348.66,59.981,1499806804,"201051344000648","219011344069620",28.27,36.80,0,317.40,390.74,84.7,79.8,0.402,770006.2,770006.2,13480,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806839,2212346.00
07/11/2017 17:00,2,2.988,ACTIVE,216.22,347.16,59.981,1499806804,"201051344000569","219011344069620",28.17,38.00,0,316.50,391.34,85.2,80.4,0.407,784398.6,784398.6,13459,0,0,0,L,1122011218,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806840,2212347.00
07/11/2017 17:00,2,2.965,ACTIVE,216.22,345.96,59.986,1499806804,"201051344000983","219011344069620",28.69,38.20,0,316.80,390.74,86.1,81.2,0.415,775024.6,775024.6,13488,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806841,2212348.00
07/11/2017 17:00,2,2.990,ACTIVE,216.00,346.86,59.991,1499806804,"201051344001158","219011344069620",28.11,35.60,0,318.91,391.04,85.2,80.3,0.411,759678.2,759678.2,13487,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806842,2212349.00
07/11/2017 17:00,2,2.877,ACTIVE,216.45,349.26,59.954,1499806804,"201051344000576","219011344069620",28.33,38.20,0,317.40,391.04,82.6,77.8,0.376,774213.2,774213.2,13488,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806843,2212350.00
07/11/2017 17:00,2,2.811,ACTIVE,213.51,351.37,59.965,1499806804,"274151322000087","219011344069620",27.85,50.20,0,327.32,376.01,79.3,74.6,0.292,962895.9,962895.9,13579,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499806843,2212351.00
07/11/2017 17:15,2,1.918,ACTIVE,214.64,351.37,59.986,1499807703,"201051344000645","219011344069620",27.85,36.80,0,320.11,389.84,54.1,50.3,0.455,773176.6,773176.6,13470,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807704,2212352.00
07/11/2017 17:15,2,1.830,ACTIVE,212.16,351.97,59.907,1499807703,"274151322000085","219011344069620",27.15,41.50,0,328.82,376.92,50.3,46.7,0.336,984071.5,984071.5,13386,0,0,0,L,1151911521,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807705,2212353.00
07/11/2017 17:15,2,1.916,ACTIVE,214.41,352.57,59.933,1499807703,"201051344000633","219011344069620",28.53,34.50,0,317.70,390.14,55.4,51.5,0.468,760042.9,760042.9,13520,0,0,0,L,1122011218,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807706,2212354.00
07/11/2017 17:15,2,1.936,ACTIVE,214.64,351.97,59.922,1499807703,"201051344000469","219011344069620",28.03,33.00,0,315.90,389.24,55.0,51.2,0.468,763578.4,763578.4,13492,0,0,0,L,1122011218,0,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807707,2212355.00
07/11/2017 17:15,2,1.928,ACTIVE,213.74,351.97,59.986,1499807703,"201051344000646","219011344069620",28.11,33.00,0,318.61,388.34,54.9,51.1,0.468,758518.8,758518.8,13484,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807707,2212356.00
07/11/2017 17:15,2,1.885,ACTIVE,212.38,342.05,59.880,1499807703,"274151322000052","219011344069620",27.97,40.00,0,326.72,376.01,53.4,49.6,0.367,1023610.8,1023610.8,13395,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807708,2212357.00
07/11/2017 17:15,2,1.992,ACTIVE,214.64,352.27,59.959,1499807703,"201051344000585","219011344069620",28.07,34.50,0,318.30,388.94,56.7,52.8,0.460,771610.8,771610.8,13484,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807709,2212358.00
07/11/2017 17:15,2,1.908,ACTIVE,213.96,351.37,59.896,1499807703,"201051344001230","219011344069620",28.15,31.50,0,317.40,386.83,54.4,50.6,0.451,763060.7,763060.7,13507,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807710,2212359.00
07/11/2017 17:15,2,1.885,ACTIVE,214.87,353.17,59.986,1499807703,"201051344000582","219011344069620",28.15,35.40,0,316.50,390.44,53.8,50.0,0.451,752336.2,752336.2,13476,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807711,2212360.00
07/11/2017 17:15,2,1.936,ACTIVE,213.96,351.67,59.928,1499807703,"201051344000955","219011344069620",28.19,34.80,0,319.51,387.74,55.3,51.5,0.473,772016.9,772016.9,13494,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807712,2212361.00
07/11/2017 17:15,2,1.197,ACTIVE,212.16,422.00,59.981,1499807703,"274151322000094","219011344069620",38.86,40.00,0,332.13,443.04,47.0,43.4,0.327,843247.9,843247.9,13729,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807713,2212362.00
07/11/2017 17:15,2,1.957,ACTIVE,214.41,351.07,59.991,1499807703,"201051344000579","219011344069620",28.55,32.60,0,319.21,389.54,56.6,52.7,0.473,781767.7,781767.7,13482,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807714,2212363.00
07/11/2017 17:15,2,1.924,ACTIVE,213.74,351.07,59.880,1499807703,"201051344000890","219011344069620",28.45,32.80,0,319.81,388.04,55.4,51.6,0.446,766048.8,766048.8,13495,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807715,2212364.00
07/11/2017 17:15,2,1.902,ACTIVE,214.41,352.87,59.949,1499807703,"201051344000438","219011344069620",28.43,34.30,0,317.40,389.24,54.8,51.0,0.468,768542.4,768542.4,13480,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807716,2212365.00
07/11/2017 17:15,2,1.922,ACTIVE,214.19,346.86,59.891,1499807703,"201051344000417","219011344069620",18.35,32.20,0,319.51,388.04,35.8,32.6,0.301,694598.8,694598.8,13508,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807716,2212366.00
07/11/2017 17:15,2,1.879,ACTIVE,212.38,351.37,59.981,1499807703,"274151322000083","219011344069620",27.73,40.00,0,326.72,376.01,52.7,49.0,0.371,1013292.3,1013292.3,13400,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807717,2212367.00
07/11/2017 17:15,2,1.959,ACTIVE,212.38,354.37,59.938,1499807703,"274151322000076","219011344069620",28.61,41.80,0,328.82,376.92,56.8,52.9,0.407,1081306.9,1081306.9,13407,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807718,2212368.00
07/11/2017 17:15,2,1.957,ACTIVE,213.96,350.47,59.886,1499807703,"201051344000868","219011344069620",27.85,34.00,0,318.91,387.74,55.2,51.4,0.451,761987.1,761987.1,13497,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807719,2212369.00
07/11/2017 17:15,2,1.959,ACTIVE,212.16,340.85,59.986,1499807703,"274151322000095","219011344069620",28.27,40.80,0,327.02,375.71,56.0,52.2,0.380,1070891.1,1070891.1,13415,0,0,0,L,1151911521,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807720,2212370.00
07/11/2017 17:15,2,1.947,ACTIVE,214.64,348.66,60.002,1499807703,"201051344000988","219011344069620",18.13,32.80,0,318.00,390.44,35.8,32.6,0.305,667053.6,667053.6,13477,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807721,2212371.00
07/11/2017 17:15,2,1.939,ACTIVE,214.19,351.67,59.949,1499807703,"201051344001025","219011344069620",28.17,35.20,0,319.21,389.54,55.4,51.5,0.451,768845.7,768845.7,13486,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807722,2212372.00
07/11/2017 17:15,2,1.891,ACTIVE,214.41,351.97,59.996,1499807703,"201051344000458","219011344069620",28.29,35.80,0,319.51,389.54,54.2,50.4,0.464,773430.0,773430.0,13468,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807723,2212373.00
07/11/2017 17:15,2,1.922,ACTIVE,215.09,352.27,59.996,1499807703,"201051344000853","219011344069620",27.93,35.20,0,319.21,390.44,54.4,50.6,0.464,774517.2,774517.2,13483,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807724,2212374.00
07/11/2017 17:15,2,1.855,ACTIVE,214.41,352.57,59.996,1499807703,"201051344000685","219011344069620",28.63,32.60,0,318.30,388.34,53.8,50.0,0.468,768423.6,768423.6,13509,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807725,2212375.00
07/11/2017 17:15,2,1.881,ACTIVE,214.41,352.87,59.975,1499807703,"201051344000917","219011344069620",28.29,35.60,0,320.11,389.24,53.9,50.1,0.451,765081.7,765081.7,13497,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807726,2212376.00
07/11/2017 17:15,2,1.879,ACTIVE,214.41,351.67,59.996,1499807703,"201051344001145","219011344069620",28.57,32.20,0,320.11,388.64,54.4,50.5,0.446,773084.7,773084.7,13492,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807727,2212377.00
07/11/2017 17:15,2,1.908,ACTIVE,214.64,353.47,59.991,1499807703,"201051344000651","219011344069620",27.95,37.00,0,318.00,389.24,54.1,50.3,0.451,761878.3,761878.3,13487,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807727,2212378.00
07/11/2017 17:15,2,1.803,ACTIVE,211.70,351.67,59.901,1499807703,"274151322000088","219011344069620",27.67,39.80,0,327.32,377.82,50.6,46.9,0.340,972005.9,972005.9,13396,0,0,0,L,1151911521,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807728,2212379.00
07/11/2017 17:15,2,1.268,ACTIVE,213.06,403.67,59.959,1499807703,"274151322000068","219011344069620",37.57,40.60,0,332.73,445.15,48.0,44.4,0.323,843892.1,843892.1,13742,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807729,2212380.00
07/11/2017 17:15,2,1.936,ACTIVE,213.96,351.07,59.938,1499807703,"201051344001135","219011344069620",28.25,35.80,0,319.21,388.04,55.4,51.6,0.451,757353.5,757353.5,13470,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807730,2212381.00
07/11/2017 17:15,2,1.939,ACTIVE,213.74,350.47,59.981,1499807703,"201051344000594","219011344069620",28.31,33.00,0,318.91,388.64,55.6,51.8,0.464,776584.1,776584.1,13481,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807731,2212382.00
07/11/2017 17:15,2,1.932,ACTIVE,214.64,351.67,59.949,1499807703,"201051344001203","219011344069620",28.19,34.30,0,315.30,389.84,55.1,51.3,0.460,766982.1,766982.1,13512,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807732,2212383.00
07/11/2017 17:15,2,1.824,ACTIVE,212.38,353.47,59.986,1499807703,"274151322000054","219011344069620",27.17,40.60,0,326.72,378.42,50.2,46.5,0.340,988641.6,988641.6,13379,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807733,2212384.00
07/11/2017 17:15,2,1.943,ACTIVE,214.41,350.77,59.944,1499807703,"201051344000867","219011344069620",28.07,35.60,0,318.91,388.34,55.3,51.4,0.455,760771.9,760771.9,13513,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807734,2212385.00
07/11/2017 17:15,2,1.857,ACTIVE,214.64,353.17,59.959,1499807703,"201051344001093","219011344069620",28.43,33.30,0,320.71,389.24,53.5,49.7,0.442,765026.6,765026.6,13505,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807735,2212386.00
07/11/2017 17:15,2,1.889,ACTIVE,214.41,352.87,60.002,1499807703,"201051344000900","219011344069620",28.59,35.20,0,316.50,388.64,54.8,51.0,0.446,782429.4,782429.4,13505,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807736,2212387.00
07/11/2017 17:15,2,1.879,ACTIVE,214.64,351.37,59.917,1499807703,"201051344000648","219011344069620",28.09,34.30,0,317.10,389.84,53.5,49.7,0.446,770022.7,770022.7,13481,0,0,0,L,1122011218,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807737,2212388.00
07/11/2017 17:15,2,1.908,ACTIVE,214.41,351.97,59.949,1499807703,"201051344000569","219011344069620",27.99,35.40,0,317.40,389.24,54.1,50.3,0.451,784415.3,784415.3,13460,0,0,0,L,1122011218,0,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807737,2212389.00
07/11/2017 17:15,2,1.930,ACTIVE,214.64,351.97,60.007,1499807703,"201051344000983","219011344069620",28.11,35.80,0,320.41,389.54,55.0,51.1,0.460,775041.6,775041.6,13489,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807738,2212390.00
07/11/2017 17:15,2,1.922,ACTIVE,214.41,351.37,59.996,1499807703,"201051344001158","219011344069620",27.93,33.80,0,318.61,388.64,54.4,50.5,0.460,759695.0,759695.0,13488,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807739,2212391.00
07/11/2017 17:15,2,1.869,ACTIVE,214.87,352.27,59.996,1499807703,"201051344000576","219011344069620",28.01,35.00,0,319.51,390.44,53.1,49.3,0.455,774229.6,774229.6,13489,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807740,2212392.00
07/11/2017 17:15,2,1.816,ACTIVE,212.16,351.67,59.880,1499807703,"274151322000087","219011344069620",27.65,46.40,0,327.02,374.81,50.9,47.2,0.345,962911.6,962911.6,13580,0,0,0,L,1151911521,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499807741,2212393.00
07/11/2017 17:30,2,1.324,ACTIVE,213.51,345.66,59.981,1499808603,"201051344000645","219011344069620",27.93,34.30,0,330.63,375.11,37.5,34.3,0.309,773186.6,773186.6,13471,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808604,2212394.00
07/11/2017 17:30,2,1.242,ACTIVE,211.70,341.15,59.970,1499808603,"274151322000085","219011344069620",27.57,38.80,0,329.73,362.19,34.7,31.6,0.234,984080.8,984080.8,13387,0,0,0,L,1151911521,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808605,2212395.00
07/11/2017 17:30,2,1.336,ACTIVE,213.51,347.16,59.949,1499808603,"201051344000633","219011344069620",28.25,32.40,0,330.93,377.22,38.2,35.0,0.318,760053.2,760053.2,13521,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808606,2212396.00
07/11/2017 17:30,2,1.330,ACTIVE,213.29,345.66,59.996,1499808603,"201051344000469","219011344069620",28.31,31.30,0,328.52,375.11,38.2,34.9,0.318,763588.6,763588.6,13493,0,0,0,L,1122011218,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808607,2212397.00
07/11/2017 17:30,2,1.320,ACTIVE,212.83,345.06,59.975,1499808603,"201051344000646","219011344069620",28.53,31.30,0,331.83,376.01,38.2,34.9,0.318,758529.0,758529.0,13485,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808608,2212398.00
07/11/2017 17:30,2,1.307,ACTIVE,211.25,341.75,59.996,1499808603,"274151322000052","219011344069620",27.81,37.00,0,328.82,363.39,36.8,33.6,0.256,1023620.8,1023620.8,13396,0,0,0,L,1151911521,0,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808609,2212399.00
07/11/2017 17:30,2,1.391,ACTIVE,213.29,346.26,60.002,1499808603,"201051344000585","219011344069620",28.17,32.40,0,331.53,376.31,39.7,36.4,0.314,771621.4,771621.4,13485,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808610,2212400.00
07/11/2017 17:30,2,1.326,ACTIVE,212.83,344.45,60.007,1499808603,"201051344001230","219011344069620",28.07,29.50,0,329.43,375.11,37.7,34.5,0.296,763070.9,763070.9,13508,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808611,2212401.00
07/11/2017 17:30,2,1.287,ACTIVE,213.51,345.66,59.975,1499808603,"201051344000582","219011344069620",28.39,32.80,0,333.03,375.71,37.0,33.8,0.309,752346.2,752346.2,13477,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808611,2212402.00
07/11/2017 17:30,2,1.342,ACTIVE,212.61,345.06,59.970,1499808603,"201051344000955","219011344069620",28.23,32.40,0,330.93,375.11,38.4,35.1,0.314,772027.2,772027.2,13495,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808612,2212403.00
07/11/2017 17:30,2,0.859,ACTIVE,211.25,398.86,59.986,1499808603,"274151322000094","219011344069620",37.07,38.00,0,333.33,431.02,32.4,29.4,0.221,843256.6,843256.6,13730,0,0,0,L,1151911521,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808613,2212404.00
07/11/2017 17:30,2,1.375,ACTIVE,213.29,345.36,59.986,1499808603,"201051344000579","219011344069620",28.37,30.80,0,329.73,375.41,39.5,36.2,0.318,781778.3,781778.3,13483,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808614,2212405.00
07/11/2017 17:30,2,1.344,ACTIVE,212.83,344.45,59.986,1499808603,"201051344000890","219011344069620",28.33,31.00,0,332.43,376.31,38.5,35.3,0.305,766059.2,766059.2,13496,0,0,0,L,1122011218,0,122.23,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808615,2212406.00
07/11/2017 17:30,2,1.312,ACTIVE,213.29,345.96,60.012,1499808603,"201051344000438","219011344069620",28.57,32.20,0,333.03,376.62,38.0,34.8,0.314,768552.6,768552.6,13481,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808616,2212407.00
07/11/2017 17:30,2,1.320,ACTIVE,213.06,342.05,60.012,1499808603,"201051344000417","219011344069620",18.59,30.50,0,332.13,363.39,24.9,22.1,0.203,694605.3,694605.3,13509,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808617,2212408.00
07/11/2017 17:30,2,1.287,ACTIVE,211.25,343.85,59.970,1499808603,"274151322000083","219011344069620",27.75,37.30,0,328.82,363.09,36.1,33.0,0.261,1013302.0,1013302.0,13401,0,0,0,L,1151911521,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808618,2212409.00
07/11/2017 17:30,2,1.346,ACTIVE,211.93,339.95,59.981,1499808603,"274151322000076","219011344069620",28.61,38.20,0,330.03,365.49,39.0,35.7,0.270,1081317.5,1081317.5,13408,0,0,0,L,1151911521,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808619,2212410.00
07/11/2017 17:30,2,1.363,ACTIVE,212.83,344.45,60.018,1499808603,"201051344000868","219011344069620",27.89,31.80,0,328.82,374.51,38.5,35.3,0.309,761997.4,761997.4,13498,0,0,0,L,1122011218,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808620,2212411.00
07/11/2017 17:30,2,1.340,ACTIVE,211.25,346.26,59.944,1499808603,"274151322000095","219011344069620",28.27,37.50,0,328.52,364.89,38.3,35.0,0.256,1070901.5,1070901.5,13416,0,0,0,L,1151911521,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808621,2212412.00
07/11/2017 17:30,2,1.324,ACTIVE,213.29,343.25,59.975,1499808603,"201051344000988","219011344069620",18.49,31.00,0,331.83,364.89,24.8,22.0,0.208,667060.0,667060.0,13478,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808622,2212413.00
07/11/2017 17:30,2,1.348,ACTIVE,213.06,345.06,59.986,1499808603,"201051344001025","219011344069620",28.15,32.80,0,331.83,376.01,38.5,35.2,0.318,768856.0,768856.0,13487,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808623,2212414.00
07/11/2017 17:30,2,1.301,ACTIVE,213.06,345.06,59.986,1499808603,"201051344000458","219011344069620",28.55,33.50,0,332.73,375.41,37.6,34.4,0.323,773440.1,773440.1,13469,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808624,2212415.00
07/11/2017 17:30,2,1.309,ACTIVE,213.96,346.26,59.975,1499808603,"201051344000853","219011344069620",28.53,32.80,0,333.63,376.92,37.9,34.7,0.314,774527.3,774527.3,13484,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808625,2212416.00
07/11/2017 17:30,2,1.287,ACTIVE,213.29,345.96,59.996,1499808603,"201051344000685","219011344069620",28.37,30.80,0,333.03,375.11,37.0,33.8,0.323,768433.6,768433.6,13510,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808626,2212417.00
07/11/2017 17:30,2,1.309,ACTIVE,213.06,345.96,60.012,1499808603,"201051344000917","219011344069620",28.23,33.00,0,332.43,376.01,37.5,34.2,0.305,765091.8,765091.8,13498,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808626,2212418.00
07/11/2017 17:30,2,1.307,ACTIVE,213.29,346.26,59.981,1499808603,"201051344001145","219011344069620",28.57,30.00,0,333.63,376.01,37.9,34.6,0.305,773094.8,773094.8,13493,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808627,2212419.00
07/11/2017 17:30,2,1.305,ACTIVE,213.29,346.26,59.991,1499808603,"201051344000651","219011344069620",28.27,34.80,0,333.63,376.01,37.4,34.1,0.309,761888.3,761888.3,13488,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808628,2212420.00
07/11/2017 17:30,2,1.236,ACTIVE,211.48,342.65,59.975,1499808603,"274151322000088","219011344069620",27.59,37.50,0,328.82,362.49,34.5,31.4,0.225,972015.2,972015.2,13397,0,0,0,L,1151911521,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808629,2212421.00
07/11/2017 17:30,2,0.869,ACTIVE,211.25,400.06,59.986,1499808603,"274151322000068","219011344069620",37.53,38.60,0,333.93,434.02,32.9,29.8,0.208,843900.8,843900.8,13743,0,0,0,L,1151911521,0,122.23,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808630,2212422.00
07/11/2017 17:30,2,1.348,ACTIVE,213.06,344.76,59.996,1499808603,"201051344001135","219011344069620",28.45,33.50,0,331.83,375.71,38.9,35.6,0.309,757363.9,757363.9,13471,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808631,2212423.00
07/11/2017 17:30,2,1.338,ACTIVE,212.83,344.45,60.023,1499808603,"201051344000594","219011344069620",28.49,30.80,0,327.02,374.51,38.6,35.4,0.318,776594.4,776594.4,13482,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808632,2212424.00
07/11/2017 17:30,2,1.346,ACTIVE,213.29,344.76,59.981,1499808603,"201051344001203","219011344069620",28.09,32.20,0,333.63,376.62,38.3,35.1,0.309,766992.4,766992.4,13513,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808633,2212425.00
07/11/2017 17:30,2,1.264,ACTIVE,211.03,343.55,59.981,1499808603,"274151322000054","219011344069620",27.21,38.20,0,329.13,362.49,34.8,31.7,0.234,988650.9,988650.9,13380,0,0,0,L,1151911521,0,122.01,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808634,2212426.00
07/11/2017 17:30,2,1.369,ACTIVE,213.29,344.45,59.986,1499808603,"201051344000867","219011344069620",27.77,33.30,0,327.92,373.91,38.5,35.3,0.305,760782.3,760782.3,13514,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808635,2212427.00
07/11/2017 17:30,2,1.283,ACTIVE,213.29,345.66,59.986,1499808603,"201051344001093","219011344069620",28.65,31.30,0,333.03,375.41,37.3,34.1,0.296,765036.6,765036.6,13506,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808636,2212428.00
07/11/2017 17:30,2,1.338,ACTIVE,213.06,345.36,59.991,1499808603,"201051344000900","219011344069620",27.99,32.60,0,328.52,375.11,38.0,34.7,0.309,782439.6,782439.6,13506,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808637,2212429.00
07/11/2017 17:30,2,1.303,ACTIVE,213.51,345.36,59.991,1499808603,"201051344000648","219011344069620",28.25,32.20,0,333.03,374.21,37.3,34.1,0.309,770032.6,770032.6,13482,0,0,0,L,1122011218,0,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808638,2212430.00
07/11/2017 17:30,2,1.320,ACTIVE,213.29,344.45,59.991,1499808603,"201051344000569","219011344069620",28.35,33.00,0,329.13,374.81,37.9,34.7,0.314,784425.4,784425.4,13461,0,0,0,L,1122011218,0,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808639,2212431.00
07/11/2017 17:30,2,1.334,ACTIVE,213.29,344.76,59.981,1499808603,"201051344000983","219011344069620",28.57,33.30,0,330.33,375.41,38.6,35.4,0.318,775051.9,775051.9,13490,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808640,2212432.00
07/11/2017 17:30,2,1.342,ACTIVE,213.29,344.76,59.986,1499808603,"201051344001158","219011344069620",27.93,31.50,0,329.43,375.11,38.0,34.7,0.314,759705.1,759705.1,13489,0,0,0,L,1122011218,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808641,2212433.00
07/11/2017 17:30,2,1.295,ACTIVE,213.51,346.26,59.991,1499808603,"201051344000576","219011344069620",28.11,32.60,0,333.33,375.11,36.9,33.7,0.305,774239.5,774239.5,13490,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808642,2212434.00
07/11/2017 17:30,2,1.250,ACTIVE,211.48,345.66,59.975,1499808603,"274151322000087","219011344069620",27.77,43.20,0,328.52,361.29,35.2,32.0,0.221,962921.0,962921.0,13581,0,0,0,L,1151911521,0,121.78,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499808642,2212435.00
07/11/2017 17:45,2,0.684,ACTIVE,213.06,338.74,59.954,1499809503,"201051344000645","219011344069620",27.00,32.20,0,331.83,362.79,18.7,16.1,0.133,773193.6,773193.6,13472,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809504,2212436.00
07/11/2017 17:45,2,0.631,ACTIVE,211.70,336.34,59.975,1499809503,"274151322000085","219011344069620",26.60,36.30,0,329.73,353.77,17.0,14.5,0.106,984087.2,984087.2,13388,0,0,0,L,1151911521,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809505,2212437.00
07/11/2017 17:45,2,0.688,ACTIVE,213.29,340.25,59.981,1499809503,"201051344000633","219011344069620",27.65,30.80,0,330.93,364.29,19.3,16.7,0.141,760060.3,760060.3,13522,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809506,2212438.00
07/11/2017 17:45,2,0.668,ACTIVE,212.83,339.04,59.991,1499809503,"201051344000469","219011344069620",28.19,29.50,0,329.13,362.79,19.1,16.5,0.141,763595.7,763595.7,13494,0,0,0,L,1122011218,0,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809507,2212439.00
07/11/2017 17:45,2,0.695,ACTIVE,212.61,339.34,59.949,1499809503,"201051344000646","219011344069620",27.43,29.50,0,329.73,362.19,19.4,16.8,0.141,758536.1,758536.1,13486,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809508,2212440.00
07/11/2017 17:45,2,0.650,ACTIVE,211.48,338.14,59.965,1499809503,"274151322000052","219011344069620",27.49,35.00,0,329.13,354.07,18.1,15.5,0.119,1023627.5,1023627.5,13397,0,0,0,L,1151911521,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809509,2212441.00
07/11/2017 17:45,2,0.732,ACTIVE,213.29,340.55,59.991,1499809503,"201051344000585","219011344069620",27.57,30.80,0,330.63,362.79,20.5,17.9,0.146,771628.8,771628.8,13486,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809509,2212442.00
07/11/2017 17:45,2,0.672,ACTIVE,212.83,338.44,59.970,1499809503,"201051344001230","219011344069620",27.83,27.80,0,329.13,360.69,18.9,16.4,0.133,763077.9,763077.9,13509,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809510,2212443.00
07/11/2017 17:45,2,0.672,ACTIVE,213.51,340.25,59.933,1499809503,"201051344000582","219011344069620",27.21,31.00,0,331.53,363.39,18.5,15.9,0.137,752353.0,752353.0,13478,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809511,2212444.00
07/11/2017 17:45,2,0.695,ACTIVE,212.61,338.74,59.954,1499809503,"201051344000955","219011344069620",27.67,30.80,0,328.52,361.89,19.6,16.9,0.141,772034.4,772034.4,13496,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809512,2212445.00
07/11/2017 17:45,2,0.398,ACTIVE,211.70,400.66,59.975,1499809503,"274151322000094","219011344069620",37.71,35.80,0,328.22,430.12,15.2,12.8,0.093,843262.5,843262.5,13731,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809513,2212446.00
07/11/2017 17:45,2,0.727,ACTIVE,212.83,338.14,59.981,1499809503,"201051344000579","219011344069620",27.65,29.00,0,330.93,363.39,20.4,17.7,0.146,781785.7,781785.7,13484,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809514,2212447.00
07/11/2017 17:45,2,0.697,ACTIVE,213.06,339.04,59.975,1499809503,"201051344000890","219011344069620",27.79,29.30,0,330.03,362.19,19.7,17.1,0.137,766066.4,766066.4,13497,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809515,2212448.00
07/11/2017 17:45,2,0.670,ACTIVE,213.29,339.65,59.975,1499809503,"201051344000438","219011344069620",27.95,30.30,0,331.23,362.79,19.0,16.4,0.137,768559.6,768559.6,13482,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809516,2212449.00
07/11/2017 17:45,2,0.695,ACTIVE,213.06,337.84,59.975,1499809503,"201051344000417","219011344069620",17.93,29.00,0,330.93,354.37,12.6,10.3,0.084,694609.8,694609.8,13510,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809517,2212450.00
07/11/2017 17:45,2,0.627,ACTIVE,211.48,338.14,59.965,1499809503,"274151322000083","219011344069620",27.21,34.80,0,329.43,355.88,17.3,14.8,0.110,1013308.6,1013308.6,13402,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809518,2212451.00
07/11/2017 17:45,2,0.658,ACTIVE,212.16,338.74,59.970,1499809503,"274151322000076","219011344069620",27.93,35.80,0,329.73,356.48,18.6,16.1,0.115,1081324.6,1081324.6,13409,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809519,2212452.00
07/11/2017 17:45,2,0.691,ACTIVE,212.61,338.44,59.944,1499809503,"201051344000868","219011344069620",27.75,30.00,0,328.82,363.09,19.5,16.9,0.146,762004.5,762004.5,13499,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809520,2212453.00
07/11/2017 17:45,2,0.656,ACTIVE,211.70,337.24,59.975,1499809503,"274151322000095","219011344069620",27.19,34.50,0,329.43,355.28,18.1,15.5,0.115,1070908.5,1070908.5,13417,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809521,2212454.00
