ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 17:45,2,0.664,ACTIVE,212.83,338.14,59.944,1499809503,"201051344000988","219011344069620",17.99,29.80,0,331.53,356.48,12.1,9.8,0.088,667064.4,667064.4,13479,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809522,2212455.00
07/11/2017 17:45,2,0.680,ACTIVE,212.83,338.44,59.975,1499809503,"201051344001025","219011344069620",27.85,31.00,0,331.53,363.09,19.2,16.6,0.137,768863.1,768863.1,13488,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809522,2212456.00
07/11/2017 17:45,2,0.670,ACTIVE,212.83,338.14,59.981,1499809503,"201051344000458","219011344069620",27.69,31.50,0,331.53,362.79,18.8,16.2,0.141,773447.0,773447.0,13470,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809523,2212457.00
07/11/2017 17:45,2,0.668,ACTIVE,213.29,339.65,59.970,1499809503,"201051344000853","219011344069620",27.69,31.00,0,332.13,363.99,18.8,16.2,0.141,774534.3,774534.3,13485,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809524,2212458.00
07/11/2017 17:45,2,0.641,ACTIVE,213.29,339.95,60.018,1499809503,"201051344000685","219011344069620",27.59,29.00,0,330.63,363.39,18.0,15.4,0.146,768440.3,768440.3,13511,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809525,2212459.00
07/11/2017 17:45,2,0.662,ACTIVE,213.06,339.65,59.981,1499809503,"201051344000917","219011344069620",27.57,31.50,0,330.63,362.19,18.5,15.9,0.133,765098.7,765098.7,13499,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809526,2212460.00
07/11/2017 17:45,2,0.658,ACTIVE,213.29,340.25,59.981,1499809503,"201051344001145","219011344069620",27.97,28.50,0,331.53,362.19,18.7,16.1,0.137,773101.8,773101.8,13494,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809527,2212461.00
07/11/2017 17:45,2,0.652,ACTIVE,213.29,339.34,59.981,1499809503,"201051344000651","219011344069620",27.61,32.40,0,331.53,363.09,18.2,15.7,0.137,761895.2,761895.2,13489,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809528,2212462.00
07/11/2017 17:45,2,0.596,ACTIVE,211.25,334.54,60.023,1499809503,"274151322000088","219011344069620",26.68,35.40,0,329.43,353.17,16.1,13.6,0.093,972021.4,972021.4,13398,0,0,0,L,1151911521,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809529,2212463.00
07/11/2017 17:45,2,0.424,ACTIVE,212.16,391.34,59.981,1499809503,"274151322000068","219011344069620",36.72,37.00,0,329.43,430.12,15.7,13.2,0.093,843906.7,843906.7,13744,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809530,2212464.00
07/11/2017 17:45,2,0.705,ACTIVE,212.83,338.74,59.981,1499809503,"201051344001135","219011344069620",27.65,31.80,0,330.63,361.89,19.8,17.2,0.133,757371.0,757371.0,13472,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809531,2212465.00
07/11/2017 17:45,2,0.676,ACTIVE,212.38,337.84,59.981,1499809503,"201051344000594","219011344069620",27.97,29.30,0,328.52,361.89,19.2,16.6,0.146,776601.5,776601.5,13483,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809531,2212466.00
07/11/2017 17:45,2,0.672,ACTIVE,213.29,338.74,60.012,1499809503,"201051344001203","219011344069620",27.79,30.30,0,331.53,363.69,19.0,16.4,0.137,766999.4,766999.4,13514,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809532,2212467.00
07/11/2017 17:45,2,0.609,ACTIVE,211.48,335.74,59.975,1499809503,"274151322000054","219011344069620",26.72,36.00,0,329.13,353.77,16.5,14.0,0.106,988657.2,988657.2,13381,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809533,2212468.00
07/11/2017 17:45,2,0.682,ACTIVE,212.83,336.94,59.975,1499809503,"201051344000867","219011344069620",27.87,31.50,0,328.82,361.89,19.3,16.7,0.133,760789.4,760789.4,13515,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809534,2212469.00
07/11/2017 17:45,2,0.660,ACTIVE,213.29,339.34,60.018,1499809503,"201051344001093","219011344069620",27.45,29.80,0,330.63,362.79,18.4,15.8,0.133,765043.4,765043.4,13507,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809535,2212470.00
07/11/2017 17:45,2,0.652,ACTIVE,212.83,338.74,59.991,1499809503,"201051344000900","219011344069620",27.97,30.80,0,330.33,362.79,18.5,15.9,0.137,782446.5,782446.5,13507,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809536,2212471.00
07/11/2017 17:45,2,0.652,ACTIVE,213.06,338.14,59.975,1499809503,"201051344000648","219011344069620",27.99,30.30,0,331.23,361.89,18.5,15.9,0.137,770039.4,770039.4,13483,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809537,2212472.00
07/11/2017 17:45,2,0.664,ACTIVE,212.83,337.84,59.954,1499809503,"201051344000569","219011344069620",27.99,31.30,0,330.63,362.19,18.9,16.3,0.137,784432.4,784432.4,13462,0,0,0,L,1122011218,0,120.88,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809538,2212473.00
07/11/2017 17:45,2,0.695,ACTIVE,213.06,338.14,59.970,1499809503,"201051344000983","219011344069620",27.59,31.50,0,330.33,361.89,19.4,16.8,0.133,775059.0,775059.0,13491,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809539,2212474.00
07/11/2017 17:45,2,0.666,ACTIVE,212.83,339.04,59.928,1499809503,"201051344001158","219011344069620",27.27,30.00,0,330.63,361.59,18.4,15.9,0.141,759712.0,759712.0,13490,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809540,2212475.00
07/11/2017 17:45,2,0.646,ACTIVE,213.29,339.95,59.970,1499809503,"201051344000576","219011344069620",27.33,30.80,0,331.23,362.79,17.9,15.4,0.133,774246.2,774246.2,13491,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809541,2212476.00
07/11/2017 17:45,2,0.604,ACTIVE,211.70,338.44,59.970,1499809503,"274151322000087","219011344069620",26.92,40.20,0,328.22,352.87,16.5,14.0,0.097,962927.3,962927.3,13582,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499809542,2212477.00
07/11/2017 18:00,2,0.500,ACTIVE,213.29,337.54,59.981,1499810403,"201051344000645","219011344069620",27.39,30.30,0,330.33,349.26,14.0,11.6,0.093,773196.7,773196.7,13473,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810404,2212478.00
07/11/2017 18:00,2,0.459,ACTIVE,212.16,335.44,59.970,1499810403,"274151322000085","219011344069620",26.44,34.30,0,330.63,343.25,12.3,9.9,0.071,984090.0,984090.0,13389,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810405,2212479.00
07/11/2017 18:00,2,0.506,ACTIVE,213.51,339.34,59.975,1499810403,"201051344000633","219011344069620",28.35,29.00,0,328.82,350.47,14.6,12.1,0.093,760063.7,760063.7,13523,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810406,2212480.00
07/11/2017 18:00,2,0.518,ACTIVE,213.29,337.84,60.018,1499810403,"201051344000469","219011344069620",27.65,27.80,0,327.92,348.66,14.5,12.1,0.102,763599.0,763599.0,13495,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810407,2212481.00
07/11/2017 18:00,2,0.529,ACTIVE,212.83,337.84,59.991,1499810403,"201051344000646","219011344069620",27.49,28.00,0,328.82,349.26,14.8,12.3,0.097,758539.5,758539.5,13487,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810408,2212482.00
07/11/2017 18:00,2,0.486,ACTIVE,211.70,334.84,60.012,1499810403,"274151322000052","219011344069620",26.94,33.30,0,329.43,343.85,13.3,10.9,0.075,1023630.5,1023630.5,13398,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810408,2212483.00
07/11/2017 18:00,2,0.564,ACTIVE,213.51,338.44,59.944,1499810403,"201051344000585","219011344069620",27.43,29.00,0,330.63,348.96,15.7,13.2,0.093,771632.4,771632.4,13487,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810409,2212484.00
07/11/2017 18:00,2,0.549,ACTIVE,213.06,336.94,59.970,1499810403,"201051344001230","219011344069620",24.57,26.30,0,327.32,348.06,13.7,11.3,0.088,763081.1,763081.1,13510,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810410,2212485.00
07/11/2017 18:00,2,0.508,ACTIVE,213.74,338.44,59.981,1499810403,"201051344000582","219011344069620",27.19,29.50,0,330.63,349.26,14.0,11.6,0.093,752356.2,752356.2,13479,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810411,2212486.00
07/11/2017 18:00,2,0.525,ACTIVE,212.83,337.54,60.007,1499810403,"201051344000955","219011344069620",28.09,29.00,0,328.52,348.06,15.0,12.5,0.097,772037.7,772037.7,13497,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810412,2212487.00
07/11/2017 18:00,2,0.293,ACTIVE,212.16,389.24,59.970,1499810403,"274151322000094","219011344069620",36.52,34.50,0,331.83,412.38,10.8,8.5,0.062,843264.9,843264.9,13732,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810413,2212488.00
07/11/2017 18:00,2,0.555,ACTIVE,212.83,336.64,59.954,1499810403,"201051344000579","219011344069620",28.03,27.80,0,329.43,348.36,15.8,13.3,0.093,781789.3,781789.3,13485,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810414,2212489.00
07/11/2017 18:00,2,0.533,ACTIVE,213.06,337.54,59.986,1499810403,"201051344000890","219011344069620",27.81,27.50,0,329.73,349.26,15.0,12.6,0.093,766069.8,766069.8,13498,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810415,2212490.00
07/11/2017 18:00,2,0.510,ACTIVE,213.29,338.14,59.986,1499810403,"201051344000438","219011344069620",27.93,28.30,0,330.63,349.86,14.4,12.0,0.097,768562.9,768562.9,13483,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810416,2212491.00
07/11/2017 18:00,2,0.531,ACTIVE,213.51,337.24,59.981,1499810403,"201051344000417","219011344069620",17.99,27.80,0,330.03,344.45,9.7,7.5,0.062,694611.8,694611.8,13511,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810417,2212492.00
07/11/2017 18:00,2,0.457,ACTIVE,211.93,336.04,59.981,1499810403,"274151322000083","219011344069620",27.37,32.80,0,330.33,343.55,12.7,10.3,0.084,1013311.5,1013311.5,13403,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810417,2212493.00
07/11/2017 18:00,2,0.477,ACTIVE,212.38,335.14,59.981,1499810403,"274151322000076","219011344069620",28.13,33.80,0,330.63,344.45,13.6,11.2,0.080,1081327.7,1081327.7,13410,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810418,2212494.00
07/11/2017 18:00,2,0.541,ACTIVE,213.06,337.24,59.981,1499810403,"201051344000868","219011344069620",27.19,28.30,0,329.13,348.36,14.9,12.5,0.097,762007.9,762007.9,13500,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810419,2212495.00
07/11/2017 18:00,2,0.467,ACTIVE,211.93,337.24,59.981,1499810403,"274151322000095","219011344069620",27.79,32.60,0,330.33,343.85,13.2,10.8,0.084,1070911.5,1070911.5,13418,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810420,2212496.00
07/11/2017 18:00,2,0.500,ACTIVE,212.83,336.94,59.991,1499810403,"201051344000988","219011344069620",17.89,28.30,0,329.13,345.96,9.1,6.8,0.066,667066.3,667066.3,13480,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810421,2212497.00
07/11/2017 18:00,2,0.523,ACTIVE,213.29,337.54,59.975,1499810403,"201051344001025","219011344069620",27.43,29.30,0,330.33,348.66,14.6,12.2,0.093,768866.4,768866.4,13489,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810422,2212498.00
07/11/2017 18:00,2,0.506,ACTIVE,213.06,337.24,59.991,1499810403,"201051344000458","219011344069620",27.97,29.80,0,329.73,347.46,14.3,11.9,0.097,773450.2,773450.2,13471,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810423,2212499.00
07/11/2017 18:00,2,0.508,ACTIVE,213.51,338.74,60.034,1499810403,"201051344000853","219011344069620",27.79,29.30,0,330.33,350.17,14.3,11.9,0.097,774537.5,774537.5,13486,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810424,2212500.00
07/11/2017 18:00,2,0.479,ACTIVE,213.51,338.74,59.986,1499810403,"201051344000685","219011344069620",28.11,27.30,0,330.03,349.56,13.7,11.3,0.097,768443.4,768443.4,13512,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810425,2212501.00
07/11/2017 18:00,2,0.502,ACTIVE,213.29,337.84,60.007,1499810403,"201051344000917","219011344069620",28.03,29.80,0,329.43,348.66,14.2,11.8,0.084,765101.9,765101.9,13500,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810426,2212502.00
07/11/2017 18:00,2,0.512,ACTIVE,213.51,338.74,59.986,1499810403,"201051344001145","219011344069620",27.39,27.00,0,331.23,349.56,14.2,11.8,0.088,773105.0,773105.0,13495,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810427,2212503.00
07/11/2017 18:00,2,0.508,ACTIVE,213.29,338.14,59.986,1499810403,"201051344000651","219011344069620",27.00,30.50,0,330.63,349.26,13.9,11.5,0.093,761898.3,761898.3,13490,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810427,2212504.00
07/11/2017 18:00,2,0.439,ACTIVE,211.48,337.24,59.975,1499810403,"274151322000088","219011344069620",26.28,33.30,0,329.73,343.25,11.7,9.4,0.071,972024.0,972024.0,13399,0,0,0,L,1151911521,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810428,2212505.00
07/11/2017 18:00,2,0.318,ACTIVE,212.38,387.14,59.981,1499810403,"274151322000068","219011344069620",36.38,35.40,0,332.73,412.38,11.8,9.5,0.062,843909.3,843909.3,13745,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810429,2212506.00
07/11/2017 18:00,2,0.541,ACTIVE,213.06,336.64,59.981,1499810403,"201051344001135","219011344069620",27.99,29.80,0,329.13,348.06,15.4,12.9,0.097,757374.5,757374.5,13473,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810430,2212507.00
07/11/2017 18:00,2,0.518,ACTIVE,212.83,336.94,59.981,1499810403,"201051344000594","219011344069620",28.13,28.00,0,327.62,348.96,14.8,12.3,0.093,776604.9,776604.9,13484,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810431,2212508.00
07/11/2017 18:00,2,0.531,ACTIVE,213.51,337.54,60.012,1499810403,"201051344001203","219011344069620",27.41,28.30,0,330.63,349.26,14.8,12.3,0.093,767002.7,767002.7,13515,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810432,2212509.00
07/11/2017 18:00,2,0.453,ACTIVE,211.93,335.74,59.986,1499810403,"274151322000054","219011344069620",26.68,34.30,0,330.03,343.55,12.3,9.9,0.075,988659.9,988659.9,13382,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810433,2212510.00
07/11/2017 18:00,2,0.527,ACTIVE,213.29,337.24,60.018,1499810403,"201051344000867","219011344069620",27.85,29.80,0,327.02,347.46,14.9,12.4,0.093,760792.8,760792.8,13516,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810434,2212511.00
07/11/2017 18:00,2,0.518,ACTIVE,213.51,338.44,59.981,1499810403,"201051344001093","219011344069620",27.45,28.00,0,330.03,349.26,14.4,12.0,0.084,765046.6,765046.6,13508,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810435,2212512.00
07/11/2017 18:00,2,0.488,ACTIVE,212.83,337.24,59.986,1499810403,"201051344000900","219011344069620",28.15,28.80,0,329.43,347.76,14.0,11.6,0.093,782449.7,782449.7,13508,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810436,2212513.00
07/11/2017 18:00,2,0.512,ACTIVE,213.29,337.24,59.986,1499810403,"201051344000648","219011344069620",27.69,28.50,0,329.73,348.06,14.4,12.0,0.093,770042.7,770042.7,13484,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810437,2212514.00
07/11/2017 18:00,2,0.520,ACTIVE,213.06,336.94,59.986,1499810403,"201051344000569","219011344069620",27.69,29.50,0,329.43,348.36,14.6,12.2,0.097,784435.7,784435.7,13463,0,0,0,L,1122011218,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810438,2212515.00
07/11/2017 18:00,2,0.545,ACTIVE,213.29,336.64,59.991,1499810403,"201051344000983","219011344069620",27.43,29.50,0,330.03,348.06,15.2,12.7,0.097,775062.5,775062.5,13492,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810439,2212516.00
07/11/2017 18:00,2,0.516,ACTIVE,212.83,336.64,59.991,1499810403,"201051344001158","219011344069620",27.25,28.50,0,329.13,348.66,14.3,11.8,0.097,759715.2,759715.2,13491,0,0,0,L,1122011218,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810439,2212517.00
07/11/2017 18:00,2,0.508,ACTIVE,213.51,338.14,59.996,1499810403,"201051344000576","219011344069620",26.96,28.80,0,329.73,349.26,13.9,11.5,0.093,774249.3,774249.3,13492,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810440,2212518.00
07/11/2017 18:00,2,0.459,ACTIVE,212.16,335.74,59.991,1499810403,"274151322000087","219011344069620",26.60,38.00,0,330.63,342.95,12.4,10.1,0.071,962930.1,962930.1,13583,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499810441,2212519.00
07/11/2017 18:15,2,0.471,ACTIVE,213.96,338.14,59.986,1499811303,"201051344000645","219011344069620",28.05,28.00,0,330.63,345.96,13.4,11.0,0.088,773199.3,773199.3,13474,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811304,2212520.00
07/11/2017 18:15,2,0.432,ACTIVE,212.38,336.94,59.959,1499811303,"274151322000085","219011344069620",27.12,32.20,0,330.93,341.15,11.9,9.5,0.071,984092.1,984092.1,13390,0,0,0,L,1151911521,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811305,2212521.00
07/11/2017 18:15,2,0.494,ACTIVE,213.96,339.34,59.981,1499811303,"201051344000633","219011344069620",27.95,27.00,0,330.63,347.46,14.0,11.6,0.097,760066.2,760066.2,13524,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811306,2212522.00
07/11/2017 18:15,2,0.490,ACTIVE,213.51,337.84,59.975,1499811303,"201051344000469","219011344069620",28.21,26.00,0,328.82,345.06,14.0,11.6,0.097,763601.7,763601.7,13496,0,0,0,L,1122011218,0,121.10,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811307,2212523.00
07/11/2017 18:15,2,0.506,ACTIVE,213.51,339.04,59.981,1499811303,"201051344000646","219011344069620",27.73,26.30,0,330.03,345.06,14.3,11.8,0.088,758542.2,758542.2,13488,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811308,2212524.00
07/11/2017 18:15,2,0.467,ACTIVE,211.93,337.24,59.981,1499811303,"274151322000052","219011344069620",27.08,31.50,0,329.73,341.75,12.8,10.4,0.080,1023632.9,1023632.9,13399,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811308,2212525.00
07/11/2017 18:15,2,0.545,ACTIVE,213.96,339.65,59.981,1499811303,"201051344000585","219011344069620",27.25,27.00,0,330.33,345.96,15.1,12.6,0.088,771635.3,771635.3,13488,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811309,2212526.00
07/11/2017 18:15,2,0.490,ACTIVE,213.51,337.54,60.007,1499811303,"201051344001230","219011344069620",28.03,25.00,0,329.13,344.45,13.9,11.5,0.088,763083.7,763083.7,13511,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811310,2212527.00
07/11/2017 18:15,2,0.484,ACTIVE,213.96,339.04,59.991,1499811303,"201051344000582","219011344069620",27.75,27.80,0,330.63,345.96,13.6,11.2,0.088,752358.7,752358.7,13480,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811311,2212528.00
07/11/2017 18:15,2,0.514,ACTIVE,213.29,338.14,59.991,1499811303,"201051344000955","219011344069620",27.79,27.00,0,330.03,344.76,14.5,12.1,0.093,772040.5,772040.5,13498,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811312,2212529.00
07/11/2017 18:15,2,0.271,ACTIVE,212.16,401.26,59.975,1499811303,"274151322000094","219011344069620",37.67,32.60,0,333.03,410.58,10.3,8.0,0.062,843266.6,843266.6,13733,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811313,2212530.00
07/11/2017 18:15,2,0.537,ACTIVE,213.51,337.54,59.965,1499811303,"201051344000579","219011344069620",27.93,26.30,0,330.33,344.76,15.2,12.8,0.088,781792.1,781792.1,13486,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811314,2212531.00
07/11/2017 18:15,2,0.521,ACTIVE,213.74,338.14,59.991,1499811303,"201051344000890","219011344069620",27.39,25.80,0,330.63,345.66,14.4,12.0,0.084,766072.5,766072.5,13499,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811315,2212532.00
07/11/2017 18:15,2,0.484,ACTIVE,213.96,338.74,59.991,1499811303,"201051344000438","219011344069620",28.59,26.30,0,331.53,345.96,14.0,11.6,0.088,768565.4,768565.4,13484,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811316,2212533.00
07/11/2017 18:15,2,0.504,ACTIVE,213.74,337.54,59.996,1499811303,"201051344000417","219011344069620",18.49,25.80,0,330.03,343.25,9.4,7.2,0.049,694613.4,694613.4,13512,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811317,2212534.00
07/11/2017 18:15,2,0.445,ACTIVE,211.93,334.84,59.981,1499811303,"274151322000083","219011344069620",27.31,30.80,0,330.93,341.75,12.3,10.0,0.071,1013313.7,1013313.7,13404,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811317,2212535.00
07/11/2017 18:15,2,0.453,ACTIVE,212.61,336.94,59.981,1499811303,"274151322000076","219011344069620",28.21,31.80,0,331.53,342.05,13.0,10.6,0.084,1081330.1,1081330.1,13411,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811318,2212536.00
07/11/2017 18:15,2,0.496,ACTIVE,213.51,337.24,59.981,1499811303,"201051344000868","219011344069620",28.49,26.50,0,329.73,345.36,14.3,11.9,0.088,762010.7,762010.7,13501,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811319,2212537.00
07/11/2017 18:15,2,0.447,ACTIVE,211.93,334.24,59.975,1499811303,"274151322000095","219011344069620",27.75,30.50,0,330.33,341.45,12.6,10.2,0.066,1070913.8,1070913.8,13419,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811321,2212538.00
07/11/2017 18:15,2,0.486,ACTIVE,213.29,338.44,60.012,1499811303,"201051344000988","219011344069620",17.89,26.50,0,329.13,344.45,8.8,6.6,0.057,667067.8,667067.8,13481,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811321,2212539.00
07/11/2017 18:15,2,0.508,ACTIVE,213.51,338.14,59.933,1499811303,"201051344001025","219011344069620",27.55,27.30,0,330.03,345.06,14.2,11.8,0.088,768868.9,768868.9,13490,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811322,2212540.00
07/11/2017 18:15,2,0.488,ACTIVE,213.29,336.94,59.991,1499811303,"201051344000458","219011344069620",28.23,27.80,0,330.03,344.76,13.9,11.5,0.093,773452.8,773452.8,13472,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811323,2212541.00
07/11/2017 18:15,2,0.498,ACTIVE,213.96,339.34,59.949,1499811303,"201051344000853","219011344069620",27.79,26.80,0,330.93,346.86,14.0,11.6,0.093,774540.1,774540.1,13487,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811324,2212542.00
07/11/2017 18:15,2,0.479,ACTIVE,213.96,339.65,60.028,1499811303,"201051344000685","219011344069620",27.43,25.50,0,330.03,346.86,13.3,10.9,0.093,768445.7,768445.7,13513,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811325,2212543.00
07/11/2017 18:15,2,0.492,ACTIVE,213.74,339.04,59.986,1499811303,"201051344000917","219011344069620",28.13,28.00,0,329.43,346.26,14.0,11.6,0.088,765104.4,765104.4,13501,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811326,2212544.00
07/11/2017 18:15,2,0.479,ACTIVE,213.96,339.34,59.981,1499811303,"201051344001145","219011344069620",28.55,25.30,0,331.23,346.26,13.9,11.5,0.084,773107.6,773107.6,13496,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811327,2212545.00
07/11/2017 18:15,2,0.477,ACTIVE,213.96,339.65,60.002,1499811303,"201051344000651","219011344069620",28.41,28.30,0,331.23,345.96,13.7,11.3,0.084,761900.9,761900.9,13491,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811328,2212546.00
07/11/2017 18:15,2,0.430,ACTIVE,211.70,336.64,59.986,1499811303,"274151322000088","219011344069620",26.48,31.50,0,330.33,340.85,11.6,9.3,0.071,972026.0,972026.0,13400,0,0,0,L,1151911521,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811329,2212547.00
07/11/2017 18:15,2,0.307,ACTIVE,212.83,387.44,59.986,1499811303,"274151322000068","219011344069620",36.26,33.50,0,333.33,411.78,11.5,9.2,0.057,843911.3,843911.3,13746,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811330,2212548.00
07/11/2017 18:15,2,0.531,ACTIVE,213.51,338.14,59.954,1499811303,"201051344001135","219011344069620",27.83,28.00,0,330.03,345.36,15.0,12.5,0.084,757377.4,757377.4,13474,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811330,2212549.00
07/11/2017 18:15,2,0.520,ACTIVE,213.29,337.84,59.991,1499811303,"201051344000594","219011344069620",27.43,26.50,0,327.32,345.06,14.4,12.0,0.093,776607.6,776607.6,13485,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811331,2212550.00
07/11/2017 18:15,2,0.504,ACTIVE,213.74,338.14,59.975,1499811303,"201051344001203","219011344069620",28.27,26.80,0,330.93,345.96,14.4,12.0,0.093,767005.5,767005.5,13516,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811332,2212551.00
07/11/2017 18:15,2,0.441,ACTIVE,212.16,338.44,59.991,1499811303,"274151322000054","219011344069620",27.19,32.40,0,330.63,341.45,12.2,9.8,0.071,988662.0,988662.0,13383,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811333,2212552.00
07/11/2017 18:15,2,0.520,ACTIVE,213.51,337.24,59.986,1499811303,"201051344000867","219011344069620",27.65,27.80,0,327.62,344.76,14.6,12.2,0.088,760795.5,760795.5,13517,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811334,2212553.00
07/11/2017 18:15,2,0.504,ACTIVE,213.96,339.34,59.986,1499811303,"201051344001093","219011344069620",27.83,26.50,0,330.93,346.26,14.2,11.8,0.084,765049.3,765049.3,13509,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811335,2212554.00
07/11/2017 18:15,2,0.502,ACTIVE,213.51,338.44,59.986,1499811303,"201051344000900","219011344069620",26.40,26.80,0,329.43,345.06,13.5,11.1,0.093,782452.1,782452.1,13509,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811336,2212555.00
07/11/2017 18:15,2,0.502,ACTIVE,213.74,337.84,59.981,1499811303,"201051344000648","219011344069620",27.87,26.50,0,330.03,345.06,14.2,11.8,0.093,770045.2,770045.2,13485,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811337,2212556.00
07/11/2017 18:15,2,0.512,ACTIVE,213.51,338.14,59.981,1499811303,"201051344000569","219011344069620",28.07,27.30,0,330.03,345.06,14.6,12.2,0.093,784438.3,784438.3,13464,0,0,0,L,1122011218,0,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811338,2212557.00
07/11/2017 18:15,2,0.521,ACTIVE,213.51,337.54,59.986,1499811303,"201051344000983","219011344069620",28.21,27.30,0,329.13,344.45,14.9,12.5,0.097,775065.1,775065.1,13493,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811339,2212558.00
07/11/2017 18:15,2,0.508,ACTIVE,213.51,337.54,59.981,1499811303,"201051344001158","219011344069620",27.35,26.50,0,329.73,344.76,14.1,11.7,0.093,759717.8,759717.8,13492,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811340,2212559.00
07/11/2017 18:15,2,0.488,ACTIVE,213.96,338.44,59.944,1499811303,"201051344000576","219011344069620",28.17,26.50,0,330.63,345.96,13.9,11.5,0.088,774251.8,774251.8,13493,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811341,2212560.00
07/11/2017 18:15,2,0.455,ACTIVE,212.16,338.14,59.981,1499811303,"274151322000087","219011344069620",26.90,35.20,0,330.03,341.45,12.4,10.1,0.057,962932.2,962932.2,13584,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499811342,2212561.00
07/11/2017 18:30,2,0.391,ACTIVE,213.74,337.54,59.991,1499812203,"201051344000645","219011344069620",27.10,25.80,0,330.03,345.66,10.7,8.4,0.062,773201.8,773201.8,13475,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812204,2212562.00
07/11/2017 18:30,2,0.332,ACTIVE,212.16,334.84,59.959,1499812203,"274151322000085","219011344069620",27.14,29.80,0,331.53,341.75,9.1,6.9,0.053,984094.2,984094.2,13391,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812205,2212563.00
07/11/2017 18:30,2,0.410,ACTIVE,213.74,338.74,59.991,1499812203,"201051344000633","219011344069620",27.23,25.00,0,330.93,347.46,11.3,9.0,0.071,760068.8,760068.8,13525,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812206,2212564.00
07/11/2017 18:30,2,0.385,ACTIVE,213.29,336.94,59.986,1499812203,"201051344000469","219011344069620",28.65,24.00,0,329.73,345.66,11.2,8.9,0.066,763604.3,763604.3,13497,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812207,2212565.00
07/11/2017 18:30,2,0.416,ACTIVE,213.06,337.24,59.991,1499812203,"201051344000646","219011344069620",27.31,24.50,0,330.63,345.66,11.6,9.2,0.057,758544.9,758544.9,13489,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812208,2212566.00
07/11/2017 18:30,2,0.363,ACTIVE,211.93,337.24,59.991,1499812203,"274151322000052","219011344069620",27.12,29.80,0,330.03,342.05,10.0,7.7,0.049,1023635.2,1023635.2,13400,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812209,2212567.00
07/11/2017 18:30,2,0.432,ACTIVE,213.74,338.14,59.991,1499812203,"201051344000585","219011344069620",28.05,25.00,0,332.13,346.26,12.3,9.9,0.062,771638.2,771638.2,13489,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812209,2212568.00
07/11/2017 18:30,2,0.395,ACTIVE,213.29,336.34,59.996,1499812203,"201051344001230","219011344069620",27.47,23.50,0,329.73,345.96,11.0,8.7,0.062,763086.2,763086.2,13512,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812210,2212569.00
07/11/2017 18:30,2,0.387,ACTIVE,213.96,339.04,59.981,1499812203,"201051344000582","219011344069620",27.67,25.80,0,331.53,345.96,10.9,8.6,0.062,752361.2,752361.2,13481,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812211,2212570.00
07/11/2017 18:30,2,0.410,ACTIVE,213.29,337.24,59.986,1499812203,"201051344000955","219011344069620",27.99,25.00,0,330.33,345.36,11.7,9.3,0.062,772043.2,772043.2,13499,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812212,2212571.00
07/11/2017 18:30,2,0.213,ACTIVE,212.16,383.83,59.981,1499812203,"274151322000094","219011344069620",36.06,31.00,0,333.03,415.09,7.8,5.6,0.040,843268.4,843268.4,13734,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812213,2212572.00
07/11/2017 18:30,2,0.441,ACTIVE,213.29,336.34,60.018,1499812203,"201051344000579","219011344069620",27.53,24.80,0,330.63,345.36,12.3,10.0,0.062,781794.9,781794.9,13487,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812214,2212573.00
07/11/2017 18:30,2,0.410,ACTIVE,213.51,337.24,59.986,1499812203,"201051344000890","219011344069620",28.23,24.00,0,330.63,346.56,11.7,9.4,0.062,766075.3,766075.3,13500,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812215,2212574.00
07/11/2017 18:30,2,0.393,ACTIVE,213.74,337.84,59.991,1499812203,"201051344000438","219011344069620",28.35,24.30,0,332.43,347.16,11.3,8.9,0.062,768568.0,768568.0,13485,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812216,2212575.00
07/11/2017 18:30,2,0.404,ACTIVE,213.74,336.94,59.986,1499812203,"201051344000417","219011344069620",18.63,24.00,0,331.23,343.55,7.7,5.5,0.035,694615.0,694615.0,13513,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812217,2212576.00
07/11/2017 18:30,2,0.342,ACTIVE,212.38,336.64,59.986,1499812203,"274151322000083","219011344069620",26.86,28.80,0,331.23,342.05,9.3,7.1,0.057,1013315.9,1013315.9,13405,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812218,2212577.00
07/11/2017 18:30,2,0.350,ACTIVE,212.83,336.64,59.991,1499812203,"274151322000076","219011344069620",27.83,29.80,0,332.43,342.65,9.9,7.6,0.057,1081332.5,1081332.5,13412,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812219,2212578.00
07/11/2017 18:30,2,0.408,ACTIVE,213.29,336.64,59.996,1499812203,"201051344000868","219011344069620",27.77,24.80,0,330.33,345.96,11.5,9.2,0.062,762013.4,762013.4,13502,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812220,2212579.00
07/11/2017 18:30,2,0.342,ACTIVE,211.93,335.44,59.981,1499812203,"274151322000095","219011344069620",27.04,28.50,0,330.93,341.45,9.4,7.1,0.049,1070916.0,1070916.0,13420,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812221,2212580.00
07/11/2017 18:30,2,0.369,ACTIVE,213.29,337.54,59.991,1499812203,"201051344000988","219011344069620",18.31,24.50,0,329.13,345.06,6.9,4.7,0.035,667069.2,667069.2,13482,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812221,2212581.00
07/11/2017 18:30,2,0.391,ACTIVE,213.51,336.64,59.981,1499812203,"201051344001025","219011344069620",28.33,25.00,0,331.53,345.96,11.2,8.9,0.066,768871.5,768871.5,13491,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812222,2212582.00
07/11/2017 18:30,2,0.398,ACTIVE,213.29,336.64,59.970,1499812203,"201051344000458","219011344069620",27.15,25.80,0,329.73,345.66,11.0,8.7,0.062,773455.4,773455.4,13473,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812223,2212583.00
07/11/2017 18:30,2,0.395,ACTIVE,213.74,337.84,59.996,1499812203,"201051344000853","219011344069620",27.35,24.80,0,331.83,346.86,10.9,8.6,0.062,774542.7,774542.7,13488,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812224,2212584.00
07/11/2017 18:30,2,0.373,ACTIVE,213.74,338.44,59.981,1499812203,"201051344000685","219011344069620",27.69,23.80,0,331.23,346.86,10.5,8.2,0.066,768448.1,768448.1,13514,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812225,2212585.00
07/11/2017 18:30,2,0.391,ACTIVE,213.74,338.44,59.991,1499812203,"201051344000917","219011344069620",27.33,26.30,0,330.03,347.46,10.9,8.6,0.062,765106.9,765106.9,13502,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812226,2212586.00
07/11/2017 18:30,2,0.385,ACTIVE,213.96,338.14,60.018,1499812203,"201051344001145","219011344069620",27.59,23.50,0,332.73,346.86,10.8,8.5,0.057,773110.2,773110.2,13497,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812227,2212587.00
07/11/2017 18:30,2,0.387,ACTIVE,213.74,338.44,59.986,1499812203,"201051344000651","219011344069620",27.53,26.30,0,332.43,346.86,10.8,8.5,0.062,761903.3,761903.3,13492,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812228,2212588.00
07/11/2017 18:30,2,0.318,ACTIVE,211.70,333.63,59.986,1499812203,"274151322000088","219011344069620",26.44,29.50,0,330.63,341.15,8.6,6.3,0.044,972028.0,972028.0,13401,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812229,2212589.00
07/11/2017 18:30,2,0.229,ACTIVE,213.06,391.34,59.991,1499812203,"274151322000068","219011344069620",36.88,32.00,0,333.93,409.08,8.6,6.3,0.044,843913.2,843913.2,13747,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812229,2212590.00
07/11/2017 18:30,2,0.426,ACTIVE,213.29,336.64,59.975,1499812203,"201051344001135","219011344069620",27.75,25.80,0,331.23,345.36,12.0,9.7,0.066,757380.2,757380.2,13475,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812230,2212591.00
07/11/2017 18:30,2,0.402,ACTIVE,213.29,337.24,59.986,1499812203,"201051344000594","219011344069620",27.89,25.00,0,329.13,345.66,11.4,9.0,0.062,776610.3,776610.3,13486,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812231,2212592.00
07/11/2017 18:30,2,0.404,ACTIVE,213.74,337.54,59.970,1499812203,"201051344001203","219011344069620",27.45,25.00,0,331.23,346.86,11.2,8.9,0.062,767008.1,767008.1,13517,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812232,2212593.00
07/11/2017 18:30,2,0.336,ACTIVE,212.16,336.04,59.996,1499812203,"274151322000054","219011344069620",26.82,30.50,0,330.63,342.05,9.1,6.9,0.053,988664.2,988664.2,13384,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812233,2212594.00
07/11/2017 18:30,2,0.410,ACTIVE,213.51,336.34,59.991,1499812203,"201051344000867","219011344069620",27.41,25.80,0,330.63,345.36,11.4,9.1,0.066,760798.2,760798.2,13518,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812234,2212595.00
07/11/2017 18:30,2,0.398,ACTIVE,213.74,338.14,59.996,1499812203,"201051344001093","219011344069620",28.03,25.00,0,331.53,346.26,11.3,9.0,0.057,765051.8,765051.8,13510,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812235,2212596.00
07/11/2017 18:30,2,0.375,ACTIVE,213.29,337.84,59.996,1499812203,"201051344000900","219011344069620",27.17,24.50,0,330.33,345.66,10.4,8.1,0.066,782454.4,782454.4,13510,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812236,2212597.00
