ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 18:30,2,0.404,ACTIVE,213.51,336.94,60.012,1499812203,"201051344000648","219011344069620",26.96,24.50,0,331.53,346.26,11.1,8.7,0.062,770047.7,770047.7,13486,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812237,2212598.00
07/11/2017 18:30,2,0.430,ACTIVE,213.29,336.64,59.996,1499812203,"201051344000569","219011344069620",22.19,25.30,0,330.03,345.66,9.7,7.4,0.057,784440.8,784440.8,13465,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812238,2212599.00
07/11/2017 18:30,2,0.414,ACTIVE,213.51,336.34,59.991,1499812203,"201051344000983","219011344069620",28.11,25.30,0,329.73,345.36,11.8,9.5,0.062,775067.8,775067.8,13494,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812239,2212600.00
07/11/2017 18:30,2,0.398,ACTIVE,213.29,336.64,60.034,1499812203,"201051344001158","219011344069620",27.21,24.80,0,330.33,345.36,11.0,8.7,0.062,759720.4,759720.4,13493,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812240,2212601.00
07/11/2017 18:30,2,0.375,ACTIVE,213.74,337.84,60.028,1499812203,"201051344000576","219011344069620",28.33,24.50,0,330.93,346.26,10.8,8.5,0.057,774254.4,774254.4,13494,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812241,2212602.00
07/11/2017 18:30,2,0.342,ACTIVE,212.38,334.84,59.996,1499812203,"274151322000087","219011344069620",26.58,33.00,0,331.53,341.45,9.2,7.0,0.040,962934.4,962934.4,13585,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499812242,2212603.00
07/11/2017 18:45,2,0.328,ACTIVE,213.96,336.94,59.944,1499813103,"201051344000645","219011344069620",26.96,24.00,0,331.23,343.85,9.0,6.8,0.044,773203.3,773203.3,13476,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813104,2212604.00
07/11/2017 18:45,2,0.277,ACTIVE,212.83,336.64,60.007,1499813103,"274151322000085","219011344069620",26.72,28.00,0,331.53,340.25,7.5,5.3,0.035,984095.4,984095.4,13392,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813105,2212605.00
07/11/2017 18:45,2,0.344,ACTIVE,213.96,338.14,59.986,1499813103,"201051344000633","219011344069620",27.35,23.50,0,330.93,345.66,9.6,7.3,0.049,760070.5,760070.5,13526,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813106,2212606.00
07/11/2017 18:45,2,0.334,ACTIVE,213.74,336.34,59.981,1499813103,"201051344000469","219011344069620",28.23,22.50,0,330.03,344.45,9.6,7.3,0.049,763606.0,763606.0,13498,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813107,2212607.00
07/11/2017 18:45,2,0.355,ACTIVE,213.51,337.54,59.981,1499813103,"201051344000646","219011344069620",27.27,23.00,0,330.03,344.76,9.8,7.6,0.049,758546.6,758546.6,13490,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813108,2212608.00
07/11/2017 18:45,2,0.305,ACTIVE,212.38,336.64,59.970,1499813103,"274151322000052","219011344069620",26.98,27.80,0,330.63,340.25,8.3,6.1,0.040,1023636.6,1023636.6,13401,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813109,2212609.00
07/11/2017 18:45,2,0.367,ACTIVE,213.96,338.44,59.981,1499813103,"201051344000585","219011344069620",27.99,23.30,0,331.53,345.06,10.4,8.1,0.049,771640.1,771640.1,13490,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813110,2212610.00
07/11/2017 18:45,2,0.340,ACTIVE,213.74,336.64,60.012,1499813103,"201051344001230","219011344069620",27.61,22.00,0,329.43,342.65,9.5,7.3,0.049,763087.9,763087.9,13513,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813111,2212611.00
07/11/2017 18:45,2,0.334,ACTIVE,214.41,337.54,60.002,1499813103,"201051344000582","219011344069620",27.49,24.00,0,331.53,343.85,9.3,7.1,0.049,752362.8,752362.8,13482,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813112,2212612.00
07/11/2017 18:45,2,0.355,ACTIVE,213.51,336.94,60.012,1499813103,"201051344000955","219011344069620",27.81,23.50,0,330.03,343.85,10.0,7.8,0.049,772045.1,772045.1,13500,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813113,2212613.00
07/11/2017 18:45,2,0.174,ACTIVE,212.61,379.32,59.975,1499813103,"274151322000094","219011344069620",35.46,28.50,0,332.43,395.85,6.2,4.1,0.031,843269.3,843269.3,13735,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813113,2212614.00
07/11/2017 18:45,2,0.381,ACTIVE,213.51,336.34,59.975,1499813103,"201051344000579","219011344069620",27.47,23.00,0,330.63,343.55,10.6,8.3,0.049,781796.9,781796.9,13488,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813114,2212615.00
07/11/2017 18:45,2,0.361,ACTIVE,213.74,337.24,59.954,1499813103,"201051344000890","219011344069620",27.63,22.50,0,331.23,343.55,10.2,7.9,0.049,766077.1,766077.1,13501,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813115,2212616.00
07/11/2017 18:45,2,0.338,ACTIVE,213.96,337.54,60.018,1499813103,"201051344000438","219011344069620",28.27,23.00,0,332.13,344.45,9.7,7.5,0.049,768569.8,768569.8,13486,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813116,2212617.00
07/11/2017 18:45,2,0.361,ACTIVE,213.96,337.24,59.981,1499813103,"201051344000417","219011344069620",18.75,22.50,0,331.53,342.65,6.9,4.7,0.027,694616.1,694616.1,13514,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813117,2212618.00
07/11/2017 18:45,2,0.285,ACTIVE,212.61,336.34,59.975,1499813103,"274151322000083","219011344069620",26.94,26.80,0,331.23,339.95,7.8,5.6,0.040,1013317.1,1013317.1,13406,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813118,2212619.00
07/11/2017 18:45,2,0.295,ACTIVE,213.29,337.54,59.975,1499813103,"274151322000076","219011344069620",27.49,28.00,0,331.83,340.25,8.2,6.0,0.040,1081333.8,1081333.8,13413,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813119,2212620.00
07/11/2017 18:45,2,0.355,ACTIVE,213.29,336.04,59.975,1499813103,"201051344000868","219011344069620",27.35,23.30,0,330.03,343.55,9.9,7.6,0.049,762015.1,762015.1,13503,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813120,2212621.00
07/11/2017 18:45,2,0.281,ACTIVE,212.61,336.34,59.986,1499813103,"274151322000095","219011344069620",27.21,26.80,0,330.93,339.34,7.8,5.6,0.044,1070917.2,1070917.2,13421,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813121,2212622.00
07/11/2017 18:45,2,0.324,ACTIVE,213.51,337.24,59.986,1499813103,"201051344000988","219011344069620",17.89,23.00,0,329.73,342.65,5.9,3.8,0.027,667070.1,667070.1,13483,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813122,2212623.00
07/11/2017 18:45,2,0.346,ACTIVE,213.74,336.34,59.986,1499813103,"201051344001025","219011344069620",27.43,23.30,0,331.23,344.45,9.6,7.4,0.049,768873.2,768873.2,13492,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813123,2212624.00
07/11/2017 18:45,2,0.344,ACTIVE,213.51,335.74,59.954,1499813103,"201051344000458","219011344069620",27.43,24.00,0,330.33,342.95,9.6,7.3,0.049,773457.1,773457.1,13474,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813124,2212625.00
07/11/2017 18:45,2,0.338,ACTIVE,214.19,338.14,59.975,1499813103,"201051344000853","219011344069620",27.63,23.00,0,331.53,345.06,9.5,7.3,0.049,774544.4,774544.4,13489,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813125,2212626.00
07/11/2017 18:45,2,0.318,ACTIVE,213.96,338.14,59.981,1499813103,"201051344000685","219011344069620",27.83,22.50,0,331.53,345.06,9.0,6.8,0.053,768449.6,768449.6,13515,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813126,2212627.00
07/11/2017 18:45,2,0.340,ACTIVE,213.74,337.24,59.981,1499813103,"201051344000917","219011344069620",27.37,24.50,0,330.93,344.45,9.5,7.2,0.049,765108.6,765108.6,13503,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813126,2212628.00
07/11/2017 18:45,2,0.340,ACTIVE,213.96,337.54,59.970,1499813103,"201051344001145","219011344069620",27.21,22.30,0,332.13,345.06,9.4,7.2,0.044,773111.8,773111.8,13498,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813127,2212629.00
07/11/2017 18:45,2,0.336,ACTIVE,213.96,337.84,59.975,1499813103,"201051344000651","219011344069620",27.95,24.30,0,331.53,344.76,9.6,7.3,0.044,761904.9,761904.9,13493,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813128,2212630.00
07/11/2017 18:45,2,0.268,ACTIVE,212.38,334.84,59.938,1499813103,"274151322000088","219011344069620",26.26,27.50,0,330.63,339.34,7.2,5.0,0.031,972029.1,972029.1,13402,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813129,2212631.00
07/11/2017 18:45,2,0.189,ACTIVE,213.29,392.25,59.970,1499813103,"274151322000068","219011344069620",36.82,30.00,0,333.33,399.46,7.1,5.0,0.035,843914.3,843914.3,13748,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813130,2212632.00
07/11/2017 18:45,2,0.367,ACTIVE,213.29,336.34,59.970,1499813103,"201051344001135","219011344069620",27.93,24.00,0,330.63,343.85,10.4,8.1,0.049,757382.0,757382.0,13476,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813131,2212633.00
07/11/2017 18:45,2,0.359,ACTIVE,213.29,336.64,59.975,1499813103,"201051344000594","219011344069620",27.35,23.50,0,329.13,343.25,10.0,7.7,0.049,776612.0,776612.0,13487,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813132,2212634.00
07/11/2017 18:45,2,0.355,ACTIVE,213.96,336.94,59.981,1499813103,"201051344001203","219011344069620",27.51,23.30,0,331.83,344.76,9.9,7.6,0.049,767009.8,767009.8,13518,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813133,2212635.00
07/11/2017 18:45,2,0.285,ACTIVE,212.38,336.64,59.986,1499813103,"274151322000054","219011344069620",26.76,28.50,0,330.63,339.95,7.8,5.6,0.044,988665.4,988665.4,13385,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813134,2212636.00
07/11/2017 18:45,2,0.355,ACTIVE,213.74,336.34,59.981,1499813103,"201051344000867","219011344069620",27.75,24.30,0,329.43,343.25,10.0,7.7,0.049,760799.9,760799.9,13519,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813135,2212637.00
07/11/2017 18:45,2,0.357,ACTIVE,213.74,337.84,59.975,1499813103,"201051344001093","219011344069620",27.71,23.30,0,332.13,343.85,10.1,7.8,0.044,765053.5,765053.5,13511,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813136,2212638.00
07/11/2017 18:45,2,0.318,ACTIVE,213.51,337.24,59.986,1499813103,"201051344000900","219011344069620",27.53,23.30,0,330.03,343.55,8.9,6.7,0.053,782455.9,782455.9,13511,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813136,2212639.00
07/11/2017 18:45,2,0.352,ACTIVE,213.74,336.94,59.986,1499813103,"201051344000648","219011344069620",27.49,23.00,0,330.63,344.45,9.8,7.5,0.053,770049.4,770049.4,13487,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813137,2212640.00
07/11/2017 18:45,2,0.354,ACTIVE,213.51,336.64,59.970,1499813103,"201051344000569","219011344069620",27.91,23.80,0,330.63,341.75,10.1,7.8,0.049,784442.5,784442.5,13466,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813138,2212641.00
07/11/2017 18:45,2,0.367,ACTIVE,213.74,336.34,59.959,1499813103,"201051344000983","219011344069620",27.83,23.50,0,329.73,342.95,10.4,8.1,0.053,775069.6,775069.6,13495,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813139,2212642.00
07/11/2017 18:45,2,0.352,ACTIVE,213.74,336.34,59.986,1499813103,"201051344001158","219011344069620",27.06,23.30,0,329.13,343.25,9.7,7.4,0.053,759722.0,759722.0,13494,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813140,2212643.00
07/11/2017 18:45,2,0.340,ACTIVE,213.96,338.14,60.023,1499813103,"201051344000576","219011344069620",27.67,23.00,0,330.93,343.55,9.6,7.3,0.053,774256.0,774256.0,13495,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813141,2212644.00
07/11/2017 18:45,2,0.295,ACTIVE,212.83,336.94,59.965,1499813103,"274151322000087","219011344069620",26.56,30.80,0,331.53,339.65,8.0,5.8,0.031,962935.6,962935.6,13586,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499813142,2212645.00
07/11/2017 19:00,2,0.363,ACTIVE,213.74,337.24,59.986,1499814004,"201051344000645","219011344069620",27.19,23.00,0,331.83,343.25,10.1,7.8,0.057,773205.3,773205.3,13477,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814005,2212646.00
07/11/2017 19:00,2,0.309,ACTIVE,212.38,335.74,60.018,1499814004,"274151322000085","219011344069620",26.82,26.80,0,331.83,340.55,8.4,6.2,0.044,984097.0,984097.0,13393,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814006,2212647.00
07/11/2017 19:00,2,0.375,ACTIVE,213.96,338.14,59.986,1499814004,"201051344000633","219011344069620",27.95,22.30,0,330.03,345.06,10.6,8.3,0.057,760072.7,760072.7,13527,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814007,2212648.00
07/11/2017 19:00,2,0.381,ACTIVE,213.51,336.64,59.991,1499814004,"201051344000469","219011344069620",27.37,21.50,0,329.13,342.95,10.6,8.3,0.057,763608.1,763608.1,13499,0,0,0,L,1122011218,0,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814008,2212649.00
07/11/2017 19:00,2,0.383,ACTIVE,213.29,337.24,59.965,1499814004,"201051344000646","219011344069620",27.61,22.00,0,330.33,344.15,10.8,8.5,0.053,758548.8,758548.8,13491,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814009,2212650.00
07/11/2017 19:00,2,0.338,ACTIVE,211.93,334.24,59.986,1499814004,"274151322000052","219011344069620",27.10,26.50,0,330.93,340.85,9.2,7.0,0.044,1023638.4,1023638.4,13402,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814010,2212651.00
07/11/2017 19:00,2,0.398,ACTIVE,213.96,338.44,59.996,1499814004,"201051344000585","219011344069620",27.99,22.50,0,331.53,344.15,11.3,9.0,0.057,771642.5,771642.5,13491,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814010,2212652.00
07/11/2017 19:00,2,0.365,ACTIVE,213.51,336.94,59.991,1499814004,"201051344001230","219011344069620",27.83,21.50,0,329.73,342.35,10.3,8.0,0.049,763090.0,763090.0,13514,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814011,2212653.00
07/11/2017 19:00,2,0.369,ACTIVE,213.96,337.84,59.991,1499814004,"201051344000582","219011344069620",27.19,23.00,0,330.93,343.85,10.2,8.0,0.057,752364.9,752364.9,13483,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814012,2212654.00
07/11/2017 19:00,2,0.391,ACTIVE,213.29,336.94,59.991,1499814004,"201051344000955","219011344069620",27.59,22.50,0,330.03,342.65,10.9,8.6,0.053,772047.3,772047.3,13501,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814013,2212655.00
07/11/2017 19:00,2,0.193,ACTIVE,212.38,384.43,59.986,1499814004,"274151322000094","219011344069620",36.10,27.80,0,333.63,401.26,7.1,4.9,0.035,843270.6,843270.6,13736,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814014,2212656.00
07/11/2017 19:00,2,0.398,ACTIVE,213.51,336.34,59.991,1499814004,"201051344000579","219011344069620",28.51,22.30,0,331.23,342.65,11.5,9.2,0.053,781799.2,781799.2,13489,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814015,2212657.00
07/11/2017 19:00,2,0.387,ACTIVE,213.51,336.64,59.996,1499814004,"201051344000890","219011344069620",28.07,22.00,0,330.63,343.25,11.0,8.7,0.053,766079.3,766079.3,13502,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814016,2212658.00
07/11/2017 19:00,2,0.377,ACTIVE,213.74,337.84,59.996,1499814004,"201051344000438","219011344069620",27.89,22.00,0,331.53,343.85,10.7,8.4,0.057,768571.9,768571.9,13487,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814017,2212659.00
07/11/2017 19:00,2,0.391,ACTIVE,213.74,336.94,60.023,1499814004,"201051344000417","219011344069620",18.31,21.50,0,331.83,340.85,7.3,5.1,0.031,694617.4,694617.4,13515,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814018,2212660.00
07/11/2017 19:00,2,0.311,ACTIVE,212.16,335.74,59.986,1499814004,"274151322000083","219011344069620",27.23,25.80,0,331.53,340.85,8.6,6.3,0.049,1013318.8,1013318.8,13407,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814019,2212661.00
07/11/2017 19:00,2,0.320,ACTIVE,212.83,335.74,60.012,1499814004,"274151322000076","219011344069620",27.79,26.80,0,332.73,341.45,9.0,6.8,0.057,1081335.6,1081335.6,13414,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814019,2212662.00
07/11/2017 19:00,2,0.387,ACTIVE,213.51,337.24,59.991,1499814004,"201051344000868","219011344069620",27.27,22.50,0,330.03,342.35,10.7,8.4,0.057,762017.3,762017.3,13504,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814021,2212663.00
07/11/2017 19:00,2,0.311,ACTIVE,211.93,335.14,59.996,1499814004,"274151322000095","219011344069620",27.23,25.50,0,331.53,340.25,8.6,6.4,0.049,1070918.9,1070918.9,13422,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814022,2212664.00
07/11/2017 19:00,2,0.352,ACTIVE,213.29,337.24,60.028,1499814004,"201051344000988","219011344069620",18.07,22.00,0,329.43,342.65,6.5,4.3,0.031,667071.2,667071.2,13484,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814022,2212665.00
07/11/2017 19:00,2,0.371,ACTIVE,213.29,336.34,59.981,1499814004,"201051344001025","219011344069620",27.85,22.30,0,331.23,343.25,10.6,8.3,0.053,768875.3,768875.3,13493,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814023,2212666.00
07/11/2017 19:00,2,0.373,ACTIVE,213.51,336.04,60.023,1499814004,"201051344000458","219011344069620",27.59,23.30,0,330.33,343.25,10.4,8.1,0.057,773459.1,773459.1,13475,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814024,2212667.00
07/11/2017 19:00,2,0.369,ACTIVE,214.19,338.14,59.991,1499814004,"201051344000853","219011344069620",27.65,22.00,0,332.13,344.45,10.4,8.1,0.057,774546.4,774546.4,13490,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814025,2212668.00
07/11/2017 19:00,2,0.357,ACTIVE,213.96,338.74,59.965,1499814004,"201051344000685","219011344069620",26.72,22.00,0,331.53,344.15,9.7,7.5,0.062,768451.6,768451.6,13516,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814026,2212669.00
07/11/2017 19:00,2,0.373,ACTIVE,213.74,337.84,59.986,1499814004,"201051344000917","219011344069620",26.88,23.50,0,330.33,343.55,10.2,7.9,0.057,765110.6,765110.6,13504,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814027,2212670.00
07/11/2017 19:00,2,0.363,ACTIVE,213.96,338.14,59.991,1499814004,"201051344001145","219011344069620",27.67,21.80,0,332.43,344.15,10.2,8.0,0.053,773113.8,773113.8,13499,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814028,2212671.00
07/11/2017 19:00,2,0.365,ACTIVE,213.74,337.84,59.991,1499814004,"201051344000651","219011344069620",27.85,23.00,0,332.13,344.45,10.3,8.1,0.057,761907.0,761907.0,13494,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814029,2212672.00
07/11/2017 19:00,2,0.295,ACTIVE,212.16,334.54,59.986,1499814004,"274151322000088","219011344069620",26.40,26.30,0,330.63,339.95,7.9,5.7,0.049,972030.6,972030.6,13403,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814030,2212673.00
07/11/2017 19:00,2,0.203,ACTIVE,212.83,402.16,60.002,1499814004,"274151322000068","219011344069620",37.97,29.00,0,333.63,415.09,7.8,5.6,0.031,843915.7,843915.7,13749,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814031,2212674.00
07/11/2017 19:00,2,0.395,ACTIVE,213.51,336.34,59.986,1499814004,"201051344001135","219011344069620",27.99,22.80,0,330.93,343.25,11.2,8.9,0.062,757384.3,757384.3,13477,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814031,2212675.00
07/11/2017 19:00,2,0.383,ACTIVE,213.51,336.64,60.002,1499814004,"201051344000594","219011344069620",27.49,22.50,0,328.22,342.35,10.7,8.4,0.057,776614.2,776614.2,13488,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814032,2212676.00
07/11/2017 19:00,2,0.371,ACTIVE,213.74,336.94,59.991,1499814004,"201051344001203","219011344069620",27.87,22.30,0,331.53,344.76,10.5,8.2,0.053,767011.9,767011.9,13519,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814033,2212677.00
07/11/2017 19:00,2,0.312,ACTIVE,212.38,335.44,59.986,1499814004,"274151322000054","219011344069620",26.80,27.00,0,330.93,341.15,8.5,6.2,0.049,988667.0,988667.0,13386,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814034,2212678.00
07/11/2017 19:00,2,0.377,ACTIVE,213.74,336.64,59.975,1499814004,"201051344000867","219011344069620",28.11,23.30,0,330.33,343.25,10.8,8.5,0.053,760802.1,760802.1,13520,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814035,2212679.00
07/11/2017 19:00,2,0.391,ACTIVE,213.96,338.74,60.023,1499814004,"201051344001093","219011344069620",26.98,22.50,0,331.53,344.15,10.7,8.4,0.057,765055.7,765055.7,13512,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814036,2212680.00
07/11/2017 19:00,2,0.340,ACTIVE,213.51,336.94,59.991,1499814004,"201051344000900","219011344069620",27.69,22.30,0,330.33,342.65,9.6,7.3,0.057,782457.8,782457.8,13512,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814037,2212681.00
07/11/2017 19:00,2,0.365,ACTIVE,213.96,336.34,59.965,1499814004,"201051344000648","219011344069620",28.29,22.00,0,330.93,343.85,10.5,8.2,0.053,770051.5,770051.5,13488,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814038,2212682.00
07/11/2017 19:00,2,0.389,ACTIVE,213.74,336.94,60.028,1499814004,"201051344000569","219011344069620",27.15,22.80,0,330.93,342.65,10.8,8.5,0.062,784444.7,784444.7,13467,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814039,2212683.00
07/11/2017 19:00,2,0.385,ACTIVE,213.51,336.34,59.991,1499814004,"201051344000983","219011344069620",28.29,22.50,0,330.63,342.65,11.1,8.8,0.057,775071.9,775071.9,13496,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814040,2212684.00
07/11/2017 19:00,2,0.371,ACTIVE,213.74,336.94,59.975,1499814004,"201051344001158","219011344069620",27.23,22.00,0,330.63,342.95,10.3,8.0,0.062,759724.1,759724.1,13495,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814041,2212685.00
07/11/2017 19:00,2,0.361,ACTIVE,214.19,338.14,59.981,1499814004,"201051344000576","219011344069620",28.15,22.30,0,331.23,343.85,10.4,8.1,0.053,774258.0,774258.0,13496,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814042,2212686.00
07/11/2017 19:00,2,0.314,ACTIVE,212.38,335.74,59.986,1499814004,"274151322000087","219011344069620",27.10,29.30,0,331.53,340.55,8.6,6.4,0.031,962937.2,962937.2,13587,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814043,2212687.00
07/11/2017 19:15,2,0.371,ACTIVE,213.06,335.74,60.039,1499814903,"201051344000645","219011344069620",27.25,22.00,0,331.83,345.96,10.3,8.0,0.062,773207.9,773207.9,13478,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814904,2212688.00
07/11/2017 19:15,2,0.312,ACTIVE,211.70,334.24,59.996,1499814903,"274151322000085","219011344069620",27.00,25.50,0,331.53,342.05,8.6,6.4,0.044,984099.2,984099.2,13394,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814905,2212689.00
07/11/2017 19:15,2,0.383,ACTIVE,213.29,337.54,59.986,1499814903,"201051344000633","219011344069620",27.89,21.30,0,329.43,347.76,10.8,8.5,0.062,760075.3,760075.3,13528,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814906,2212690.00
07/11/2017 19:15,2,0.387,ACTIVE,213.06,336.64,59.991,1499814903,"201051344000469","219011344069620",27.61,20.70,0,329.43,345.36,10.8,8.5,0.062,763610.8,763610.8,13500,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814907,2212691.00
07/11/2017 19:15,2,0.393,ACTIVE,212.16,336.34,60.023,1499814903,"201051344000646","219011344069620",26.96,21.00,0,330.03,346.26,10.8,8.5,0.057,758551.5,758551.5,13492,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814908,2212692.00
07/11/2017 19:15,2,0.340,ACTIVE,211.48,333.03,59.986,1499814903,"274151322000052","219011344069620",27.25,25.30,0,329.73,342.35,9.4,7.2,0.040,1023640.8,1023640.8,13403,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814909,2212693.00
07/11/2017 19:15,2,0.400,ACTIVE,212.38,336.34,59.981,1499814903,"201051344000585","219011344069620",27.99,21.50,0,330.93,346.26,11.4,9.1,0.057,771645.3,771645.3,13492,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814909,2212694.00
07/11/2017 19:15,2,0.375,ACTIVE,212.38,336.34,59.970,1499814903,"201051344001230","219011344069620",27.65,20.70,0,330.03,345.06,10.5,8.2,0.049,763092.6,763092.6,13515,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814910,2212695.00
07/11/2017 19:15,2,0.369,ACTIVE,212.61,336.94,59.981,1499814903,"201051344000582","219011344069620",27.81,22.00,0,331.23,346.26,10.4,8.2,0.053,752367.4,752367.4,13484,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814911,2212696.00
07/11/2017 19:15,2,0.396,ACTIVE,211.93,335.44,59.991,1499814903,"201051344000955","219011344069620",27.73,21.80,0,330.33,345.66,11.2,8.9,0.062,772050.1,772050.1,13502,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814912,2212697.00
07/11/2017 19:15,2,0.195,ACTIVE,211.93,387.14,59.965,1499814903,"274151322000094","219011344069620",36.32,26.80,0,333.03,416.59,7.2,5.1,0.035,843272.4,843272.4,13737,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814913,2212698.00
07/11/2017 19:15,2,0.414,ACTIVE,212.61,335.14,60.012,1499814903,"201051344000579","219011344069620",27.65,21.30,0,330.63,345.36,11.6,9.3,0.062,781802.2,781802.2,13490,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814914,2212699.00
07/11/2017 19:15,2,0.398,ACTIVE,212.38,335.74,60.018,1499814903,"201051344000890","219011344069620",27.69,21.50,0,330.33,345.66,11.2,8.9,0.057,766082.1,766082.1,13503,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814915,2212700.00
07/11/2017 19:15,2,0.379,ACTIVE,212.61,336.34,59.986,1499814903,"201051344000438","219011344069620",27.97,21.50,0,330.63,346.26,10.7,8.4,0.053,768574.6,768574.6,13488,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814916,2212701.00
07/11/2017 19:15,2,0.396,ACTIVE,212.38,336.04,59.975,1499814903,"201051344000417","219011344069620",18.73,21.00,0,330.63,342.95,7.5,5.3,0.027,694619.1,694619.1,13516,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814917,2212702.00
07/11/2017 19:15,2,0.312,ACTIVE,211.93,335.44,60.002,1499814903,"274151322000083","219011344069620",27.27,24.80,0,330.63,342.35,8.6,6.4,0.040,1013321.0,1013321.0,13408,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814918,2212703.00
07/11/2017 19:15,2,0.324,ACTIVE,212.38,334.24,59.970,1499814903,"274151322000076","219011344069620",27.69,25.30,0,332.13,342.95,9.1,6.8,0.049,1081337.9,1081337.9,13415,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814919,2212704.00
07/11/2017 19:15,2,0.389,ACTIVE,212.61,335.74,60.023,1499814903,"201051344000868","219011344069620",27.55,21.30,0,330.03,345.36,10.9,8.6,0.062,762020.0,762020.0,13505,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814920,2212705.00
07/11/2017 19:15,2,0.312,ACTIVE,211.70,333.93,59.970,1499814903,"274151322000095","219011344069620",27.33,24.80,0,331.23,341.75,8.7,6.4,0.049,1070921.1,1070921.1,13423,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814921,2212706.00
07/11/2017 19:15,2,0.350,ACTIVE,212.83,336.34,59.975,1499814903,"201051344000988","219011344069620",18.35,21.30,0,329.43,343.85,6.5,4.4,0.040,667072.7,667072.7,13485,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814922,2212707.00
07/11/2017 19:15,2,0.369,ACTIVE,212.38,335.14,59.975,1499814903,"201051344001025","219011344069620",28.27,21.50,0,330.93,346.56,10.6,8.3,0.057,768878.0,768878.0,13494,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814923,2212708.00
07/11/2017 19:15,2,0.367,ACTIVE,212.61,335.14,60.023,1499814903,"201051344000458","219011344069620",27.95,22.00,0,330.03,345.36,10.5,8.2,0.053,773461.8,773461.8,13476,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814924,2212709.00
07/11/2017 19:15,2,0.359,ACTIVE,213.51,337.24,59.981,1499814903,"201051344000853","219011344069620",28.51,21.00,0,332.13,346.56,10.4,8.1,0.057,774549.0,774549.0,13491,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814925,2212710.00
07/11/2017 19:15,2,0.354,ACTIVE,212.61,336.94,59.938,1499814903,"201051344000685","219011344069620",27.43,21.30,0,331.83,346.56,9.8,7.6,0.057,768454.0,768454.0,13517,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814925,2212711.00
07/11/2017 19:15,2,0.365,ACTIVE,212.61,336.64,59.981,1499814903,"201051344000917","219011344069620",27.29,22.50,0,330.63,346.56,10.2,7.9,0.049,765113.2,765113.2,13505,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814926,2212712.00
07/11/2017 19:15,2,0.361,ACTIVE,212.83,337.24,59.996,1499814903,"201051344001145","219011344069620",27.65,20.70,0,331.83,346.56,10.2,7.9,0.057,773116.4,773116.4,13500,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814927,2212713.00
07/11/2017 19:15,2,0.381,ACTIVE,212.61,336.64,59.970,1499814903,"201051344000651","219011344069620",26.92,22.00,0,332.13,346.26,10.4,8.1,0.053,761909.6,761909.6,13495,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814928,2212714.00
07/11/2017 19:15,2,0.295,ACTIVE,211.48,334.54,59.970,1499814903,"274151322000088","219011344069620",26.22,25.00,0,330.03,341.45,7.9,5.7,0.044,972032.6,972032.6,13404,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814929,2212715.00
07/11/2017 19:15,2,0.215,ACTIVE,211.93,386.53,59.981,1499814903,"274151322000068","219011344069620",36.24,27.80,0,333.33,418.70,7.9,5.7,0.035,843917.6,843917.6,13750,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814930,2212716.00
07/11/2017 19:15,2,0.395,ACTIVE,212.16,334.54,59.970,1499814903,"201051344001135","219011344069620",27.85,21.80,0,330.93,345.66,11.2,8.9,0.062,757387.1,757387.1,13478,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814931,2212717.00
07/11/2017 19:15,2,0.387,ACTIVE,212.61,335.44,59.975,1499814903,"201051344000594","219011344069620",27.51,21.50,0,328.82,345.36,10.9,8.6,0.062,776616.9,776616.9,13489,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814932,2212718.00
07/11/2017 19:15,2,0.381,ACTIVE,212.38,335.44,60.018,1499814903,"201051344001203","219011344069620",27.35,21.50,0,331.23,347.16,10.6,8.3,0.057,767014.6,767014.6,13520,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814933,2212719.00
07/11/2017 19:15,2,0.311,ACTIVE,211.70,333.93,59.944,1499814903,"274151322000054","219011344069620",26.80,25.80,0,330.33,342.05,8.4,6.2,0.049,988669.1,988669.1,13387,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814934,2212720.00
07/11/2017 19:15,2,0.379,ACTIVE,212.83,334.84,59.970,1499814903,"201051344000867","219011344069620",27.81,22.30,0,330.33,345.36,10.8,8.5,0.053,760804.8,760804.8,13521,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814935,2212721.00
07/11/2017 19:15,2,0.387,ACTIVE,212.38,336.64,59.975,1499814903,"201051344001093","219011344069620",27.71,21.80,0,331.23,346.26,10.9,8.6,0.057,765058.4,765058.4,13513,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814936,2212722.00
07/11/2017 19:15,2,0.342,ACTIVE,212.83,336.64,59.981,1499814903,"201051344000900","219011344069620",27.59,21.30,0,329.73,345.66,9.6,7.3,0.053,782460.3,782460.3,13513,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814936,2212723.00
07/11/2017 19:15,2,0.357,ACTIVE,213.06,335.44,59.975,1499814903,"201051344000648","219011344069620",28.82,21.00,0,330.93,345.96,10.5,8.2,0.053,770054.2,770054.2,13489,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814937,2212724.00
07/11/2017 19:15,2,0.377,ACTIVE,212.61,334.84,59.965,1499814903,"201051344000569","219011344069620",28.07,21.80,0,330.93,345.36,10.8,8.5,0.057,784447.4,784447.4,13468,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814938,2212725.00
07/11/2017 19:15,2,0.391,ACTIVE,212.83,335.44,59.991,1499814903,"201051344000983","219011344069620",27.83,21.50,0,329.43,345.66,11.1,8.7,0.062,775074.7,775074.7,13497,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814939,2212726.00
07/11/2017 19:15,2,0.363,ACTIVE,212.61,335.44,59.996,1499814903,"201051344001158","219011344069620",28.09,21.00,0,330.33,345.36,10.3,8.1,0.062,759726.7,759726.7,13496,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814940,2212727.00
07/11/2017 19:15,2,0.377,ACTIVE,213.06,337.24,59.981,1499814903,"201051344000576","219011344069620",26.92,21.00,0,331.53,346.26,10.3,8.0,0.057,774260.6,774260.6,13497,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814941,2212728.00
07/11/2017 19:15,2,0.316,ACTIVE,211.70,334.24,59.965,1499814903,"274151322000087","219011344069620",26.64,28.00,0,330.93,341.75,8.6,6.3,0.044,962939.4,962939.4,13588,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499814942,2212729.00
07/11/2017 19:30,2,0.312,ACTIVE,213.06,335.74,60.007,1499815804,"201051344000645","219011344069620",27.87,21.00,0,330.03,343.55,8.8,6.6,0.044,773209.8,773209.8,13479,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815805,2212730.00
07/11/2017 19:30,2,0.271,ACTIVE,211.70,336.04,59.975,1499815804,"274151322000085","219011344069620",26.50,24.30,0,331.23,339.95,7.2,5.1,0.035,984100.8,984100.8,13395,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815806,2212731.00
07/11/2017 19:30,2,0.342,ACTIVE,213.29,337.84,59.981,1499815804,"201051344000633","219011344069620",27.14,20.00,0,329.43,344.15,9.4,7.2,0.044,760077.5,760077.5,13529,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815807,2212732.00
07/11/2017 19:30,2,0.348,ACTIVE,213.06,335.74,59.981,1499815804,"201051344000469","219011344069620",27.08,19.80,0,329.13,342.95,9.6,7.3,0.049,763612.9,763612.9,13501,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815808,2212733.00
07/11/2017 19:30,2,0.340,ACTIVE,212.61,336.34,59.991,1499815804,"201051344000646","219011344069620",27.75,20.00,0,329.13,342.65,9.6,7.3,0.044,758553.7,758553.7,13493,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815809,2212734.00
07/11/2017 19:30,2,0.295,ACTIVE,211.48,333.63,59.986,1499815804,"274151322000052","219011344069620",26.98,24.00,0,330.33,340.25,8.1,5.9,0.035,1023642.6,1023642.6,13404,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815810,2212735.00
07/11/2017 19:30,2,0.359,ACTIVE,213.06,336.94,59.996,1499815804,"201051344000585","219011344069620",27.51,20.70,0,329.73,342.95,10.1,7.8,0.049,771647.6,771647.6,13493,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815811,2212736.00
07/11/2017 19:30,2,0.334,ACTIVE,212.61,335.44,59.991,1499815804,"201051344001230","219011344069620",27.49,20.00,0,328.82,341.75,9.3,7.0,0.044,763094.7,763094.7,13516,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815812,2212737.00
07/11/2017 19:30,2,0.328,ACTIVE,213.29,336.34,59.981,1499815804,"201051344000582","219011344069620",27.45,21.00,0,329.13,342.65,9.2,6.9,0.044,752369.5,752369.5,13485,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815813,2212738.00
07/11/2017 19:30,2,0.346,ACTIVE,212.38,335.44,59.986,1499815804,"201051344000955","219011344069620",28.03,20.70,0,328.82,341.75,9.9,7.6,0.049,772052.3,772052.3,13503,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815813,2212739.00
07/11/2017 19:30,2,0.170,ACTIVE,211.93,372.41,59.986,1499815804,"274151322000094","219011344069620",34.77,25.30,0,332.13,402.16,6.0,3.9,0.031,843273.6,843273.6,13738,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815815,2212740.00
