ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 19:30,2,0.375,ACTIVE,212.83,334.84,59.991,1499815804,"201051344000579","219011344069620",27.39,20.30,0,329.13,343.55,10.4,8.1,0.044,781804.5,781804.5,13491,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815816,2212741.00
07/11/2017 19:30,2,0.355,ACTIVE,212.61,335.74,59.996,1499815804,"201051344000890","219011344069620",27.37,20.70,0,330.03,342.95,9.9,7.6,0.049,766084.3,766084.3,13504,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815817,2212742.00
07/11/2017 19:30,2,0.342,ACTIVE,212.83,336.04,59.986,1499815804,"201051344000438","219011344069620",27.73,20.30,0,330.63,343.85,9.6,7.4,0.044,768576.7,768576.7,13489,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815817,2212743.00
07/11/2017 19:30,2,0.381,ACTIVE,212.83,335.14,59.991,1499815804,"201051344000417","219011344069620",18.05,20.00,0,330.03,341.45,7.0,4.8,0.027,694620.4,694620.4,13517,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815818,2212744.00
07/11/2017 19:30,2,0.270,ACTIVE,211.48,335.74,59.996,1499815804,"274151322000083","219011344069620",27.10,23.80,0,330.63,339.95,7.5,5.3,0.040,1013322.6,1013322.6,13409,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815819,2212745.00
07/11/2017 19:30,2,0.289,ACTIVE,212.16,334.54,59.986,1499815804,"274151322000076","219011344069620",26.78,24.00,0,331.23,340.55,7.8,5.6,0.040,1081339.6,1081339.6,13416,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815820,2212746.00
07/11/2017 19:30,2,0.346,ACTIVE,212.61,335.74,59.996,1499815804,"201051344000868","219011344069620",27.53,20.30,0,327.92,342.05,9.7,7.4,0.044,762022.2,762022.2,13506,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815821,2212747.00
07/11/2017 19:30,2,0.270,ACTIVE,211.48,333.63,59.965,1499815804,"274151322000095","219011344069620",27.19,23.50,0,330.33,339.65,7.4,5.2,0.040,1070922.7,1070922.7,13424,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815822,2212748.00
07/11/2017 19:30,2,0.311,ACTIVE,212.83,336.34,59.949,1499815804,"201051344000988","219011344069620",18.33,20.00,0,328.52,342.05,5.8,3.7,0.027,667073.8,667073.8,13486,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815823,2212749.00
07/11/2017 19:30,2,0.334,ACTIVE,212.61,335.74,60.018,1499815804,"201051344001025","219011344069620",27.49,20.30,0,329.73,342.35,9.3,7.1,0.049,768880.1,768880.1,13495,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815824,2212750.00
07/11/2017 19:30,2,0.338,ACTIVE,212.83,336.04,59.986,1499815804,"201051344000458","219011344069620",27.19,21.30,0,329.13,342.05,9.3,7.1,0.044,773463.9,773463.9,13477,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815825,2212751.00
07/11/2017 19:30,2,0.338,ACTIVE,213.29,336.64,59.949,1499815804,"201051344000853","219011344069620",27.19,20.00,0,330.93,343.55,9.3,7.1,0.049,774551.1,774551.1,13492,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815825,2212752.00
07/11/2017 19:30,2,0.316,ACTIVE,213.06,336.94,59.975,1499815804,"201051344000685","219011344069620",27.45,20.30,0,330.03,344.15,8.8,6.6,0.040,768455.9,768455.9,13518,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815826,2212753.00
07/11/2017 19:30,2,0.328,ACTIVE,212.83,336.64,59.975,1499815804,"201051344000917","219011344069620",27.47,21.50,0,329.13,343.25,9.2,6.9,0.049,765115.2,765115.2,13506,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815827,2212754.00
07/11/2017 19:30,2,0.320,ACTIVE,213.06,336.94,60.002,1499815804,"201051344001145","219011344069620",27.85,19.80,0,330.33,343.25,9.0,6.8,0.044,773118.4,773118.4,13501,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815828,2212755.00
07/11/2017 19:30,2,0.336,ACTIVE,212.83,336.64,59.996,1499815804,"201051344000651","219011344069620",27.69,20.30,0,330.33,342.65,9.4,7.2,0.044,761911.7,761911.7,13496,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815829,2212756.00
07/11/2017 19:30,2,0.254,ACTIVE,211.48,335.14,59.965,1499815804,"274151322000088","219011344069620",26.02,23.80,0,330.33,339.34,6.7,4.5,0.035,972034.0,972034.0,13405,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815830,2212757.00
07/11/2017 19:30,2,0.188,ACTIVE,212.38,381.12,59.991,1499815804,"274151322000068","219011344069620",35.76,26.00,0,332.13,407.87,6.8,4.7,0.027,843919.1,843919.1,13751,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815831,2212758.00
07/11/2017 19:30,2,0.352,ACTIVE,212.61,335.44,59.949,1499815804,"201051344001135","219011344069620",27.67,20.70,0,329.13,342.35,9.9,7.6,0.044,757389.3,757389.3,13479,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815832,2212759.00
07/11/2017 19:30,2,0.344,ACTIVE,212.61,335.74,59.996,1499815804,"201051344000594","219011344069620",27.65,20.30,0,328.22,342.65,9.7,7.4,0.049,776619.0,776619.0,13490,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815833,2212760.00
07/11/2017 19:30,2,0.342,ACTIVE,212.83,335.74,60.012,1499815804,"201051344001203","219011344069620",27.15,20.70,0,330.03,343.85,9.4,7.2,0.044,767016.7,767016.7,13521,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815834,2212761.00
07/11/2017 19:30,2,0.271,ACTIVE,211.93,335.44,59.996,1499815804,"274151322000054","219011344069620",26.50,24.30,0,330.33,339.95,7.3,5.1,0.040,988670.7,988670.7,13388,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815834,2212762.00
07/11/2017 19:30,2,0.346,ACTIVE,213.06,335.74,59.981,1499815804,"201051344000867","219011344069620",27.08,21.30,0,328.52,342.35,9.5,7.2,0.049,760806.9,760806.9,13522,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815836,2212763.00
07/11/2017 19:30,2,0.352,ACTIVE,212.83,336.34,59.991,1499815804,"201051344001093","219011344069620",27.27,21.00,0,330.03,342.65,9.8,7.5,0.044,765060.6,765060.6,13514,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815837,2212764.00
07/11/2017 19:30,2,0.303,ACTIVE,212.83,335.74,60.002,1499815804,"201051344000900","219011344069620",27.00,20.00,0,328.22,342.35,8.3,6.1,0.049,782462.1,782462.1,13514,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815838,2212765.00
07/11/2017 19:30,2,0.332,ACTIVE,213.06,335.44,59.996,1499815804,"201051344000648","219011344069620",28.01,19.80,0,330.03,342.65,9.4,7.2,0.044,770056.3,770056.3,13490,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815838,2212766.00
07/11/2017 19:30,2,0.344,ACTIVE,212.83,336.04,59.996,1499815804,"201051344000569","219011344069620",27.69,20.70,0,328.82,342.35,9.6,7.4,0.049,784449.5,784449.5,13469,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815839,2212767.00
07/11/2017 19:30,2,0.348,ACTIVE,212.83,335.44,59.996,1499815804,"201051344000983","219011344069620",27.95,20.30,0,329.43,342.05,9.9,7.6,0.044,775076.8,775076.8,13498,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815840,2212768.00
07/11/2017 19:30,2,0.326,ACTIVE,213.06,335.74,59.996,1499815804,"201051344001158","219011344069620",27.65,19.80,0,328.82,342.35,9.2,6.9,0.049,759728.7,759728.7,13497,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815841,2212769.00
07/11/2017 19:30,2,0.338,ACTIVE,213.51,336.64,59.996,1499815804,"201051344000576","219011344069620",26.74,20.30,0,330.33,342.65,9.2,6.9,0.049,774262.6,774262.6,13498,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815842,2212770.00
07/11/2017 19:30,2,0.279,ACTIVE,211.93,333.93,59.996,1499815804,"274151322000087","219011344069620",26.14,26.30,0,330.93,339.65,7.4,5.2,0.035,962941.0,962941.0,13589,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499815843,2212771.00
07/11/2017 19:45,2,0.322,ACTIVE,213.29,336.64,59.986,1499816703,"201051344000645","219011344069620",27.81,20.30,0,330.03,342.95,9.1,6.9,0.049,773211.6,773211.6,13480,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816704,2212772.00
07/11/2017 19:45,2,0.268,ACTIVE,211.93,334.84,59.981,1499816703,"274151322000085","219011344069620",27.21,23.30,0,330.33,339.34,7.4,5.2,0.031,984102.2,984102.2,13396,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816705,2212773.00
07/11/2017 19:45,2,0.340,ACTIVE,213.51,337.84,59.981,1499816703,"201051344000633","219011344069620",27.99,19.50,0,328.82,343.85,9.6,7.4,0.049,760079.5,760079.5,13530,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816706,2212774.00
07/11/2017 19:45,2,0.336,ACTIVE,213.06,336.34,59.954,1499816703,"201051344000469","219011344069620",28.33,19.30,0,328.82,342.05,9.7,7.4,0.053,763614.9,763614.9,13502,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816707,2212775.00
07/11/2017 19:45,2,0.340,ACTIVE,212.61,336.04,59.991,1499816703,"201051344000646","219011344069620",27.89,19.80,0,329.73,342.95,9.6,7.4,0.044,758555.7,758555.7,13494,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816708,2212776.00
07/11/2017 19:45,2,0.295,ACTIVE,211.70,334.24,59.991,1499816703,"274151322000052","219011344069620",27.27,23.00,0,329.73,339.65,8.2,5.9,0.031,1023644.2,1023644.2,13405,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816709,2212777.00
07/11/2017 19:45,2,0.363,ACTIVE,213.29,336.94,59.986,1499816703,"201051344000585","219011344069620",27.55,20.00,0,330.33,342.35,10.2,7.9,0.044,771649.7,771649.7,13494,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816710,2212778.00
07/11/2017 19:45,2,0.330,ACTIVE,212.83,335.44,59.981,1499816703,"201051344001230","219011344069620",27.71,19.50,0,328.82,340.85,9.3,7.1,0.040,763096.6,763096.6,13517,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816711,2212779.00
07/11/2017 19:45,2,0.338,ACTIVE,213.51,336.94,59.959,1499816703,"201051344000582","219011344069620",27.06,20.30,0,330.63,342.05,9.3,7.0,0.040,752371.4,752371.4,13486,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816711,2212780.00
07/11/2017 19:45,2,0.355,ACTIVE,212.61,336.04,59.981,1499816703,"201051344000955","219011344069620",27.57,20.00,0,329.13,341.45,10.0,7.7,0.049,772054.4,772054.4,13504,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816712,2212781.00
07/11/2017 19:45,2,0.168,ACTIVE,212.38,373.01,59.986,1499816703,"274151322000094","219011344069620",35.01,24.50,0,332.43,401.56,6.0,3.9,0.027,843274.7,843274.7,13739,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816713,2212782.00
07/11/2017 19:45,2,0.371,ACTIVE,213.06,335.74,60.012,1499816703,"201051344000579","219011344069620",27.53,19.80,0,329.73,342.05,10.4,8.1,0.049,781806.7,781806.7,13492,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816714,2212783.00
07/11/2017 19:45,2,0.355,ACTIVE,212.83,335.74,60.018,1499816703,"201051344000890","219011344069620",27.59,20.30,0,329.13,342.05,10.0,7.7,0.044,766086.4,766086.4,13505,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816715,2212784.00
07/11/2017 19:45,2,0.342,ACTIVE,213.06,336.34,59.991,1499816703,"201051344000438","219011344069620",27.35,20.00,0,330.63,342.05,9.5,7.2,0.049,768578.7,768578.7,13490,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816716,2212785.00
07/11/2017 19:45,2,0.361,ACTIVE,213.06,335.74,59.975,1499816703,"201051344000417","219011344069620",18.49,19.80,0,328.82,341.75,6.8,4.6,0.027,694621.6,694621.6,13518,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816717,2212786.00
07/11/2017 19:45,2,0.270,ACTIVE,212.16,335.14,59.986,1499816703,"274151322000083","219011344069620",26.86,22.80,0,330.33,339.65,7.3,5.2,0.031,1013324.1,1013324.1,13410,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816718,2212787.00
07/11/2017 19:45,2,0.279,ACTIVE,212.83,336.04,59.991,1499816703,"274151322000076","219011344069620",27.57,23.00,0,331.83,340.25,7.8,5.6,0.040,1081341.2,1081341.2,13417,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816719,2212788.00
07/11/2017 19:45,2,0.344,ACTIVE,212.83,335.74,59.965,1499816703,"201051344000868","219011344069620",27.33,19.80,0,329.13,341.15,9.5,7.3,0.044,762024.2,762024.2,13507,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816720,2212789.00
07/11/2017 19:45,2,0.268,ACTIVE,212.16,334.54,59.996,1499816703,"274151322000095","219011344069620",26.96,22.80,0,330.03,339.04,7.3,5.1,0.031,1070924.2,1070924.2,13425,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816721,2212790.00
07/11/2017 19:45,2,0.318,ACTIVE,213.06,336.94,60.039,1499816703,"201051344000988","219011344069620",18.17,19.50,0,328.82,342.05,5.9,3.7,0.022,667074.8,667074.8,13487,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816721,2212791.00
07/11/2017 19:45,2,0.330,ACTIVE,212.83,335.14,59.996,1499816703,"201051344001025","219011344069620",27.71,19.80,0,329.73,342.35,9.3,7.1,0.044,768882.1,768882.1,13496,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816722,2212792.00
07/11/2017 19:45,2,0.334,ACTIVE,213.06,335.74,60.002,1499816703,"201051344000458","219011344069620",27.31,20.70,0,330.03,341.75,9.2,7.0,0.044,773465.8,773465.8,13478,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816723,2212793.00
07/11/2017 19:45,2,0.334,ACTIVE,213.74,337.54,59.996,1499816703,"201051344000853","219011344069620",27.06,19.50,0,330.63,343.25,9.1,6.9,0.040,774553.0,774553.0,13493,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816724,2212794.00
07/11/2017 19:45,2,0.303,ACTIVE,213.29,337.24,60.028,1499816703,"201051344000685","219011344069620",27.79,19.80,0,330.63,342.95,8.6,6.3,0.049,768457.7,768457.7,13519,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816725,2212795.00
07/11/2017 19:45,2,0.322,ACTIVE,213.29,336.94,60.007,1499816703,"201051344000917","219011344069620",27.35,21.30,0,329.73,342.65,9.0,6.7,0.044,765117.1,765117.1,13507,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816726,2212796.00
07/11/2017 19:45,2,0.314,ACTIVE,213.29,336.34,59.996,1499816703,"201051344001145","219011344069620",27.81,19.50,0,331.53,342.95,8.9,6.7,0.044,773120.3,773120.3,13502,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816727,2212797.00
07/11/2017 19:45,2,0.326,ACTIVE,213.06,336.94,60.002,1499816703,"201051344000651","219011344069620",27.53,20.00,0,330.63,342.65,9.2,6.9,0.044,761913.6,761913.6,13497,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816728,2212798.00
07/11/2017 19:45,2,0.242,ACTIVE,211.93,334.84,59.996,1499816703,"274151322000088","219011344069620",26.40,23.00,0,330.03,339.34,6.5,4.3,0.027,972035.3,972035.3,13406,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816729,2212799.00
07/11/2017 19:45,2,0.184,ACTIVE,212.83,375.71,59.986,1499816703,"274151322000068","219011344069620",35.19,25.30,0,333.03,414.79,6.6,4.4,0.031,843920.4,843920.4,13752,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816730,2212800.00
07/11/2017 19:45,2,0.346,ACTIVE,212.61,335.14,60.034,1499816703,"201051344001135","219011344069620",27.49,20.00,0,330.03,341.45,9.7,7.4,0.044,757391.4,757391.4,13480,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816730,2212801.00
07/11/2017 19:45,2,0.334,ACTIVE,212.83,336.04,59.996,1499816703,"201051344000594","219011344069620",27.59,20.00,0,327.92,341.15,9.3,7.1,0.040,776621.0,776621.0,13491,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816731,2212802.00
07/11/2017 19:45,2,0.332,ACTIVE,213.06,335.74,60.002,1499816703,"201051344001203","219011344069620",27.14,20.30,0,330.33,343.85,9.1,6.9,0.044,767018.6,767018.6,13522,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816732,2212803.00
07/11/2017 19:45,2,0.260,ACTIVE,211.93,335.44,59.996,1499816703,"274151322000054","219011344069620",26.60,23.50,0,330.03,339.65,7.0,4.8,0.031,988672.1,988672.1,13389,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816733,2212804.00
07/11/2017 19:45,2,0.334,ACTIVE,213.29,335.14,59.986,1499816703,"201051344000867","219011344069620",27.19,20.70,0,329.43,341.75,9.2,7.0,0.040,760808.9,760808.9,13523,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816734,2212805.00
07/11/2017 19:45,2,0.340,ACTIVE,213.06,336.64,59.996,1499816703,"201051344001093","219011344069620",27.49,20.30,0,328.82,342.35,9.5,7.2,0.040,765062.6,765062.6,13515,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816735,2212806.00
07/11/2017 19:45,2,0.287,ACTIVE,212.83,335.74,60.002,1499816703,"201051344000900","219011344069620",27.41,19.80,0,329.43,341.45,8.0,5.8,0.040,782463.8,782463.8,13515,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816736,2212807.00
07/11/2017 19:45,2,0.322,ACTIVE,213.06,335.44,59.996,1499816703,"201051344000648","219011344069620",27.93,19.50,0,330.63,342.35,9.2,6.9,0.044,770058.2,770058.2,13491,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816737,2212808.00
07/11/2017 19:45,2,0.330,ACTIVE,213.06,335.74,59.996,1499816703,"201051344000569","219011344069620",27.67,20.00,0,330.33,341.75,9.2,7.0,0.044,784451.5,784451.5,13470,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816738,2212809.00
07/11/2017 19:45,2,0.336,ACTIVE,213.06,335.44,60.002,1499816703,"201051344000983","219011344069620",27.75,20.00,0,329.13,341.75,9.5,7.2,0.044,775078.9,775078.9,13499,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816739,2212810.00
07/11/2017 19:45,2,0.312,ACTIVE,213.06,336.04,60.007,1499816703,"201051344001158","219011344069620",27.73,19.50,0,328.82,341.45,8.8,6.6,0.044,759730.6,759730.6,13498,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816740,2212811.00
07/11/2017 19:45,2,0.312,ACTIVE,213.51,337.24,59.959,1499816703,"201051344000576","219011344069620",28.07,19.80,0,330.03,342.95,8.9,6.6,0.040,774264.5,774264.5,13499,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816741,2212812.00
07/11/2017 19:45,2,0.260,ACTIVE,212.16,335.44,59.981,1499816703,"274151322000087","219011344069620",26.56,25.50,0,330.33,339.34,7.0,4.8,0.035,962942.5,962942.5,13590,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499816742,2212813.00
07/11/2017 20:00,2,0.217,ACTIVE,213.29,336.04,59.996,1499817604,"201051344000645","219011344069620",27.71,20.00,0,330.93,342.95,6.1,4.0,0.022,773213.3,773213.3,13481,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817605,2212814.00
07/11/2017 20:00,2,0.172,ACTIVE,211.93,334.24,59.991,1499817604,"274151322000085","219011344069620",25.96,22.80,0,331.53,340.55,4.5,2.4,0.018,984103.5,984103.5,13397,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817606,2212815.00
07/11/2017 20:00,2,0.250,ACTIVE,213.74,337.54,59.996,1499817604,"201051344000633","219011344069620",27.14,19.30,0,330.33,344.76,6.9,4.7,0.022,760081.3,760081.3,13531,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817607,2212816.00
07/11/2017 20:00,2,0.248,ACTIVE,213.29,336.04,60.002,1499817604,"201051344000469","219011344069620",27.45,19.00,0,328.82,342.65,6.9,4.7,0.027,763616.7,763616.7,13503,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817608,2212817.00
07/11/2017 20:00,2,0.250,ACTIVE,212.83,336.34,59.986,1499817604,"201051344000646","219011344069620",26.70,19.50,0,329.73,343.25,6.8,4.6,0.022,758557.5,758557.5,13495,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817609,2212818.00
07/11/2017 20:00,2,0.193,ACTIVE,211.70,334.54,59.996,1499817604,"274151322000052","219011344069620",26.54,22.50,0,330.63,340.55,5.2,3.1,0.013,1023645.7,1023645.7,13406,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817609,2212819.00
07/11/2017 20:00,2,0.258,ACTIVE,213.29,336.34,59.996,1499817604,"201051344000585","219011344069620",27.95,19.80,0,330.33,343.55,7.3,5.2,0.022,771651.6,771651.6,13495,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817610,2212820.00
07/11/2017 20:00,2,0.246,ACTIVE,213.06,334.84,59.996,1499817604,"201051344001230","219011344069620",27.12,19.30,0,329.43,342.05,6.8,4.6,0.018,763098.4,763098.4,13518,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817611,2212821.00
07/11/2017 20:00,2,0.236,ACTIVE,213.51,336.34,60.002,1499817604,"201051344000582","219011344069620",27.19,20.00,0,330.93,343.25,6.6,4.4,0.022,752373.1,752373.1,13487,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817612,2212822.00
07/11/2017 20:00,2,0.256,ACTIVE,212.83,335.44,60.002,1499817604,"201051344000955","219011344069620",27.63,19.80,0,329.13,342.05,7.2,5.0,0.018,772056.3,772056.3,13505,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817613,2212823.00
07/11/2017 20:00,2,0.102,ACTIVE,211.93,334.84,59.996,1499817604,"274151322000094","219011344069620",29.76,23.50,0,332.13,400.06,3.0,1.0,0.018,843275.6,843275.6,13740,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817614,2212824.00
07/11/2017 20:00,2,0.270,ACTIVE,213.06,335.14,60.002,1499817604,"201051344000579","219011344069620",27.83,19.50,0,330.03,342.35,7.7,5.5,0.022,781808.7,781808.7,13493,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817615,2212825.00
07/11/2017 20:00,2,0.254,ACTIVE,213.06,335.14,59.991,1499817604,"201051344000890","219011344069620",27.71,19.80,0,329.43,343.25,7.2,5.0,0.022,766088.3,766088.3,13506,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817616,2212826.00
07/11/2017 20:00,2,0.248,ACTIVE,213.29,335.74,59.975,1499817604,"201051344000438","219011344069620",27.39,19.50,0,330.63,343.25,6.9,4.7,0.022,768580.6,768580.6,13491,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817617,2212827.00
07/11/2017 20:00,2,0.268,ACTIVE,213.29,335.74,60.007,1499817604,"201051344000417","219011344069620",17.95,19.50,0,329.73,341.15,4.9,2.8,0.009,694622.8,694622.8,13519,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817618,2212828.00
07/11/2017 20:00,2,0.172,ACTIVE,211.93,334.24,59.996,1499817604,"274151322000083","219011344069620",25.68,22.30,0,330.93,340.55,4.5,2.4,0.022,1013325.3,1013325.3,13411,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817618,2212829.00
07/11/2017 20:00,2,0.176,ACTIVE,212.61,336.34,59.991,1499817604,"274151322000076","219011344069620",26.86,22.50,0,332.13,341.15,4.8,2.7,0.022,1081342.6,1081342.6,13418,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817619,2212830.00
07/11/2017 20:00,2,0.250,ACTIVE,213.06,335.14,60.002,1499817604,"201051344000868","219011344069620",26.78,19.50,0,329.43,342.35,6.8,4.6,0.018,762026.0,762026.0,13508,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817620,2212831.00
07/11/2017 20:00,2,0.162,ACTIVE,211.93,333.93,59.996,1499817604,"274151322000095","219011344069620",26.44,22.30,0,330.93,339.95,4.3,2.3,0.018,1070925.5,1070925.5,13426,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817621,2212832.00
07/11/2017 20:00,2,0.211,ACTIVE,213.06,336.94,59.975,1499817604,"201051344000988","219011344069620",17.87,19.30,0,328.52,341.75,3.8,1.8,0.013,667075.7,667075.7,13488,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817622,2212833.00
07/11/2017 20:00,2,0.229,ACTIVE,212.83,334.54,60.002,1499817604,"201051344001025","219011344069620",27.89,19.50,0,330.63,343.25,6.5,4.3,0.018,768883.8,768883.8,13497,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817623,2212834.00
07/11/2017 20:00,2,0.230,ACTIVE,212.83,334.84,60.002,1499817604,"201051344000458","219011344069620",27.75,20.30,0,329.73,342.35,6.5,4.4,0.018,773467.6,773467.6,13479,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817624,2212835.00
07/11/2017 20:00,2,0.240,ACTIVE,213.51,336.64,59.996,1499817604,"201051344000853","219011344069620",26.60,19.30,0,331.53,344.15,6.5,4.3,0.013,774554.7,774554.7,13494,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817625,2212836.00
07/11/2017 20:00,2,0.213,ACTIVE,213.29,336.64,60.012,1499817604,"201051344000685","219011344069620",27.57,19.50,0,330.33,343.85,6.0,3.9,0.022,768459.3,768459.3,13520,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817626,2212837.00
07/11/2017 20:00,2,0.232,ACTIVE,213.06,336.64,60.002,1499817604,"201051344000917","219011344069620",27.29,20.70,0,329.73,343.55,6.5,4.3,0.018,765118.8,765118.8,13508,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817627,2212838.00
07/11/2017 20:00,2,0.223,ACTIVE,213.29,336.04,59.996,1499817604,"201051344001145","219011344069620",27.39,19.30,0,330.93,343.85,6.2,4.1,0.018,773121.9,773121.9,13503,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817627,2212839.00
07/11/2017 20:00,2,0.236,ACTIVE,212.61,335.44,59.996,1499817604,"201051344000651","219011344069620",27.27,19.50,0,330.63,343.25,6.5,4.4,0.018,761915.4,761915.4,13498,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817628,2212840.00
07/11/2017 20:00,2,0.152,ACTIVE,211.48,334.54,59.991,1499817604,"274151322000088","219011344069620",24.47,22.30,0,330.93,339.95,3.8,1.8,0.018,972036.4,972036.4,13407,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817629,2212841.00
07/11/2017 20:00,2,0.115,ACTIVE,212.61,334.84,59.996,1499817604,"274151322000068","219011344069620",29.86,24.30,0,332.73,412.38,3.5,1.5,0.004,843921.4,843921.4,13753,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817630,2212842.00
07/11/2017 20:00,2,0.248,ACTIVE,212.83,334.54,60.002,1499817604,"201051344001135","219011344069620",27.63,19.80,0,330.03,342.35,7.0,4.8,0.013,757393.2,757393.2,13481,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817631,2212843.00
07/11/2017 20:00,2,0.238,ACTIVE,212.61,334.84,59.996,1499817604,"201051344000594","219011344069620",27.65,19.50,0,329.43,342.35,6.7,4.6,0.013,776622.8,776622.8,13492,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817632,2212844.00
07/11/2017 20:00,2,0.230,ACTIVE,213.06,335.14,59.996,1499817604,"201051344001203","219011344069620",27.77,19.80,0,330.63,343.85,6.5,4.3,0.018,767020.4,767020.4,13523,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817633,2212845.00
07/11/2017 20:00,2,0.154,ACTIVE,211.70,335.14,59.996,1499817604,"274151322000054","219011344069620",26.74,23.00,0,330.63,340.55,4.2,2.2,0.009,988673.3,988673.3,13390,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817634,2212846.00
07/11/2017 20:00,2,0.234,ACTIVE,213.06,334.24,59.991,1499817604,"201051344000867","219011344069620",27.45,20.00,0,329.43,342.05,6.5,4.4,0.018,760810.7,760810.7,13524,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817635,2212847.00
07/11/2017 20:00,2,0.252,ACTIVE,213.06,336.04,59.991,1499817604,"201051344001093","219011344069620",27.27,20.00,0,330.03,342.95,7.0,4.8,0.013,765064.4,765064.4,13516,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817636,2212848.00
07/11/2017 20:00,2,0.197,ACTIVE,212.83,335.74,59.996,1499817604,"201051344000900","219011344069620",26.74,19.50,0,329.73,342.65,5.3,3.2,0.018,782465.3,782465.3,13516,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817637,2212849.00
07/11/2017 20:00,2,0.234,ACTIVE,213.06,335.14,59.996,1499817604,"201051344000648","219011344069620",27.71,19.00,0,330.33,342.95,6.6,4.4,0.018,770060.0,770060.0,13492,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817638,2212850.00
07/11/2017 20:00,2,0.234,ACTIVE,213.06,334.84,60.002,1499817604,"201051344000569","219011344069620",27.25,19.80,0,330.63,342.35,6.5,4.4,0.013,784453.3,784453.3,13471,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817639,2212851.00
07/11/2017 20:00,2,0.248,ACTIVE,212.83,334.84,59.996,1499817604,"201051344000983","219011344069620",27.55,19.50,0,330.63,342.35,6.9,4.7,0.018,775080.7,775080.7,13500,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817639,2212852.00
07/11/2017 20:00,2,0.229,ACTIVE,212.83,335.14,59.991,1499817604,"201051344001158","219011344069620",26.84,19.00,0,329.13,342.65,6.2,4.1,0.013,759732.3,759732.3,13499,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817640,2212853.00
07/11/2017 20:00,2,0.238,ACTIVE,213.29,336.34,59.996,1499817604,"201051344000576","219011344069620",26.14,19.30,0,330.63,343.25,6.3,4.2,0.018,774266.3,774266.3,13500,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817641,2212854.00
07/11/2017 20:00,2,0.170,ACTIVE,211.70,335.14,59.991,1499817604,"274151322000087","219011344069620",25.64,24.80,0,331.23,340.55,4.4,2.3,0.018,962943.7,962943.7,13591,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499817642,2212855.00
07/11/2017 20:15,2,0.191,ACTIVE,213.74,336.34,59.981,1499818504,"201051344000645","219011344069620",26.54,19.80,0,330.63,340.85,5.2,3.0,0.009,773214.0,773214.0,13482,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818505,2212856.00
07/11/2017 20:15,2,0.137,ACTIVE,212.38,335.14,59.970,1499818504,"274151322000085","219011344069620",24.93,22.30,0,331.83,337.84,3.5,1.4,0.013,984103.8,984103.8,13398,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818506,2212857.00
07/11/2017 20:15,2,0.219,ACTIVE,213.96,337.54,59.970,1499818504,"201051344000633","219011344069620",26.70,19.00,0,330.03,342.35,6.0,3.8,0.013,760082.2,760082.2,13532,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818507,2212858.00
07/11/2017 20:15,2,0.221,ACTIVE,213.51,335.44,59.965,1499818504,"201051344000469","219011344069620",27.25,18.30,0,328.82,340.55,6.1,4.0,0.013,763617.7,763617.7,13504,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818507,2212859.00
07/11/2017 20:15,2,0.213,ACTIVE,212.83,336.04,59.965,1499818504,"201051344000646","219011344069620",27.49,19.00,0,329.73,340.25,5.9,3.8,0.009,758558.4,758558.4,13496,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818508,2212860.00
07/11/2017 20:15,2,0.154,ACTIVE,211.93,334.54,59.970,1499818504,"274151322000052","219011344069620",26.36,22.00,0,330.63,337.54,4.1,2.1,0.013,1023646.2,1023646.2,13407,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818509,2212861.00
07/11/2017 20:15,2,0.234,ACTIVE,213.51,336.64,59.970,1499818504,"201051344000585","219011344069620",26.68,19.30,0,330.03,340.85,6.3,4.2,0.009,771652.6,771652.6,13496,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818510,2212862.00
07/11/2017 20:15,2,0.223,ACTIVE,213.06,335.14,59.975,1499818504,"201051344001230","219011344069620",25.31,19.00,0,329.13,339.65,5.8,3.6,0.009,763099.2,763099.2,13519,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818511,2212863.00
07/11/2017 20:15,2,0.209,ACTIVE,213.74,336.64,59.933,1499818504,"201051344000582","219011344069620",26.58,19.50,0,330.93,341.15,5.7,3.6,0.009,752374.0,752374.0,13488,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818512,2212864.00
07/11/2017 20:15,2,0.234,ACTIVE,212.83,335.44,59.996,1499818504,"201051344000955","219011344069620",26.58,19.30,0,329.43,339.34,6.3,4.2,0.009,772057.3,772057.3,13506,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818513,2212865.00
07/11/2017 20:15,2,0.074,ACTIVE,212.38,334.84,59.970,1499818504,"274151322000094","219011344069620",29.12,22.80,0,331.83,337.54,2.2,0.2,0.009,843275.7,843275.7,13741,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818514,2212866.00
07/11/2017 20:15,2,0.246,ACTIVE,213.29,335.44,59.996,1499818504,"201051344000579","219011344069620",27.17,19.00,0,330.33,340.25,6.8,4.7,0.009,781809.9,781809.9,13494,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818515,2212867.00
07/11/2017 20:15,2,0.227,ACTIVE,213.06,335.14,59.938,1499818504,"201051344000890","219011344069620",26.98,19.50,0,329.43,340.25,6.2,4.1,0.009,766089.3,766089.3,13507,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818516,2212868.00
07/11/2017 20:15,2,0.221,ACTIVE,213.51,336.04,59.996,1499818504,"201051344000438","219011344069620",26.98,19.00,0,331.23,340.55,6.0,3.9,0.009,768581.5,768581.5,13492,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818517,2212869.00
07/11/2017 20:15,2,0.234,ALERT,213.51,336.04,59.970,1499818504,"201051344000417","219011344069620",17.93,19.00,0,296.36,350.17,4.3,2.2,0.000,694623.3,694623.3,13520,0,0,0,L,1122011218,0,122.23,122.01,0002,16,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818518,2212870.00
07/11/2017 20:15,2,0.137,ACTIVE,212.38,333.63,59.965,1499818504,"274151322000083","219011344069620",25.31,22.00,0,331.53,337.84,3.5,1.5,0.004,1013325.7,1013325.7,13412,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818519,2212871.00
07/11/2017 20:15,2,0.135,ACTIVE,212.83,335.14,59.986,1499818504,"274151322000076","219011344069620",27.12,22.00,0,332.73,338.14,3.7,1.6,0.013,1081343.0,1081343.0,13419,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818520,2212872.00
07/11/2017 20:15,2,0.211,ACTIVE,213.29,335.74,59.965,1499818504,"201051344000868","219011344069620",26.96,19.30,0,328.82,340.25,5.8,3.7,0.009,762026.9,762026.9,13509,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818521,2212873.00
07/11/2017 20:15,2,0.135,ACTIVE,212.16,334.24,59.965,1499818504,"274151322000095","219011344069620",25.01,21.80,0,331.23,337.24,3.4,1.3,0.013,1070925.8,1070925.8,13427,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818522,2212874.00
07/11/2017 20:15,2,0.176,ALERT,213.06,336.64,59.954,1499818504,"201051344000988","219011344069620",17.89,19.00,0,294.56,353.77,3.2,1.1,0.004,667075.9,667075.9,13489,0,0,0,L,1122011218,0,121.33,122.46,0002,15,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818524,2212875.00
07/11/2017 20:15,2,0.203,ACTIVE,213.06,334.84,59.954,1499818504,"201051344001025","219011344069620",26.94,19.00,0,330.03,339.95,5.6,3.4,0.009,768884.7,768884.7,13498,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818525,2212876.00
07/11/2017 20:15,2,0.205,ACTIVE,213.29,335.14,59.959,1499818504,"201051344000458","219011344069620",26.84,19.80,0,330.03,339.95,5.6,3.5,0.009,773468.4,773468.4,13480,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818525,2212877.00
07/11/2017 20:15,2,0.211,ACTIVE,213.96,337.24,59.959,1499818504,"201051344000853","219011344069620",25.72,19.00,0,331.83,341.75,5.5,3.4,0.013,774555.5,774555.5,13495,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818526,2212878.00
07/11/2017 20:15,2,0.189,ACTIVE,213.74,337.24,59.970,1499818504,"201051344000685","219011344069620",26.82,19.30,0,329.73,342.05,5.1,3.0,0.009,768460.1,768460.1,13521,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818527,2212879.00
07/11/2017 20:15,2,0.211,ACTIVE,213.51,336.64,59.965,1499818504,"201051344000917","219011344069620",25.84,20.00,0,328.82,341.15,5.6,3.4,0.009,765119.6,765119.6,13509,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818528,2212880.00
07/11/2017 20:15,2,0.199,ACTIVE,213.51,336.64,59.954,1499818504,"201051344001145","219011344069620",26.48,18.70,0,330.63,340.85,5.4,3.3,0.009,773122.8,773122.8,13504,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818530,2212881.00
07/11/2017 20:15,2,0.211,ACTIVE,213.51,336.34,59.965,1499818504,"201051344000651","219011344069620",26.78,19.00,0,330.33,339.95,5.8,3.6,0.013,761916.3,761916.3,13499,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818531,2212882.00
07/11/2017 20:15,2,0.119,ACTIVE,212.16,334.54,59.954,1499818504,"274151322000088","219011344069620",24.21,21.80,0,330.93,337.54,2.9,0.9,0.013,972036.6,972036.6,13408,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818531,2212883.00
07/11/2017 20:15,2,0.092,ACTIVE,213.06,336.04,59.965,1499818504,"274151322000068","219011344069620",29.28,23.30,0,332.73,338.14,2.8,0.8,0.009,843921.6,843921.6,13754,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818532,2212884.00
