ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 20:15,2,0.219,ACTIVE,213.06,334.84,59.965,1499818504,"201051344001135","219011344069620",27.02,19.30,0,330.93,339.65,6.0,3.9,0.009,757394.2,757394.2,13482,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818533,2212885.00
07/11/2017 20:15,2,0.215,ACTIVE,213.29,335.74,59.965,1499818504,"201051344000594","219011344069620",26.74,19.30,0,328.82,339.34,5.8,3.7,0.009,776623.7,776623.7,13493,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818534,2212886.00
07/11/2017 20:15,2,0.215,ACTIVE,213.29,335.74,59.965,1499818504,"201051344001203","219011344069620",26.34,19.50,0,330.63,341.15,5.8,3.6,0.013,767021.3,767021.3,13524,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818535,2212887.00
07/11/2017 20:15,2,0.131,ACTIVE,212.16,334.54,59.959,1499818504,"274151322000054","219011344069620",24.91,22.50,0,330.63,337.54,3.3,1.3,0.013,988673.6,988673.6,13391,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818536,2212888.00
07/11/2017 20:15,2,0.207,ACTIVE,213.51,334.84,59.965,1499818504,"201051344000867","219011344069620",26.96,19.80,0,328.52,341.15,5.7,3.5,0.009,760811.5,760811.5,13525,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818537,2212889.00
07/11/2017 20:15,2,0.232,ACTIVE,213.29,336.04,59.970,1499818504,"201051344001093","219011344069620",26.02,19.50,0,329.43,341.15,6.1,4.0,0.009,765065.4,765065.4,13517,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818538,2212890.00
07/11/2017 20:15,2,0.166,ACTIVE,213.51,336.04,59.970,1499818504,"201051344000900","219011344069620",26.52,19.00,0,329.13,340.25,4.5,2.4,0.009,782465.8,782465.8,13517,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818539,2212891.00
07/11/2017 20:15,2,0.215,ACTIVE,213.74,336.04,59.965,1499818504,"201051344000648","219011344069620",26.68,18.70,0,330.03,340.55,5.8,3.7,0.013,770060.9,770060.9,13493,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818540,2212892.00
07/11/2017 20:15,2,0.211,ACTIVE,213.29,335.14,59.975,1499818504,"201051344000569","219011344069620",26.92,19.30,0,330.03,340.55,5.8,3.7,0.009,784454.2,784454.2,13472,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818541,2212893.00
07/11/2017 20:15,2,0.225,ACTIVE,213.51,335.14,59.970,1499818504,"201051344000983","219011344069620",26.64,19.30,0,329.13,339.95,6.1,3.9,0.009,775081.7,775081.7,13501,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818542,2212894.00
07/11/2017 20:15,2,0.199,ACTIVE,213.51,335.74,59.975,1499818504,"201051344001158","219011344069620",26.50,18.70,0,329.13,339.65,5.4,3.3,0.009,759733.1,759733.1,13500,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818543,2212895.00
07/11/2017 20:15,2,0.215,ACTIVE,213.74,336.04,59.970,1499818504,"201051344000576","219011344069620",26.04,19.00,0,330.03,340.25,5.7,3.5,0.013,774267.1,774267.1,13501,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818544,2212896.00
07/11/2017 20:15,2,0.141,ACTIVE,212.38,333.63,59.970,1499818504,"274151322000087","219011344069620",24.81,24.00,0,331.23,337.24,3.6,1.5,0.004,962944.1,962944.1,13592,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499818544,2212897.00
07/11/2017 20:30,2,0.146,ALERT,213.74,299.07,59.996,1499819403,"201051344000645","219011344069620",22.68,19.00,0,296.96,355.28,3.4,1.3,0.000,773214.5,773214.5,13483,0,0,0,L,1122011218,0,122.01,122.68,0002,16,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819405,2212898.00
07/11/2017 20:30,2,0.076,ALERT,212.83,297.57,59.975,1499819403,"274151322000085","219011344069620",24.27,21.30,0,296.06,337.24,1.9,0.0,0.000,984103.9,984103.9,13399,0,0,0,L,1151911521,0,122.91,122.68,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819407,2212899.00
07/11/2017 20:30,2,0.154,ALERT,214.19,299.37,59.996,1499819403,"201051344000633","219011344069620",23.84,18.00,0,294.86,339.95,3.8,1.7,0.000,760082.8,760082.8,13533,0,0,0,L,1122011218,0,122.23,123.14,0002,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819409,2212900.00
07/11/2017 20:30,2,0.188,ALERT,213.51,298.77,60.002,1499819403,"201051344000469","219011344069620",21.49,17.80,0,296.66,338.14,4.1,2.0,0.000,763618.4,763618.4,13505,0,0,0,L,1122011218,0,121.33,122.91,0002,15,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819411,2212901.00
07/11/2017 20:30,2,0.172,ALERT,213.06,299.67,59.991,1499819403,"201051344000646","219011344069620",21.87,18.00,0,297.57,338.44,3.8,1.8,0.000,758559.1,758559.1,13497,0,0,0,L,1122011218,0,122.46,121.78,0002,16,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819412,2212902.00
07/11/2017 20:30,2,0.104,ALERT,212.16,297.57,59.981,1499819403,"274151322000052","219011344069620",23.62,21.00,0,295.76,338.44,2.5,0.4,0.000,1023646.4,1023646.4,13408,0,0,0,L,1151911521,0,121.55,122.68,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819414,2212903.00
07/11/2017 20:30,2,0.172,ALERT,213.51,302.07,59.949,1499819403,"201051344000585","219011344069620",23.70,18.70,0,298.47,352.57,4.2,2.1,0.000,771653.4,771653.4,13497,0,0,0,L,1122011218,0,122.01,122.46,0002,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819416,2212904.00
07/11/2017 20:30,2,0.156,ALERT,213.29,299.97,59.986,1499819403,"201051344001230","219011344069620",22.15,18.00,0,297.57,337.84,3.5,1.5,0.000,763099.8,763099.8,13520,0,0,0,L,1122011218,0,122.46,121.78,0002,16,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819418,2212905.00
07/11/2017 20:30,2,0.156,ALERT,213.96,300.87,59.986,1499819403,"201051344000582","219011344069620",22.52,18.70,0,299.07,352.57,3.6,1.5,0.000,752374.6,752374.6,13489,0,0,0,L,1122011218,0,122.46,122.46,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819420,2212906.00
07/11/2017 20:30,2,0.184,ALERT,213.29,300.27,59.986,1499819403,"201051344000955","219011344069620",21.73,18.30,0,298.77,355.58,4.1,2.0,0.000,772058.0,772058.0,13507,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819421,2212907.00
07/11/2017 20:30,2,0.000,ALERT,212.61,296.66,59.986,1499819403,"274151322000094","219011344069620",39.72,21.00,0,293.96,385.63,0.0,0.0,0.000,843275.7,843275.7,13742,0,0,0,L,1151911521,0,121.78,123.14,0002,18,0,0,0,0,0,0,222,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819423,2212908.00
07/11/2017 20:30,2,0.203,ALERT,213.51,299.67,59.986,1499819403,"201051344000579","219011344069620",21.65,18.30,0,297.87,354.07,4.5,2.4,0.000,781810.7,781810.7,13495,0,0,0,L,1122011218,0,121.55,122.46,0002,15,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819425,2212909.00
07/11/2017 20:30,2,0.164,ALERT,213.51,305.68,59.975,1499819403,"201051344000890","219011344069620",24.19,19.00,0,298.17,338.14,4.1,2.0,0.000,766090.0,766090.0,13508,0,0,0,L,1122011218,0,122.46,121.55,0002,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819427,2212910.00
07/11/2017 20:30,2,0.160,ALERT,213.51,299.67,59.975,1499819403,"201051344000438","219011344069620",23.84,18.00,0,298.77,357.38,3.9,1.8,0.000,768582.2,768582.2,13493,0,0,0,L,1122011218,0,122.68,122.23,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819429,2212911.00
07/11/2017 20:30,2,0.174,ALERT,213.51,298.77,59.970,1499819403,"201051344000417","219011344069620",17.93,18.00,0,296.36,339.04,3.1,1.1,0.000,694623.7,694623.7,13522,0,0,0,L,1122011218,0,122.01,122.01,0002,15,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819430,2212912.00
07/11/2017 20:30,2,0.078,ALERT,212.38,296.66,59.959,1499819403,"274151322000083","219011344069620",23.80,20.70,0,296.06,341.45,1.9,0.0,0.000,1013325.8,1013325.8,13413,0,0,0,L,1151911521,0,122.01,122.68,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819432,2212913.00
07/11/2017 20:30,2,0.080,ALERT,212.83,296.66,59.959,1499819403,"274151322000076","219011344069620",24.43,21.00,0,296.06,338.74,2.0,0.0,0.000,1081343.1,1081343.1,13420,0,0,0,L,1151911521,0,122.23,122.91,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819434,2212914.00
07/11/2017 20:30,2,0.156,ALERT,213.29,299.37,60.007,1499819403,"201051344000868","219011344069620",23.24,18.70,0,297.57,338.44,3.7,1.7,0.000,762027.5,762027.5,13510,0,0,0,L,1122011218,0,121.55,122.91,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819436,2212915.00
07/11/2017 20:30,2,0.072,ALERT,212.61,298.17,59.970,1499819403,"274151322000095","219011344069620",23.40,20.70,0,296.96,338.74,1.7,0.0,0.000,1070925.9,1070925.9,13428,0,0,0,L,1151911521,0,122.46,122.68,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819438,2212916.00
07/11/2017 20:30,2,0.115,ALERT,213.29,298.77,59.933,1499819403,"201051344000988","219011344069620",17.99,17.80,0,294.26,339.65,2.1,0.1,0.000,667076.0,667076.0,13491,0,0,0,L,1122011218,0,121.33,122.91,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819440,2212917.00
07/11/2017 20:30,2,0.145,ALERT,213.51,299.67,59.959,1499819403,"201051344001025","219011344069620",24.21,18.30,0,298.47,353.17,3.6,1.5,0.000,768885.2,768885.2,13499,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819441,2212918.00
07/11/2017 20:30,2,0.145,ALERT,213.29,299.07,59.965,1499819403,"201051344000458","219011344069620",23.66,19.30,0,297.87,357.38,3.5,1.5,0.000,773469.0,773469.0,13481,0,0,0,L,1122011218,0,121.78,122.46,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819443,2212919.00
07/11/2017 20:30,2,0.146,ALERT,213.96,298.77,59.975,1499819403,"201051344000853","219011344069620",21.89,17.80,0,297.57,355.58,3.3,1.2,0.000,774556.0,774556.0,13496,0,0,0,L,1122011218,0,122.23,122.91,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819445,2212920.00
07/11/2017 20:30,2,0.145,ALERT,213.96,299.67,59.917,1499819403,"201051344000685","219011344069620",20.46,18.30,0,296.96,339.95,3.0,1.0,0.000,768460.5,768460.5,13522,0,0,0,L,1122011218,0,123.14,122.01,0002,16,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819447,2212921.00
07/11/2017 20:30,2,0.146,ALERT,213.74,299.67,59.959,1499819403,"201051344000917","219011344069620",22.78,19.30,0,296.36,339.04,3.4,1.4,0.000,765120.2,765120.2,13510,0,0,0,L,1122011218,0,122.46,122.46,0002,17,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819449,2212922.00
07/11/2017 20:30,2,0.139,ALERT,213.96,300.27,59.959,1499819403,"201051344001145","219011344069620",23.44,18.00,0,297.87,339.95,3.3,1.3,0.000,773123.2,773123.2,13505,0,0,0,L,1122011218,0,122.46,122.23,0002,18,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819451,2212923.00
07/11/2017 20:30,2,0.176,ALERT,213.51,298.77,59.954,1499819403,"201051344000651","219011344069620",20.81,18.00,0,298.17,359.48,3.7,1.7,0.000,761916.9,761916.9,13500,0,0,0,L,1122011218,0,122.68,121.78,0002,16,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819452,2212924.00
07/11/2017 20:30,2,0.061,ALERT,211.93,296.66,59.949,1499819403,"274151322000088","219011344069620",23.48,20.70,0,295.46,336.94,1.4,0.0,0.000,972036.6,972036.6,13409,0,0,0,L,1151911521,0,122.68,122.23,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819454,2212925.00
07/11/2017 20:30,2,0.008,ALERT,212.83,295.76,59.944,1499819403,"274151322000068","219011344069620",39.80,21.50,0,294.26,384.73,0.0,0.0,0.000,843921.6,843921.6,13755,0,0,0,L,1151911521,0,122.46,122.91,0002,20,0,0,0,0,0,0,235,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819456,2212926.00
07/11/2017 20:30,2,0.164,ALERT,213.06,299.97,59.938,1499819403,"201051344001135","219011344069620",23.85,18.70,0,298.77,353.47,4.0,1.9,0.000,757394.9,757394.9,13483,0,0,0,L,1122011218,0,122.23,122.01,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819458,2212927.00
07/11/2017 20:30,2,0.152,ALERT,213.06,303.88,59.949,1499819403,"201051344000594","219011344069620",23.95,18.70,0,297.87,355.28,3.7,1.7,0.000,776624.4,776624.4,13494,0,0,0,L,1122011218,0,121.55,122.23,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819460,2212928.00
07/11/2017 20:30,2,0.172,ALERT,213.74,299.37,59.949,1499819403,"201051344001203","219011344069620",20.81,18.70,0,298.47,358.28,3.6,1.6,0.000,767021.9,767021.9,13525,0,0,0,L,1122011218,0,122.91,121.78,0002,16,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819461,2212929.00
07/11/2017 20:30,2,0.072,ALERT,212.38,297.26,59.901,1499819403,"274151322000054","219011344069620",23.70,21.30,0,295.76,338.14,1.8,0.0,0.000,988673.7,988673.7,13392,0,0,0,L,1151911521,0,122.46,122.46,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819463,2212930.00
07/11/2017 20:30,2,0.148,ALERT,213.74,298.77,59.917,1499819403,"201051344000867","219011344069620",23.50,19.00,0,296.66,338.14,3.6,1.5,0.000,760812.1,760812.1,13526,0,0,0,L,1122011218,0,122.01,122.68,0002,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819465,2212931.00
07/11/2017 20:30,2,0.174,ALERT,213.74,299.97,59.917,1499819403,"201051344001093","219011344069620",22.84,19.00,0,296.96,338.74,4.0,2.0,0.000,765066.1,765066.1,13518,0,0,0,L,1122011218,0,122.46,122.01,0002,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819467,2212932.00
07/11/2017 20:30,2,0.109,ALERT,213.51,299.07,59.970,1499819403,"201051344000900","219011344069620",23.10,18.30,0,296.36,338.44,2.6,0.6,0.000,782466.2,782466.2,13518,0,0,0,L,1122011218,0,121.78,122.68,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819469,2212933.00
07/11/2017 20:30,2,0.152,ALERT,213.74,298.17,59.933,1499819403,"201051344000648","219011344069620",23.56,17.80,0,297.26,357.98,3.7,1.6,0.000,770061.5,770061.5,13494,0,0,0,L,1122011218,0,121.33,122.91,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819471,2212934.00
07/11/2017 20:30,2,0.162,ALERT,213.51,299.37,59.944,1499819403,"201051344000569","219011344069620",21.61,18.70,0,298.47,351.97,3.6,1.5,0.000,784454.8,784454.8,13473,0,0,0,L,1122011218,0,121.33,122.91,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819472,2212935.00
07/11/2017 20:30,2,0.164,ALERT,213.29,298.77,59.949,1499819403,"201051344000983","219011344069620",23.34,18.30,0,297.26,338.14,3.9,1.9,0.000,775082.4,775082.4,13502,0,0,0,L,1122011218,0,121.78,122.46,0002,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819474,2212936.00
07/11/2017 20:30,2,0.146,ALERT,213.51,298.77,59.949,1499819403,"201051344001158","219011344069620",21.95,18.00,0,296.06,338.14,3.3,1.2,0.000,759733.6,759733.6,13501,0,0,0,L,1122011218,0,121.55,122.46,0002,18,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819476,2212937.00
07/11/2017 20:30,2,0.145,ALERT,213.96,299.37,59.944,1499819403,"201051344000576","219011344069620",22.84,18.00,0,296.96,339.04,3.4,1.3,0.000,774267.7,774267.7,13502,0,0,0,L,1122011218,0,122.01,122.68,0002,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819478,2212938.00
07/11/2017 20:30,2,0.084,ALERT,212.38,296.66,59.944,1499819403,"274151322000087","219011344069620",23.00,22.30,0,294.86,350.47,1.9,0.0,0.000,962944.2,962944.2,13593,0,0,0,L,1151911521,0,122.46,122.68,0002,20,0,0,0,0,0,0,20,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499819480,2212939.00
07/11/2017 20:45,2,0.047,ALERT,213.74,297.87,60.002,1499820303,"201051344000645","219011344069620",27.59,18.30,0,296.66,300.57,1.4,0.0,0.000,773214.6,773214.6,13485,0,0,0,L,1122011218,0,121.78,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1499820305,2212940.00
07/11/2017 20:45,2,0.020,ALERT,212.16,296.66,59.986,1499820303,"274151322000085","219011344069620",26.50,20.00,0,294.86,304.78,0.0,0.0,0.000,984103.9,984103.9,13401,0,0,0,L,1151911521,0,122.46,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1499820306,2212941.00
07/11/2017 20:45,2,0.068,ALERT,213.74,297.57,60.002,1499820303,"201051344000633","219011344069620",27.39,17.50,0,294.86,300.27,1.9,0.0,0.000,760083.0,760083.0,13535,0,0,0,L,1122011218,0,122.01,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1499820308,2212942.00
07/11/2017 20:45,2,0.078,ALERT,213.29,297.87,59.996,1499820303,"201051344000469","219011344069620",27.12,17.00,0,295.76,300.27,2.2,0.2,0.000,763618.6,763618.6,13507,0,0,0,L,1122011218,0,121.10,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1499820310,2212943.00
07/11/2017 20:45,2,0.062,ALERT,213.06,299.07,59.991,1499820303,"201051344000646","219011344069620",27.17,17.50,0,296.36,301.17,1.8,0.0,0.000,758559.2,758559.2,13499,0,0,0,L,1122011218,0,122.46,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1499820313,2212944.00
07/11/2017 20:45,2,0.043,ALERT,211.70,297.26,60.044,1499820303,"274151322000052","219011344069620",26.62,19.50,0,294.56,304.78,0.0,0.0,0.000,1023646.4,1023646.4,13410,0,0,0,L,1151911521,0,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1499820314,2212945.00
07/11/2017 20:45,2,0.086,ALERT,213.74,299.37,59.996,1499820303,"201051344000585","219011344069620",27.51,17.80,0,296.66,302.37,2.4,0.4,0.000,771653.6,771653.6,13499,0,0,0,L,1122011218,0,122.01,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1499820316,2212946.00
07/11/2017 20:45,2,0.076,ALERT,213.29,299.37,59.991,1499820303,"201051344001230","219011344069620",27.02,17.50,0,297.26,301.47,2.1,0.1,0.000,763099.9,763099.9,13522,0,0,0,L,1122011218,0,122.46,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1499820318,2212947.00
07/11/2017 20:45,2,0.066,ALERT,213.74,299.97,60.007,1499820303,"201051344000582","219011344069620",27.31,18.00,0,297.87,302.07,1.9,0.0,0.000,752374.7,752374.7,13491,0,0,0,L,1122011218,0,122.46,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1499820320,2212948.00
07/11/2017 20:45,2,0.084,ALERT,213.06,299.37,60.002,1499820303,"201051344000955","219011344069620",27.43,17.80,0,296.96,301.47,2.4,0.4,0.000,772058.2,772058.2,13509,0,0,0,L,1122011218,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1499820322,2212949.00
07/11/2017 20:45,2,0.000,ALERT,212.16,296.36,59.991,1499820303,"274151322000094","219011344069620",0.00,19.80,0,294.56,379.62,0.0,0.0,0.000,843275.7,843275.7,13744,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,85,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499820324,2212950.00
07/11/2017 20:45,2,0.096,ALERT,213.29,298.47,60.002,1499820303,"201051344000579","219011344069620",27.73,17.80,0,297.26,301.17,2.7,0.7,0.000,781810.9,781810.9,13497,0,0,0,L,1122011218,0,121.33,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1499820325,2212951.00
07/11/2017 20:45,2,0.096,ALERT,213.29,299.67,59.996,1499820303,"201051344000890","219011344069620",27.59,18.00,0,298.17,306.28,2.7,0.7,0.000,766090.2,766090.2,13510,0,0,0,L,1122011218,0,122.46,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1499820327,2212952.00
07/11/2017 20:45,2,0.078,ALERT,213.96,299.67,59.996,1499820303,"201051344000438","219011344069620",27.55,17.50,0,297.57,301.47,2.2,0.2,0.000,768582.3,768582.3,13495,0,0,0,L,1122011218,0,122.68,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1499820329,2212953.00
07/11/2017 20:45,2,0.109,ALERT,213.74,298.77,60.023,1499820303,"201051344000417","219011344069620",17.69,17.50,0,296.66,301.17,2.0,0.0,0.000,694623.7,694623.7,13524,0,0,0,L,1122011218,0,122.01,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1499820331,2212954.00
07/11/2017 20:45,2,0.020,ALERT,212.16,296.66,60.007,1499820303,"274151322000083","219011344069620",26.50,19.50,0,294.86,305.38,0.0,0.0,0.000,1013325.8,1013325.8,13415,0,0,0,L,1151911521,0,121.78,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1499820333,2212955.00
07/11/2017 20:45,2,0.018,ALERT,212.61,296.66,59.996,1499820303,"274151322000076","219011344069620",27.35,19.80,0,294.86,304.78,0.0,0.0,0.000,1081343.1,1081343.1,13422,0,0,0,L,1151911521,0,122.23,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1499820334,2212956.00
07/11/2017 20:45,2,0.078,ALERT,213.06,298.47,60.002,1499820303,"201051344000868","219011344069620",27.27,17.80,0,297.26,301.17,2.2,0.2,0.000,762027.7,762027.7,13512,0,0,0,L,1122011218,0,121.33,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1499820336,2212957.00
07/11/2017 20:45,2,0.010,ALERT,212.16,297.87,59.959,1499820303,"274151322000095","219011344069620",26.64,19.50,0,295.76,305.68,0.0,0.0,0.000,1070925.9,1070925.9,13430,0,0,0,L,1151911521,0,122.46,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1499820338,2212958.00
07/11/2017 20:45,2,0.053,ALERT,213.06,297.87,59.959,1499820303,"201051344000988","219011344069620",17.95,17.50,0,294.26,300.57,1.0,0.0,0.000,667076.0,667076.0,13493,0,0,0,L,1122011218,0,121.10,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1499820340,2212959.00
07/11/2017 20:45,2,0.066,ALERT,213.51,298.77,59.991,1499820303,"201051344001025","219011344069620",27.67,17.50,0,296.96,301.47,1.9,0.0,0.000,768885.3,768885.3,13501,0,0,0,L,1122011218,0,122.01,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1499820342,2212960.00
07/11/2017 20:45,2,0.072,ALERT,213.29,298.17,60.039,1499820303,"201051344000458","219011344069620",27.25,18.30,0,296.66,301.17,2.0,0.1,0.000,773469.1,773469.1,13483,0,0,0,L,1122011218,0,121.55,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1499820344,2212961.00
07/11/2017 20:45,2,0.062,ALERT,213.74,297.87,59.991,1499820303,"201051344000853","219011344069620",27.77,17.50,0,296.36,300.57,1.8,0.0,0.000,774556.1,774556.1,13498,0,0,0,L,1122011218,0,122.01,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1499820345,2212962.00
07/11/2017 20:45,2,0.045,ALERT,213.74,299.37,59.991,1499820303,"201051344000685","219011344069620",27.27,17.80,0,297.26,301.17,1.3,0.0,0.000,768460.5,768460.5,13524,0,0,0,L,1122011218,0,123.14,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1499820347,2212963.00
07/11/2017 20:45,2,0.070,ALERT,213.51,298.77,59.996,1499820303,"201051344000917","219011344069620",24.95,18.70,0,296.06,300.57,1.8,0.0,0.000,765120.3,765120.3,13512,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1499820349,2212964.00
07/11/2017 20:45,2,0.064,ALERT,213.96,299.97,59.996,1499820303,"201051344001145","219011344069620",27.51,17.50,0,297.87,301.77,1.8,0.0,0.000,773123.3,773123.3,13507,0,0,0,L,1122011218,0,122.46,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1499820351,2212965.00
07/11/2017 20:45,2,0.064,ALERT,213.51,298.47,59.986,1499820303,"201051344000651","219011344069620",27.37,17.50,0,296.96,300.57,1.9,0.0,0.000,761917.0,761917.0,13502,0,0,0,L,1122011218,0,122.68,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1499820353,2212966.00
07/11/2017 20:45,2,0.006,ALERT,211.93,296.96,59.991,1499820303,"274151322000088","219011344069620",25.21,19.50,0,294.86,304.48,0.0,0.0,0.000,972036.6,972036.6,13411,0,0,0,L,1151911521,0,122.23,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1499820354,2212967.00
07/11/2017 20:45,2,0.000,ALERT,212.83,296.06,59.986,1499820303,"274151322000068","219011344069620",0.00,20.00,0,294.56,380.82,0.0,0.0,0.000,843921.6,843921.6,13757,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,72,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499820356,2212968.00
07/11/2017 20:45,2,0.088,ALERT,213.29,299.37,59.996,1499820303,"201051344001135","219011344069620",27.77,17.80,0,297.57,301.47,2.5,0.5,0.000,757395.1,757395.1,13485,0,0,0,L,1122011218,0,122.23,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1499820358,2212969.00
07/11/2017 20:45,2,0.072,ALERT,213.06,298.47,60.002,1499820303,"201051344000594","219011344069620",27.85,17.80,0,296.36,303.88,2.1,0.1,0.000,776624.5,776624.5,13496,0,0,0,L,1122011218,0,121.33,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1499820360,2212970.00
07/11/2017 20:45,2,0.068,ALERT,213.51,299.07,60.002,1499820303,"201051344001203","219011344069620",27.17,17.80,0,297.57,302.68,1.9,0.0,0.000,767022.0,767022.0,13527,0,0,0,L,1122011218,0,122.68,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1499820362,2212971.00
07/11/2017 20:45,2,0.016,ALERT,211.93,297.26,59.991,1499820303,"274151322000054","219011344069620",26.64,20.00,0,294.86,304.78,0.0,0.0,0.000,988673.7,988673.7,13394,0,0,0,L,1151911521,0,122.23,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1499820364,2212972.00
07/11/2017 20:45,2,0.074,ALERT,213.29,297.26,59.991,1499820303,"201051344000867","219011344069620",27.12,18.30,0,296.36,300.57,2.1,0.1,0.000,760812.2,760812.2,13528,0,0,0,L,1122011218,0,121.78,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1499820365,2212973.00
07/11/2017 20:45,2,0.100,ALERT,213.51,299.37,59.986,1499820303,"201051344001093","219011344069620",27.00,18.30,0,297.26,300.87,2.8,0.7,0.000,765066.4,765066.4,13520,0,0,0,L,1122011218,0,122.23,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1499820367,2212974.00
07/11/2017 20:45,2,0.033,ALERT,213.06,297.57,59.991,1499820303,"201051344000900","219011344069620",27.29,17.50,0,296.36,299.97,1.0,0.0,0.000,782466.2,782466.2,13520,0,0,0,L,1122011218,0,121.55,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1499820369,2212975.00
07/11/2017 20:45,2,0.076,ALERT,213.29,297.26,59.996,1499820303,"201051344000648","219011344069620",27.55,17.30,0,296.06,300.27,2.1,0.2,0.000,770061.6,770061.6,13496,0,0,0,L,1122011218,0,121.10,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1499820371,2212976.00
07/11/2017 20:45,2,0.080,ALERT,213.29,298.47,60.018,1499820303,"201051344000569","219011344069620",27.77,17.80,0,297.26,300.87,2.3,0.3,0.000,784454.9,784454.9,13475,0,0,0,L,1122011218,0,120.88,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1499820373,2212977.00
07/11/2017 20:45,2,0.086,ALERT,213.29,298.17,59.991,1499820303,"201051344000983","219011344069620",27.55,17.80,0,296.96,300.87,2.4,0.4,0.000,775082.6,775082.6,13504,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1499820375,2212978.00
07/11/2017 20:45,2,0.057,ALERT,213.29,297.57,59.981,1499820303,"201051344001158","219011344069620",27.47,17.30,0,295.76,299.97,1.6,0.0,0.000,759733.7,759733.7,13503,0,0,0,L,1122011218,0,121.33,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1499820376,2212979.00
07/11/2017 20:45,2,0.074,ALERT,213.74,298.17,59.991,1499820303,"201051344000576","219011344069620",25.15,17.50,0,296.66,300.57,1.9,0.0,0.000,774267.8,774267.8,13504,0,0,0,L,1122011218,0,121.78,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1499820378,2212980.00
07/11/2017 20:45,2,0.031,ALERT,212.38,295.76,60.023,1499820303,"274151322000087","219011344069620",25.74,21.30,0,293.96,303.88,0.0,0.0,0.000,962944.2,962944.2,13595,0,0,0,L,1151911521,0,122.46,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1499820380,2212981.00
07/11/2017 21:00,2,0.094,ALERT,213.96,298.17,59.981,1499821204,"201051344000645","219011344069620",15.80,17.80,0,295.76,299.37,1.5,0.0,0.000,773214.6,773214.6,13487,0,0,0,L,1122011218,0,122.23,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1499821206,2212982.00
07/11/2017 21:00,2,0.047,ALERT,212.61,297.26,59.959,1499821204,"274151322000085","219011344069620",14.57,19.30,0,295.46,298.77,0.7,0.0,0.000,984103.9,984103.9,13403,0,0,0,L,1151911521,0,122.68,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1499821207,2212983.00
07/11/2017 21:00,2,0.072,ALERT,213.96,297.57,59.986,1499821204,"201051344000633","219011344069620",28.19,17.30,0,293.96,299.07,2.1,0.1,0.000,760083.0,760083.0,13537,0,0,0,L,1122011218,0,122.23,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1499821209,2212984.00
07/11/2017 21:00,2,0.127,ALERT,213.51,297.87,59.986,1499821204,"201051344000469","219011344069620",14.75,17.00,0,294.86,299.07,1.9,0.0,0.000,763618.6,763618.6,13509,0,0,0,L,1122011218,0,121.33,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1499821211,2212985.00
07/11/2017 21:00,2,0.064,ALERT,213.29,299.07,59.959,1499821204,"201051344000646","219011344069620",27.97,17.30,0,296.66,300.57,1.8,0.0,0.000,758559.2,758559.2,13501,0,0,0,L,1122011218,0,122.46,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1499821213,2212986.00
07/11/2017 21:00,2,0.043,ALERT,212.38,297.26,59.986,1499821204,"274151322000052","219011344069620",27.47,19.00,0,294.86,299.07,0.0,0.0,0.000,1023646.4,1023646.4,13412,0,0,0,L,1151911521,0,121.78,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1499821215,2212987.00
07/11/2017 21:00,2,0.086,ALERT,213.74,299.07,59.991,1499821204,"201051344000585","219011344069620",28.23,17.50,0,296.96,300.87,2.5,0.5,0.000,771653.7,771653.7,13501,0,0,0,L,1122011218,0,122.01,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1499821217,2212988.00
07/11/2017 21:00,2,0.074,ALERT,213.51,299.37,59.965,1499821204,"201051344001230","219011344069620",27.93,17.30,0,297.57,300.87,2.1,0.2,0.000,763099.9,763099.9,13524,0,0,0,L,1122011218,0,122.46,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1499821218,2212989.00
07/11/2017 21:00,2,0.066,ALERT,214.19,299.97,59.986,1499821204,"201051344000582","219011344069620",28.05,17.50,0,298.17,301.77,1.9,0.0,0.000,752374.7,752374.7,13493,0,0,0,L,1122011218,0,122.46,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1499821220,2212990.00
07/11/2017 21:00,2,0.086,ALERT,213.29,299.07,59.991,1499821204,"201051344000955","219011344069620",28.17,17.50,0,297.26,300.57,2.5,0.5,0.000,772058.3,772058.3,13511,0,0,0,L,1122011218,0,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1499821222,2212991.00
07/11/2017 21:00,2,0.000,ALERT,212.61,312.29,59.981,1499821204,"274151322000094","219011344069620",37.63,19.00,0,294.86,363.69,0.0,0.0,0.000,843275.7,843275.7,13746,0,0,0,L,1151911521,0,121.78,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499821224,2212992.00
07/11/2017 21:00,2,0.141,ALERT,213.51,298.77,59.981,1499821204,"201051344000579","219011344069620",13.50,17.50,0,296.66,300.27,1.9,0.0,0.000,781811.1,781811.1,13499,0,0,0,L,1122011218,0,121.55,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1499821225,2212993.00
07/11/2017 21:00,2,0.129,ALERT,213.51,299.97,59.981,1499821204,"201051344000890","219011344069620",14.29,17.80,0,297.57,302.07,1.9,0.0,0.000,766090.4,766090.4,13512,0,0,0,L,1122011218,0,122.68,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1499821227,2212994.00
07/11/2017 21:00,2,0.078,ALERT,213.96,299.37,59.981,1499821204,"201051344000438","219011344069620",28.33,17.30,0,297.87,301.17,2.3,0.3,0.000,768582.4,768582.4,13497,0,0,0,L,1122011218,0,122.68,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1499821229,2212995.00
07/11/2017 21:00,2,0.109,ALERT,213.74,298.77,59.991,1499821204,"201051344000417","219011344069620",18.29,17.30,0,296.66,300.27,2.0,0.0,0.000,694623.8,694623.8,13526,0,0,0,L,1122011218,0,122.23,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1499821231,2212996.00
07/11/2017 21:00,2,0.020,ALERT,212.61,297.87,59.981,1499821204,"274151322000083","219011344069620",27.39,18.70,0,295.46,299.37,0.0,0.0,0.000,1013325.8,1013325.8,13417,0,0,0,L,1151911521,0,122.23,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1499821233,2212997.00
07/11/2017 21:00,2,0.049,ALERT,213.06,297.26,59.986,1499821204,"274151322000076","219011344069620",16.06,19.00,0,295.16,299.07,0.8,0.0,0.000,1081343.1,1081343.1,13424,0,0,0,L,1151911521,0,122.46,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1499821235,2212998.00
07/11/2017 21:00,2,0.078,ALERT,213.29,298.47,59.991,1499821204,"201051344000868","219011344069620",28.03,17.30,0,296.66,300.27,2.3,0.3,0.000,762027.7,762027.7,13514,0,0,0,L,1122011218,0,121.55,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1499821237,2212999.00
07/11/2017 21:00,2,0.051,ALERT,213.29,298.17,59.986,1499821204,"201051344000988","219011344069620",18.45,17.50,0,293.36,299.37,0.9,0.0,0.000,667076.0,667076.0,13495,0,0,0,L,1122011218,0,121.55,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1499821240,2213000.00
07/11/2017 21:00,2,0.100,ALERT,213.51,298.47,59.981,1499821204,"201051344001025","219011344069620",13.64,17.30,0,296.96,301.47,1.4,0.0,0.000,768885.3,768885.3,13503,0,0,0,L,1122011218,0,122.01,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1499821241,2213001.00
07/11/2017 21:00,2,0.072,ALERT,213.29,298.17,60.018,1499821204,"201051344000458","219011344069620",27.99,18.00,0,295.76,300.27,2.1,0.1,0.000,773469.1,773469.1,13485,0,0,0,L,1122011218,0,121.78,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1499821243,2213002.00
07/11/2017 21:00,2,0.061,ALERT,213.96,298.17,59.986,1499821204,"201051344000853","219011344069620",28.41,17.30,0,296.06,299.97,1.8,0.0,0.000,774556.1,774556.1,13500,0,0,0,L,1122011218,0,122.23,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1499821245,2213003.00
07/11/2017 21:00,2,0.043,ALERT,213.96,299.07,59.975,1499821204,"201051344000685","219011344069620",28.09,17.50,0,297.26,300.87,1.3,0.0,0.000,768460.5,768460.5,13526,0,0,0,L,1122011218,0,123.14,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1499821247,2213004.00
07/11/2017 21:00,2,0.066,ALERT,213.74,298.77,60.002,1499821204,"201051344000917","219011344069620",27.97,18.30,0,296.06,300.27,1.9,0.0,0.000,765120.3,765120.3,13514,0,0,0,L,1122011218,0,122.23,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1499821249,2213005.00
07/11/2017 21:00,2,0.078,ALERT,213.96,299.67,60.018,1499821204,"201051344001145","219011344069620",24.51,17.00,0,297.87,301.77,1.8,0.0,0.000,773123.3,773123.3,13509,0,0,0,L,1122011218,0,122.46,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1499821250,2213006.00
07/11/2017 21:00,2,0.066,ALERT,213.74,298.47,59.981,1499821204,"201051344000651","219011344069620",28.07,17.00,0,296.96,300.87,1.9,0.0,0.000,761917.0,761917.0,13504,0,0,0,L,1122011218,0,122.91,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1499821252,2213007.00
07/11/2017 21:00,2,0.006,ALERT,212.16,296.96,59.975,1499821204,"274151322000088","219011344069620",26.24,19.00,0,295.46,299.07,0.0,0.0,0.000,972036.6,972036.6,13413,0,0,0,L,1151911521,0,122.68,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1499821254,2213008.00
07/11/2017 21:00,2,0.008,ALERT,213.29,344.76,59.981,1499821204,"274151322000068","219011344069620",37.97,19.30,0,294.86,369.70,0.0,0.0,0.000,843921.6,843921.6,13759,0,0,0,L,1151911521,0,122.46,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499821256,2213009.00
07/11/2017 21:00,2,0.086,ALERT,213.29,299.07,60.012,1499821204,"201051344001135","219011344069620",28.37,17.50,0,297.57,301.17,2.5,0.5,0.000,757395.2,757395.2,13487,0,0,0,L,1122011218,0,122.23,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1499821258,2213010.00
07/11/2017 21:00,2,0.111,ALERT,213.29,298.77,59.965,1499821204,"201051344000594","219011344069620",13.99,17.50,0,295.76,299.97,1.6,0.0,0.000,776624.5,776624.5,13498,0,0,0,L,1122011218,0,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1499821259,2213011.00
07/11/2017 21:00,2,0.068,ALERT,213.74,299.07,59.991,1499821204,"201051344001203","219011344069620",27.95,17.50,0,297.26,302.37,1.9,0.0,0.000,767022.0,767022.0,13529,0,0,0,L,1122011218,0,122.91,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1499821261,2213012.00
07/11/2017 21:00,2,0.016,ALERT,212.61,297.26,59.981,1499821204,"274151322000054","219011344069620",27.43,19.50,0,295.46,299.37,0.0,0.0,0.000,988673.7,988673.7,13396,0,0,0,L,1151911521,0,122.01,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1499821263,2213013.00
07/11/2017 21:00,2,0.076,ALERT,213.51,297.87,59.949,1499821204,"201051344000867","219011344069620",27.87,17.80,0,295.46,299.97,2.2,0.2,0.000,760812.3,760812.3,13530,0,0,0,L,1122011218,0,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1499821265,2213014.00
07/11/2017 21:00,2,0.104,ALERT,213.74,299.07,60.034,1499821204,"201051344001093","219011344069620",27.81,18.00,0,297.26,300.57,2.9,0.9,0.000,765066.5,765066.5,13522,0,0,0,L,1122011218,0,122.46,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1499821267,2213015.00
07/11/2017 21:00,2,0.033,ALERT,213.51,298.47,59.970,1499821204,"201051344000900","219011344069620",28.05,17.30,0,295.76,299.67,1.0,0.0,0.000,782466.2,782466.2,13522,0,0,0,L,1122011218,0,122.01,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1499821268,2213016.00
07/11/2017 21:00,2,0.076,ALERT,213.74,297.87,59.975,1499821204,"201051344000648","219011344069620",28.19,17.00,0,295.46,299.67,2.2,0.2,0.000,770061.7,770061.7,13498,0,0,0,L,1122011218,0,121.55,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1499821270,2213017.00
07/11/2017 21:00,2,0.080,ALERT,213.51,299.07,59.986,1499821204,"201051344000569","219011344069620",28.39,17.50,0,296.36,300.27,2.3,0.3,0.000,784455.0,784455.0,13477,0,0,0,L,1122011218,0,121.33,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1499821272,2213018.00
07/11/2017 21:00,2,0.086,ALERT,213.51,298.77,60.034,1499821204,"201051344000983","219011344069620",28.23,17.50,0,296.36,300.27,2.5,0.5,0.000,775082.6,775082.6,13506,0,0,0,L,1122011218,0,121.78,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1499821274,2213019.00
07/11/2017 21:00,2,0.057,ALERT,213.29,297.87,59.986,1499821204,"201051344001158","219011344069620",28.07,17.00,0,295.46,299.07,1.6,0.0,0.000,759733.7,759733.7,13505,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1499821276,2213020.00
07/11/2017 21:00,2,0.078,ALERT,213.74,298.47,59.986,1499821204,"201051344000576","219011344069620",25.27,17.30,0,296.06,299.67,2.0,0.0,0.000,774267.8,774267.8,13506,0,0,0,L,1122011218,0,122.01,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1499821278,2213021.00
07/11/2017 21:00,2,0.031,ALERT,212.61,296.96,59.975,1499821204,"274151322000087","219011344069620",26.64,20.00,0,294.56,298.47,0.0,0.0,0.000,962944.2,962944.2,13597,0,0,0,L,1151911521,0,122.23,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1499821279,2213022.00
07/11/2017 21:00,2,0.041,ALERT,212.38,298.47,59.975,1499821204,"274151322000095","219011344069620",15.27,18.70,0,296.96,299.67,0.6,0.0,0.000,1070925.9,1070925.9,13433,0,0,0,L,1151911521,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1499821281,2213023.00
07/11/2017 21:15,2,0.102,ALERT,213.96,298.47,60.007,1499822103,"201051344000645","219011344069620",19.28,17.80,0,296.36,299.67,2.0,0.0,0.000,773214.6,773214.6,13489,0,0,0,L,1122011218,0,122.23,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1499822105,2213024.00
07/11/2017 21:15,2,0.053,ALERT,212.61,297.57,59.981,1499822103,"274151322000085","219011344069620",19.54,19.00,0,294.56,299.07,1.0,0.0,0.000,984103.9,984103.9,13405,0,0,0,L,1151911521,0,122.91,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1499822107,2213025.00
07/11/2017 21:15,2,0.123,ALERT,213.96,297.87,59.996,1499822103,"201051344000633","219011344069620",18.25,17.30,0,294.56,299.07,2.3,0.3,0.000,760083.0,760083.0,13539,0,0,0,L,1122011218,0,122.23,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1499822109,2213026.00
07/11/2017 21:15,2,0.141,ALERT,213.51,298.47,59.996,1499822103,"201051344000469","219011344069620",19.02,17.00,0,295.46,299.37,2.7,0.7,0.000,763618.8,763618.8,13511,0,0,0,L,1122011218,0,121.33,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1499822111,2213027.00
