ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 21:15,2,0.127,ALERT,213.51,299.07,60.002,1499822103,"201051344000646","219011344069620",18.21,17.30,0,296.66,300.57,2.4,0.3,0.000,758559.3,758559.3,13503,0,0,0,L,1122011218,0,122.46,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1499822113,2213028.00
07/11/2017 21:15,2,0.078,ALERT,212.61,296.66,60.007,1499822103,"274151322000052","219011344069620",19.10,18.70,0,294.26,299.37,1.5,0.0,0.000,1023646.4,1023646.4,13414,0,0,0,L,1151911521,0,122.01,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1499822114,2213029.00
07/11/2017 21:15,2,0.145,ALERT,213.74,299.37,60.012,1499822103,"201051344000585","219011344069620",18.59,17.50,0,296.66,300.57,2.7,0.7,0.000,771653.8,771653.8,13503,0,0,0,L,1122011218,0,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1499822116,2213030.00
07/11/2017 21:15,2,0.131,ALERT,213.74,299.67,60.007,1499822103,"201051344001230","219011344069620",16.50,17.30,0,296.66,300.87,2.2,0.2,0.000,763100.0,763100.0,13526,0,0,0,L,1122011218,0,122.46,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1499822118,2213031.00
07/11/2017 21:15,2,0.121,ALERT,214.19,299.97,60.002,1499822103,"201051344000582","219011344069620",18.91,17.50,0,298.17,301.47,2.4,0.3,0.000,752374.7,752374.7,13495,0,0,0,L,1122011218,0,122.46,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1499822120,2213032.00
07/11/2017 21:15,2,0.143,ALERT,213.29,299.07,60.007,1499822103,"201051344000955","219011344069620",18.03,17.50,0,296.96,300.57,2.6,0.6,0.000,772058.4,772058.4,13513,0,0,0,L,1122011218,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1499822122,2213033.00
07/11/2017 21:15,2,0.000,ALERT,212.83,296.36,59.996,1499822103,"274151322000094","219011344069620",38.29,18.30,0,295.16,368.50,0.0,0.0,0.000,843275.7,843275.7,13748,0,0,0,L,1151911521,0,121.78,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499822124,2213034.00
07/11/2017 21:15,2,0.154,ALERT,213.51,299.07,60.002,1499822103,"201051344000579","219011344069620",18.73,17.50,0,296.66,300.57,3.0,0.9,0.000,781811.3,781811.3,13501,0,0,0,L,1122011218,0,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1499822125,2213035.00
07/11/2017 21:15,2,0.143,ALERT,213.74,299.97,59.975,1499822103,"201051344000890","219011344069620",19.20,17.80,0,297.57,301.77,2.8,0.8,0.000,766090.5,766090.5,13514,0,0,0,L,1122011218,0,122.68,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1499822127,2213036.00
07/11/2017 21:15,2,0.133,ALERT,213.96,299.37,60.012,1499822103,"201051344000438","219011344069620",18.35,17.30,0,297.26,301.17,2.5,0.5,0.000,768582.5,768582.5,13499,0,0,0,L,1122011218,0,122.68,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1499822129,2213037.00
07/11/2017 21:15,2,0.152,ALERT,213.96,298.77,59.991,1499822103,"201051344000417","219011344069620",15.19,17.50,0,296.66,300.27,2.4,0.3,0.000,694623.8,694623.8,13528,0,0,0,L,1122011218,0,122.23,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1499822131,2213038.00
07/11/2017 21:15,2,0.055,ALERT,212.61,297.26,60.018,1499822103,"274151322000083","219011344069620",19.14,18.70,0,294.56,299.37,1.1,0.0,0.000,1013325.8,1013325.8,13419,0,0,0,L,1151911521,0,122.01,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1499822133,2213039.00
07/11/2017 21:15,2,0.057,ACTIVE_NO_POWER,213.06,296.96,59.996,1499822103,"274151322000076","219011344069620",20.34,18.70,0,294.56,299.37,1.2,0.0,0.000,1081343.1,1081343.1,13426,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499822134,2213040.00
07/11/2017 21:15,2,0.127,ALERT,213.51,299.07,60.007,1499822103,"201051344000868","219011344069620",18.35,17.50,0,296.96,300.57,2.4,0.4,0.000,762027.8,762027.8,13516,0,0,0,L,1122011218,0,121.55,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1499822135,2213041.00
07/11/2017 21:15,2,0.049,ALERT,212.61,298.17,60.002,1499822103,"274151322000095","219011344069620",20.32,18.30,0,295.76,299.97,1.0,0.0,0.000,1070925.9,1070925.9,13435,0,0,0,L,1151911521,0,122.46,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499822137,2213042.00
07/11/2017 21:15,2,0.094,ALERT,213.29,298.17,59.996,1499822103,"201051344000988","219011344069620",16.06,17.50,0,293.96,299.97,1.6,0.0,0.000,667076.0,667076.0,13497,0,0,0,L,1122011218,0,121.55,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1499822139,2213043.00
07/11/2017 21:15,2,0.119,ALERT,213.74,298.47,60.034,1499822103,"201051344001025","219011344069620",19.56,17.30,0,296.66,301.47,2.4,0.4,0.000,768885.4,768885.4,13505,0,0,0,L,1122011218,0,122.23,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1499822141,2213044.00
07/11/2017 21:15,2,0.121,ALERT,213.51,298.47,60.044,1499822103,"201051344000458","219011344069620",18.61,18.00,0,296.36,300.57,2.3,0.3,0.000,773469.1,773469.1,13487,0,0,0,L,1122011218,0,122.01,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1499822143,2213045.00
07/11/2017 21:15,2,0.113,ALERT,213.96,298.47,59.996,1499822103,"201051344000853","219011344069620",17.57,17.30,0,296.06,299.97,2.0,0.0,0.000,774556.1,774556.1,13502,0,0,0,L,1122011218,0,122.23,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1499822145,2213046.00
07/11/2017 21:15,2,0.102,ALERT,214.19,299.37,59.996,1499822103,"201051344000685","219011344069620",18.45,17.50,0,296.66,300.57,1.9,0.0,0.000,768460.5,768460.5,13528,0,0,0,L,1122011218,0,123.14,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1499822146,2213047.00
07/11/2017 21:15,2,0.121,ALERT,213.74,298.77,59.996,1499822103,"201051344000917","219011344069620",18.05,18.00,0,296.06,300.27,2.2,0.2,0.000,765120.3,765120.3,13516,0,0,0,L,1122011218,0,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1499822148,2213048.00
07/11/2017 21:15,2,0.131,ALERT,213.74,298.47,59.965,1499822103,"201051344000651","219011344069620",18.96,17.00,0,296.96,300.27,2.5,0.5,0.000,761917.1,761917.1,13506,0,0,0,L,1122011218,0,122.91,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1499822151,2213049.00
07/11/2017 21:15,2,0.041,ALERT,212.61,296.96,59.996,1499822103,"274151322000088","219011344069620",18.79,18.70,0,294.56,299.07,0.8,0.0,0.000,972036.6,972036.6,13415,0,0,0,L,1151911521,0,122.68,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1499822153,2213050.00
07/11/2017 21:15,2,0.008,ALERT,213.29,296.36,59.991,1499822103,"274151322000068","219011344069620",38.61,19.00,0,293.96,373.91,0.0,0.0,0.000,843921.6,843921.6,13761,0,0,0,L,1151911521,0,122.68,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499822155,2213051.00
07/11/2017 21:15,2,0.139,ALERT,213.51,299.37,59.991,1499822103,"201051344001135","219011344069620",19.34,17.50,0,297.26,301.47,2.7,0.7,0.000,757395.3,757395.3,13489,0,0,0,L,1122011218,0,122.23,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1499822157,2213052.00
07/11/2017 21:15,2,0.127,ALERT,213.29,299.07,59.991,1499822103,"201051344000594","219011344069620",19.46,17.50,0,296.36,300.27,2.5,0.5,0.000,776624.6,776624.6,13500,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1499822158,2213053.00
07/11/2017 21:15,2,0.131,ALERT,213.74,299.07,60.018,1499822103,"201051344001203","219011344069620",18.33,17.50,0,296.96,302.37,2.5,0.4,0.000,767022.1,767022.1,13531,0,0,0,L,1122011218,0,122.91,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1499822160,2213054.00
07/11/2017 21:15,2,0.051,ALERT,212.61,296.96,59.996,1499822103,"274151322000054","219011344069620",19.50,19.30,0,294.86,299.67,1.0,0.0,0.000,988673.7,988673.7,13398,0,0,0,L,1151911521,0,122.46,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1499822162,2213055.00
07/11/2017 21:15,2,0.127,ALERT,213.51,298.17,59.996,1499822103,"201051344000867","219011344069620",18.91,17.80,0,295.76,300.27,2.5,0.4,0.000,760812.3,760812.3,13532,0,0,0,L,1122011218,0,122.01,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1499822164,2213056.00
07/11/2017 21:15,2,0.154,ALERT,213.96,299.37,59.986,1499822103,"201051344001093","219011344069620",18.29,18.00,0,297.26,300.57,2.9,0.8,0.000,765066.7,765066.7,13524,0,0,0,L,1122011218,0,122.46,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1499822166,2213057.00
07/11/2017 21:15,2,0.084,ALERT,213.29,298.77,59.986,1499822103,"201051344000900","219011344069620",18.21,17.30,0,296.36,299.97,1.6,0.0,0.000,782466.2,782466.2,13524,0,0,0,L,1122011218,0,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1499822167,2213058.00
07/11/2017 21:15,2,0.129,ALERT,213.74,297.87,59.991,1499822103,"201051344000648","219011344069620",18.91,17.00,0,295.76,299.97,2.5,0.5,0.000,770061.8,770061.8,13500,0,0,0,L,1122011218,0,121.55,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1499822169,2213059.00
07/11/2017 21:15,2,0.129,ALERT,213.51,299.07,59.991,1499822103,"201051344000569","219011344069620",19.10,17.50,0,297.26,300.87,2.5,0.5,0.000,784455.1,784455.1,13479,0,0,0,L,1122011218,0,121.33,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1499822171,2213060.00
07/11/2017 21:15,2,0.139,ALERT,213.51,298.77,59.965,1499822103,"201051344000983","219011344069620",18.83,17.50,0,296.96,300.57,2.7,0.6,0.000,775082.8,775082.8,13508,0,0,0,L,1122011218,0,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1499822173,2213061.00
07/11/2017 21:15,2,0.113,ALERT,213.51,298.47,59.996,1499822103,"201051344001158","219011344069620",18.96,17.00,0,295.46,299.37,2.2,0.2,0.000,759733.7,759733.7,13507,0,0,0,L,1122011218,0,121.55,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1499822175,2213062.00
07/11/2017 21:15,2,0.121,ALERT,213.74,298.77,60.028,1499822103,"201051344000576","219011344069620",18.05,17.30,0,296.66,299.97,2.2,0.2,0.000,774267.8,774267.8,13508,0,0,0,L,1122011218,0,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1499822177,2213063.00
07/11/2017 21:15,2,0.066,ALERT,212.61,296.96,59.986,1499822103,"274151322000087","219011344069620",18.39,19.80,0,293.96,298.77,1.3,0.0,0.000,962944.2,962944.2,13599,0,0,0,L,1151911521,0,122.46,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1499822178,2213064.00
07/11/2017 21:15,2,0.115,ALERT,214.19,299.67,59.996,1499822103,"201051344001145","219011344069620",18.91,17.30,0,297.57,301.47,2.2,0.2,0.000,773123.4,773123.4,13511,0,0,0,L,1122011218,1,122.46,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1499822180,2213065.00
07/11/2017 21:30,2,0.000,ALERT,213.51,296.96,59.991,1499823004,"201051344000645","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,773214.6,773214.6,13491,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1499823006,2213066.00
07/11/2017 21:30,2,0.000,ALERT,212.83,296.96,59.981,1499823004,"274151322000085","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,984103.9,984103.9,13407,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1499823008,2213067.00
07/11/2017 21:30,2,0.000,ALERT,213.74,296.96,59.986,1499823004,"201051344000633","219011344069620",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,760083.1,760083.1,13541,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1499823009,2213068.00
07/11/2017 21:30,2,0.000,ALERT,212.83,297.26,59.981,1499823004,"201051344000469","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,763618.9,763618.9,13513,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1499823011,2213069.00
07/11/2017 21:30,2,0.000,ALERT,213.06,298.77,59.981,1499823004,"201051344000646","219011344069620",0.00,17.30,0,296.66,302.68,0.0,0.0,0.000,758559.3,758559.3,13505,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1499823013,2213070.00
07/11/2017 21:30,2,0.000,ALERT,212.16,296.66,59.970,1499823004,"274151322000052","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,1023646.4,1023646.4,13416,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1499823015,2213071.00
07/11/2017 21:30,2,0.000,ALERT,213.51,298.77,60.012,1499823004,"201051344000585","219011344069620",0.00,17.50,0,296.96,302.98,0.0,0.0,0.000,771653.9,771653.9,13505,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1499823017,2213072.00
07/11/2017 21:30,2,0.000,ALERT,213.29,298.77,59.975,1499823004,"201051344001230","219011344069620",0.00,17.30,0,297.57,303.28,0.0,0.0,0.000,763100.0,763100.0,13528,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1499823019,2213073.00
07/11/2017 21:30,2,0.000,ALERT,213.96,299.67,59.975,1499823004,"201051344000582","219011344069620",0.00,17.30,0,298.17,303.58,0.0,0.0,0.000,752374.8,752374.8,13497,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1499823021,2213074.00
07/11/2017 21:30,2,0.000,ALERT,213.06,298.77,59.970,1499823004,"201051344000955","219011344069620",0.00,17.50,0,297.26,302.98,0.0,0.0,0.000,772058.5,772058.5,13515,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1499823022,2213075.00
07/11/2017 21:30,2,0.000,ALERT,212.61,296.36,59.965,1499823004,"274151322000094","219011344069620",0.00,18.00,0,294.56,369.40,0.0,0.0,0.000,843275.7,843275.7,13750,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1499823024,2213076.00
07/11/2017 21:30,2,0.000,ALERT,213.06,298.17,59.975,1499823004,"201051344000579","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,781811.5,781811.5,13503,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1499823026,2213077.00
07/11/2017 21:30,2,0.000,ALERT,213.29,299.07,59.970,1499823004,"201051344000890","219011344069620",0.00,17.50,0,297.87,303.88,0.0,0.0,0.000,766090.7,766090.7,13516,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1499823028,2213078.00
07/11/2017 21:30,2,0.000,ALERT,213.74,298.77,59.975,1499823004,"201051344000438","219011344069620",0.00,17.00,0,297.57,302.98,0.0,0.0,0.000,768582.6,768582.6,13501,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1499823030,2213079.00
07/11/2017 21:30,2,0.000,ALERT,213.74,298.47,59.970,1499823004,"201051344000417","219011344069620",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,694623.9,694623.9,13530,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1499823031,2213080.00
07/11/2017 21:30,2,0.000,ALERT,212.61,296.96,59.975,1499823004,"274151322000083","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,1013325.8,1013325.8,13421,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1499823033,2213081.00
07/11/2017 21:30,2,0.000,ALERT,213.29,296.66,59.965,1499823004,"274151322000076","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,1081343.1,1081343.1,13427,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1499823035,2213082.00
07/11/2017 21:30,2,0.000,ALERT,212.83,297.87,59.981,1499823004,"201051344000868","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,762027.8,762027.8,13518,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1499823037,2213083.00
07/11/2017 21:30,2,0.000,ALERT,212.61,297.87,59.975,1499823004,"274151322000095","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1070925.9,1070925.9,13437,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1499823039,2213084.00
07/11/2017 21:30,2,0.000,ALERT,213.06,297.57,59.933,1499823004,"201051344000988","219011344069620",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,667076.0,667076.0,13499,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1499823040,2213085.00
07/11/2017 21:30,2,0.000,ALERT,213.29,298.17,59.991,1499823004,"201051344001025","219011344069620",0.00,17.00,0,296.96,302.98,0.0,0.0,0.000,768885.4,768885.4,13507,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1499823042,2213086.00
07/11/2017 21:30,2,0.000,ALERT,213.29,297.87,59.981,1499823004,"201051344000458","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,773469.2,773469.2,13489,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1499823044,2213087.00
07/11/2017 21:30,2,0.000,ALERT,213.74,297.57,59.975,1499823004,"201051344000853","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,774556.1,774556.1,13504,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1499823046,2213088.00
07/11/2017 21:30,2,0.000,ALERT,213.74,299.07,59.981,1499823004,"201051344000685","219011344069620",0.00,17.30,0,296.96,303.28,0.0,0.0,0.000,768460.5,768460.5,13530,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1499823048,2213089.00
07/11/2017 21:30,2,0.000,ALERT,213.74,298.77,59.981,1499823004,"201051344000917","219011344069620",0.00,18.00,0,295.76,302.37,0.0,0.0,0.000,765120.3,765120.3,13518,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1499823049,2213090.00
07/11/2017 21:30,2,0.000,ALERT,213.74,299.07,59.986,1499823004,"201051344001145","219011344069620",0.00,17.00,0,297.87,303.58,0.0,0.0,0.000,773123.4,773123.4,13513,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1499823051,2213091.00
07/11/2017 21:30,2,0.000,ALERT,213.29,298.17,59.991,1499823004,"201051344000651","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,761917.1,761917.1,13508,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1499823053,2213092.00
07/11/2017 21:30,2,0.000,ALERT,212.16,297.26,59.986,1499823004,"274151322000088","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,972036.6,972036.6,13417,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1499823055,2213093.00
07/11/2017 21:30,2,0.000,ALERT,213.06,296.06,59.975,1499823004,"274151322000068","219011344069620",0.00,18.70,0,294.56,371.21,0.0,0.0,0.000,843921.6,843921.6,13763,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1499823057,2213094.00
07/11/2017 21:30,2,0.000,ALERT,213.06,298.77,59.981,1499823004,"201051344001135","219011344069620",0.00,17.30,0,297.26,302.98,0.0,0.0,0.000,757395.4,757395.4,13491,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1499823058,2213095.00
07/11/2017 21:30,2,0.000,ALERT,213.06,298.47,59.986,1499823004,"201051344000594","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,776624.6,776624.6,13502,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1499823060,2213096.00
07/11/2017 21:30,2,0.000,ALERT,213.51,298.47,60.034,1499823004,"201051344001203","219011344069620",0.00,17.30,0,297.26,303.88,0.0,0.0,0.000,767022.1,767022.1,13533,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1499823062,2213097.00
07/11/2017 21:30,2,0.000,ALERT,212.38,296.96,59.986,1499823004,"274151322000054","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,988673.7,988673.7,13400,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1499823064,2213098.00
07/11/2017 21:30,2,0.000,ALERT,213.29,297.57,59.991,1499823004,"201051344000867","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,760812.4,760812.4,13534,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1499823066,2213099.00
07/11/2017 21:30,2,0.000,ALERT,213.51,298.77,59.996,1499823004,"201051344001093","219011344069620",0.00,17.80,0,297.26,302.98,0.0,0.0,0.000,765066.9,765066.9,13526,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1499823067,2213100.00
07/11/2017 21:30,2,0.000,ALERT,213.06,297.87,59.954,1499823004,"201051344000900","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,782466.2,782466.2,13526,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1499823069,2213101.00
07/11/2017 21:30,2,0.000,ALERT,213.29,296.96,59.996,1499823004,"201051344000648","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,770061.8,770061.8,13502,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1499823071,2213102.00
07/11/2017 21:30,2,0.000,ALERT,213.06,298.17,59.986,1499823004,"201051344000569","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,784455.2,784455.2,13481,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1499823073,2213103.00
07/11/2017 21:30,2,0.000,ALERT,213.06,297.87,59.986,1499823004,"201051344000983","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,775082.9,775082.9,13510,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1499823075,2213104.00
07/11/2017 21:30,2,0.000,ALERT,213.06,297.26,59.981,1499823004,"201051344001158","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,759733.7,759733.7,13509,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1499823077,2213105.00
07/11/2017 21:30,2,0.000,ALERT,213.51,298.17,59.991,1499823004,"201051344000576","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,774267.8,774267.8,13510,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1499823079,2213106.00
07/11/2017 21:30,2,0.000,ALERT,212.83,296.36,59.981,1499823004,"274151322000087","219011344069620",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,962944.2,962944.2,13601,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1499823080,2213107.00
07/11/2017 21:45,2,0.000,ALERT,213.96,298.47,59.991,1499823903,"201051344000645","219011344069620",0.00,17.50,0,295.16,300.87,0.0,0.0,0.000,773214.6,773214.6,13493,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499823905,2213108.00
07/11/2017 21:45,2,0.000,ALERT,212.61,297.26,60.018,1499823903,"274151322000085","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,984103.9,984103.9,13409,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823907,2213109.00
07/11/2017 21:45,2,0.000,ALERT,213.96,298.17,59.986,1499823903,"201051344000633","219011344069620",0.00,16.70,0,293.36,299.97,0.0,0.0,0.000,760083.1,760083.1,13543,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823908,2213110.00
07/11/2017 21:45,2,0.000,ALERT,213.51,298.17,59.991,1499823903,"201051344000469","219011344069620",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,763618.9,763618.9,13515,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823910,2213111.00
07/11/2017 21:45,2,0.000,ALERT,212.83,298.47,59.975,1499823903,"201051344000646","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,758559.3,758559.3,13507,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823912,2213112.00
07/11/2017 21:45,2,0.000,ALERT,212.16,297.87,59.991,1499823903,"274151322000052","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,1023646.4,1023646.4,13418,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823914,2213113.00
07/11/2017 21:45,2,0.000,ALERT,213.29,298.47,59.996,1499823903,"201051344000585","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,771653.9,771653.9,13507,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823916,2213114.00
07/11/2017 21:45,2,0.000,ALERT,212.83,298.47,60.002,1499823903,"201051344001230","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,763100.0,763100.0,13530,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499823918,2213115.00
07/11/2017 21:45,2,0.000,ALERT,213.74,299.37,59.996,1499823903,"201051344000582","219011344069620",0.00,17.00,0,297.87,300.87,0.0,0.0,0.000,752374.8,752374.8,13499,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823919,2213116.00
07/11/2017 21:45,2,0.000,ALERT,212.83,298.77,59.996,1499823903,"201051344000955","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,772058.5,772058.5,13517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823921,2213117.00
07/11/2017 21:45,2,0.000,ALERT,212.61,296.66,59.959,1499823903,"274151322000094","219011344069620",0.00,17.80,0,294.86,298.17,0.0,0.0,0.000,843275.7,843275.7,13752,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823923,2213118.00
07/11/2017 21:45,2,0.000,ALERT,213.29,299.07,60.007,1499823903,"201051344000579","219011344069620",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,781811.5,781811.5,13505,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823925,2213119.00
07/11/2017 21:45,2,0.000,ALERT,213.06,299.07,59.996,1499823903,"201051344000890","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,766090.7,766090.7,13518,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499823926,2213120.00
07/11/2017 21:45,2,0.000,ALERT,213.51,298.77,59.996,1499823903,"201051344000438","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,768582.6,768582.6,13503,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823928,2213121.00
07/11/2017 21:45,2,0.000,ALERT,213.51,298.17,60.018,1499823903,"201051344000417","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,694623.9,694623.9,13532,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823930,2213122.00
07/11/2017 21:45,2,0.000,ALERT,212.61,297.26,60.002,1499823903,"274151322000083","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,1013325.8,1013325.8,13423,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823932,2213123.00
07/11/2017 21:45,2,0.000,ALERT,213.06,297.87,59.996,1499823903,"274151322000076","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,1081343.1,1081343.1,13429,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823934,2213124.00
07/11/2017 21:45,2,0.000,ALERT,213.29,299.07,60.007,1499823903,"201051344000868","219011344069620",0.00,17.00,0,296.06,301.77,0.0,0.0,0.000,762027.8,762027.8,13520,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499823936,2213125.00
07/11/2017 21:45,2,0.000,ALERT,212.38,297.87,59.996,1499823903,"274151322000095","219011344069620",0.00,17.80,0,296.66,299.67,0.0,0.0,0.000,1070925.9,1070925.9,13439,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499823938,2213126.00
07/11/2017 21:45,2,0.000,ALERT,213.29,298.47,59.959,1499823903,"201051344000988","219011344069620",0.00,17.00,0,293.36,300.27,0.0,0.0,0.000,667076.0,667076.0,13501,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823939,2213127.00
07/11/2017 21:45,2,0.000,ALERT,213.06,297.87,60.012,1499823903,"201051344001025","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,768885.4,768885.4,13509,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499823941,2213128.00
07/11/2017 21:45,2,0.000,ALERT,213.51,299.07,60.002,1499823903,"201051344000458","219011344069620",0.00,17.80,0,295.46,301.47,0.0,0.0,0.000,773469.2,773469.2,13491,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823943,2213129.00
07/11/2017 21:45,2,0.000,ALERT,214.19,298.77,60.002,1499823903,"201051344000853","219011344069620",0.00,16.70,0,295.46,300.87,0.0,0.0,0.000,774556.1,774556.1,13506,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823945,2213130.00
07/11/2017 21:45,2,0.000,ALERT,213.51,298.17,60.007,1499823903,"201051344000685","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,768460.5,768460.5,13532,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499823947,2213131.00
07/11/2017 21:45,2,0.000,ALERT,213.29,297.87,60.007,1499823903,"201051344000917","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,765120.3,765120.3,13520,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823948,2213132.00
07/11/2017 21:45,2,0.000,ALERT,213.51,298.77,60.007,1499823903,"201051344001145","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,773123.4,773123.4,13515,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823950,2213133.00
07/11/2017 21:45,2,0.000,ALERT,213.51,297.87,60.002,1499823903,"201051344000651","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,761917.1,761917.1,13510,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823952,2213134.00
07/11/2017 21:45,2,0.000,ALERT,212.16,296.96,59.996,1499823903,"274151322000088","219011344069620",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,972036.6,972036.6,13419,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823954,2213135.00
07/11/2017 21:45,2,0.000,ALERT,213.29,296.36,60.018,1499823903,"274151322000068","219011344069620",0.00,18.30,0,294.86,297.87,0.0,0.0,0.000,843921.6,843921.6,13765,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823956,2213136.00
07/11/2017 21:45,2,0.000,ALERT,213.06,298.47,60.002,1499823903,"201051344001135","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,757395.4,757395.4,13493,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823957,2213137.00
07/11/2017 21:45,2,0.000,ALERT,213.06,299.07,60.002,1499823903,"201051344000594","219011344069620",0.00,17.00,0,295.46,301.17,0.0,0.0,0.000,776624.6,776624.6,13504,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499823959,2213138.00
07/11/2017 21:45,2,0.000,ALERT,213.29,298.17,59.986,1499823903,"201051344001203","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,767022.1,767022.1,13535,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499823961,2213139.00
07/11/2017 21:45,2,0.000,ALERT,212.38,297.87,60.002,1499823903,"274151322000054","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,988673.7,988673.7,13402,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499823963,2213140.00
07/11/2017 21:45,2,0.000,ALERT,213.29,297.87,59.996,1499823903,"201051344000867","219011344069620",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,760812.4,760812.4,13536,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499823965,2213141.00
07/11/2017 21:45,2,0.000,ALERT,213.29,298.17,60.007,1499823903,"201051344001093","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,765066.9,765066.9,13528,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499823966,2213142.00
07/11/2017 21:45,2,0.000,ALERT,213.06,298.17,60.012,1499823903,"201051344000900","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,782466.2,782466.2,13528,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823968,2213143.00
07/11/2017 21:45,2,0.000,ALERT,213.29,297.87,59.965,1499823903,"201051344000648","219011344069620",0.00,16.70,0,295.16,300.87,0.0,0.0,0.000,770061.8,770061.8,13504,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823970,2213144.00
07/11/2017 21:45,2,0.000,ALERT,213.29,298.77,59.970,1499823903,"201051344000569","219011344069620",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,784455.2,784455.2,13483,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823972,2213145.00
07/11/2017 21:45,2,0.000,ALERT,213.29,298.77,59.959,1499823903,"201051344000983","219011344069620",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,775082.9,775082.9,13512,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823974,2213146.00
07/11/2017 21:45,2,0.000,ALERT,213.06,297.87,60.007,1499823903,"201051344001158","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,759733.7,759733.7,13511,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823975,2213147.00
07/11/2017 21:45,2,0.000,ALERT,213.51,298.47,60.002,1499823903,"201051344000576","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,774267.8,774267.8,13512,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823977,2213148.00
07/11/2017 21:45,2,0.000,ALERT,212.38,296.66,60.028,1499823903,"274151322000087","219011344069620",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,962944.2,962944.2,13603,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499823979,2213149.00
07/11/2017 22:00,2,0.000,ALERT,213.51,297.87,60.002,1499824803,"201051344000645","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,773214.6,773214.6,13495,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824805,2213150.00
07/11/2017 22:00,2,0.000,ALERT,212.16,296.36,60.002,1499824803,"274151322000085","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,984103.9,984103.9,13411,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824807,2213151.00
07/11/2017 22:00,2,0.000,ALERT,213.51,297.57,60.002,1499824803,"201051344000633","219011344069620",0.00,16.30,0,294.26,299.97,0.0,0.0,0.000,760083.1,760083.1,13545,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499824809,2213152.00
07/11/2017 22:00,2,0.000,ALERT,213.29,297.87,60.007,1499824803,"201051344000469","219011344069620",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,763618.9,763618.9,13517,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824811,2213153.00
07/11/2017 22:00,2,0.000,ALERT,212.38,298.17,60.012,1499824803,"201051344000646","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,758559.3,758559.3,13509,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824813,2213154.00
07/11/2017 22:00,2,0.000,ALERT,211.93,296.06,59.996,1499824803,"274151322000052","219011344069620",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,1023646.4,1023646.4,13420,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824814,2213155.00
07/11/2017 22:00,2,0.000,ALERT,213.06,298.47,60.002,1499824803,"201051344000585","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,771653.9,771653.9,13509,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824816,2213156.00
07/11/2017 22:00,2,0.000,ALERT,212.83,298.77,59.959,1499824803,"201051344001230","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,763100.0,763100.0,13532,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824818,2213157.00
07/11/2017 22:00,2,0.000,ALERT,213.06,299.07,60.002,1499824803,"201051344000582","219011344069620",0.00,16.70,0,297.57,300.57,0.0,0.0,0.000,752374.8,752374.8,13501,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499824820,2213158.00
07/11/2017 22:00,2,0.000,ALERT,212.38,298.47,60.002,1499824803,"201051344000955","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,772058.5,772058.5,13519,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824822,2213159.00
07/11/2017 22:00,2,0.000,ALERT,212.16,296.06,59.991,1499824803,"274151322000094","219011344069620",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,843275.7,843275.7,13754,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824823,2213160.00
07/11/2017 22:00,2,0.000,ALERT,212.83,298.47,60.028,1499824803,"201051344000579","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,781811.5,781811.5,13507,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499824825,2213161.00
07/11/2017 22:00,2,0.000,ALERT,212.61,298.77,59.996,1499824803,"201051344000890","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,766090.7,766090.7,13520,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824827,2213162.00
07/11/2017 22:00,2,0.000,ALERT,212.83,298.17,60.002,1499824803,"201051344000438","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,768582.6,768582.6,13505,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824829,2213163.00
07/11/2017 22:00,2,0.000,ALERT,212.83,297.57,60.034,1499824803,"201051344000417","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,694623.9,694623.9,13534,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499824830,2213164.00
07/11/2017 22:00,2,0.000,ALERT,212.38,296.96,60.018,1499824803,"274151322000083","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,1013325.8,1013325.8,13425,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824832,2213165.00
07/11/2017 22:00,2,0.000,ALERT,212.83,296.36,60.018,1499824803,"274151322000076","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,1081343.1,1081343.1,13431,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824834,2213166.00
07/11/2017 22:00,2,0.000,ALERT,212.83,298.17,60.018,1499824803,"201051344000868","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,762027.8,762027.8,13522,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824836,2213167.00
07/11/2017 22:00,2,0.000,ALERT,212.16,297.87,59.986,1499824803,"274151322000095","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,1070925.9,1070925.9,13441,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824838,2213168.00
07/11/2017 22:00,2,0.000,ALERT,212.83,297.87,60.007,1499824803,"201051344000988","219011344069620",0.00,17.00,0,293.36,299.97,0.0,0.0,0.000,667076.0,667076.0,13503,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499824839,2213169.00
07/11/2017 22:00,2,0.000,ALERT,212.61,297.57,59.991,1499824803,"201051344001025","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,768885.4,768885.4,13511,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824841,2213170.00
07/11/2017 22:00,2,0.000,ALERT,212.83,297.87,60.012,1499824803,"201051344000458","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,773469.2,773469.2,13493,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499824843,2213171.00
