ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 22:00,2,0.000,ALERT,213.51,297.87,59.991,1499824803,"201051344000853","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,774556.1,774556.1,13508,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824845,2213172.00
07/11/2017 22:00,2,0.000,ALERT,213.06,298.17,59.991,1499824803,"201051344000685","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,768460.5,768460.5,13534,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824847,2213173.00
07/11/2017 22:00,2,0.000,ALERT,212.83,297.57,60.002,1499824803,"201051344000917","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,765120.3,765120.3,13522,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824849,2213174.00
07/11/2017 22:00,2,0.000,ALERT,212.83,298.47,59.986,1499824803,"201051344001145","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,773123.4,773123.4,13517,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824850,2213175.00
07/11/2017 22:00,2,0.000,ALERT,212.83,297.57,59.996,1499824803,"201051344000651","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,761917.1,761917.1,13512,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824852,2213176.00
07/11/2017 22:00,2,0.000,ALERT,211.70,296.36,59.959,1499824803,"274151322000088","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,972036.6,972036.6,13421,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824854,2213177.00
07/11/2017 22:00,2,0.000,ALERT,212.83,295.76,59.975,1499824803,"274151322000068","219011344069620",0.00,18.00,0,294.26,297.87,0.0,0.0,0.000,843921.6,843921.6,13767,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824856,2213178.00
07/11/2017 22:00,2,0.000,ALERT,212.61,298.17,59.986,1499824803,"201051344001135","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,757395.4,757395.4,13495,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824858,2213179.00
07/11/2017 22:00,2,0.000,ALERT,212.83,298.47,60.002,1499824803,"201051344000594","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,776624.6,776624.6,13506,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824860,2213180.00
07/11/2017 22:00,2,0.000,ALERT,213.06,297.87,59.981,1499824803,"201051344001203","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,767022.1,767022.1,13537,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824861,2213181.00
07/11/2017 22:00,2,0.000,ALERT,212.16,296.36,59.975,1499824803,"274151322000054","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,988673.7,988673.7,13404,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824863,2213182.00
07/11/2017 22:00,2,0.000,ALERT,213.29,297.87,59.981,1499824803,"201051344000867","219011344069620",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,760812.4,760812.4,13538,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499824865,2213183.00
07/11/2017 22:00,2,0.000,ALERT,212.61,297.87,59.975,1499824803,"201051344001093","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,765066.9,765066.9,13530,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499824867,2213184.00
07/11/2017 22:00,2,0.000,ALERT,212.83,297.87,60.023,1499824803,"201051344000900","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,782466.2,782466.2,13530,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499824868,2213185.00
07/11/2017 22:00,2,0.000,ALERT,213.29,297.57,59.986,1499824803,"201051344000648","219011344069620",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,770061.8,770061.8,13506,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499824870,2213186.00
07/11/2017 22:00,2,0.000,ALERT,213.06,298.47,59.981,1499824803,"201051344000569","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,784455.2,784455.2,13485,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824872,2213187.00
07/11/2017 22:00,2,0.000,ALERT,213.06,298.17,59.970,1499824803,"201051344000983","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,775082.9,775082.9,13514,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499824874,2213188.00
07/11/2017 22:00,2,0.000,ALERT,213.06,297.57,59.981,1499824803,"201051344001158","219011344069620",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,759733.7,759733.7,13513,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499824876,2213189.00
07/11/2017 22:00,2,0.000,ALERT,213.51,298.17,59.975,1499824803,"201051344000576","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,774267.8,774267.8,13514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499824877,2213190.00
07/11/2017 22:00,2,0.000,ALERT,212.38,296.06,59.965,1499824803,"274151322000087","219011344069620",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,962944.2,962944.2,13605,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499824879,2213191.00
07/11/2017 22:15,2,0.000,ALERT,213.96,298.17,59.959,1499825703,"201051344000645","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,773214.6,773214.6,13497,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825705,2213192.00
07/11/2017 22:15,2,0.000,ALERT,212.61,296.96,59.954,1499825703,"274151322000085","219011344069620",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,984103.9,984103.9,13413,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825707,2213193.00
07/11/2017 22:15,2,0.000,ALERT,213.96,297.87,59.959,1499825703,"201051344000633","219011344069620",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,760083.1,760083.1,13547,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825709,2213194.00
07/11/2017 22:15,2,0.000,ALERT,213.29,297.87,59.954,1499825703,"201051344000469","219011344069620",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,763618.9,763618.9,13519,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499825711,2213195.00
07/11/2017 22:15,2,0.000,ALERT,213.06,298.77,59.965,1499825703,"201051344000646","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,758559.3,758559.3,13511,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499825713,2213196.00
07/11/2017 22:15,2,0.000,ALERT,212.38,296.06,59.959,1499825703,"274151322000052","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,1023646.4,1023646.4,13422,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499825715,2213197.00
07/11/2017 22:15,2,0.000,ALERT,213.29,298.77,59.959,1499825703,"201051344000585","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,771653.9,771653.9,13511,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825717,2213198.00
07/11/2017 22:15,2,0.000,ALERT,213.29,299.07,59.959,1499825703,"201051344001230","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,763100.0,763100.0,13534,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825718,2213199.00
07/11/2017 22:15,2,0.000,ALERT,213.51,299.37,59.917,1499825703,"201051344000582","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,752374.8,752374.8,13503,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499825720,2213200.00
07/11/2017 22:15,2,0.000,ALERT,212.83,298.77,59.965,1499825703,"201051344000955","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,772058.5,772058.5,13521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499825722,2213201.00
07/11/2017 22:15,2,0.000,ALERT,212.61,296.36,59.975,1499825703,"274151322000094","219011344069620",0.00,17.30,0,294.26,297.87,0.0,0.0,0.000,843275.7,843275.7,13756,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825724,2213202.00
07/11/2017 22:15,2,0.000,ALERT,213.29,299.07,59.959,1499825703,"201051344000579","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,781811.5,781811.5,13509,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825726,2213203.00
07/11/2017 22:15,2,0.000,ALERT,213.06,299.37,59.970,1499825703,"201051344000890","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,766090.7,766090.7,13522,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825727,2213204.00
07/11/2017 22:15,2,0.000,ALERT,213.51,299.07,59.938,1499825703,"201051344000438","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,768582.6,768582.6,13507,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825729,2213205.00
07/11/2017 22:15,2,0.000,ALERT,213.51,298.47,59.965,1499825703,"201051344000417","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,694623.9,694623.9,13536,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499825731,2213206.00
07/11/2017 22:15,2,0.000,ALERT,212.83,297.26,59.954,1499825703,"274151322000083","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,1013325.8,1013325.8,13427,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825733,2213207.00
07/11/2017 22:15,2,0.000,ALERT,213.06,296.96,59.965,1499825703,"274151322000076","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,1081343.1,1081343.1,13433,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825735,2213208.00
07/11/2017 22:15,2,0.000,ALERT,213.29,299.07,59.944,1499825703,"201051344000868","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,762027.8,762027.8,13524,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825737,2213209.00
07/11/2017 22:15,2,0.000,ALERT,212.61,297.57,59.954,1499825703,"274151322000095","219011344069620",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,1070925.9,1070925.9,13443,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825738,2213210.00
07/11/2017 22:15,2,0.000,ALERT,213.29,298.17,59.986,1499825703,"201051344000988","219011344069620",0.00,16.70,0,293.66,299.97,0.0,0.0,0.000,667076.0,667076.0,13505,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825740,2213211.00
07/11/2017 22:15,2,0.000,ALERT,213.06,298.17,59.949,1499825703,"201051344001025","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,768885.4,768885.4,13513,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499825742,2213212.00
07/11/2017 22:15,2,0.000,ALERT,213.29,298.47,59.965,1499825703,"201051344000458","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,773469.2,773469.2,13495,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825744,2213213.00
07/11/2017 22:15,2,0.000,ALERT,213.96,298.47,59.944,1499825703,"201051344000853","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,774556.1,774556.1,13510,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825746,2213214.00
07/11/2017 22:15,2,0.000,ALERT,213.74,299.07,59.949,1499825703,"201051344000685","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,768460.5,768460.5,13536,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499825747,2213215.00
07/11/2017 22:15,2,0.000,ALERT,213.51,298.47,59.986,1499825703,"201051344000917","219011344069620",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,765120.3,765120.3,13524,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825749,2213216.00
07/11/2017 22:15,2,0.000,ALERT,213.51,299.37,59.928,1499825703,"201051344001145","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,773123.4,773123.4,13519,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825751,2213217.00
07/11/2017 22:15,2,0.000,ALERT,213.29,298.17,59.954,1499825703,"201051344000651","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,761917.1,761917.1,13514,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499825753,2213218.00
07/11/2017 22:15,2,0.000,ALERT,211.93,296.66,59.949,1499825703,"274151322000088","219011344069620",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,972036.6,972036.6,13423,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825755,2213219.00
07/11/2017 22:15,2,0.000,ALERT,213.06,296.06,59.949,1499825703,"274151322000068","219011344069620",0.00,18.00,0,294.26,297.57,0.0,0.0,0.000,843921.6,843921.6,13769,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825756,2213220.00
07/11/2017 22:15,2,0.000,ALERT,212.83,298.47,59.949,1499825703,"201051344001135","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,757395.4,757395.4,13497,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825758,2213221.00
07/11/2017 22:15,2,0.000,ALERT,213.29,299.37,59.954,1499825703,"201051344000594","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,776624.6,776624.6,13508,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499825760,2213222.00
07/11/2017 22:15,2,0.000,ALERT,213.29,298.47,59.954,1499825703,"201051344001203","219011344069620",0.00,16.70,0,296.06,302.07,0.0,0.0,0.000,767022.1,767022.1,13539,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825762,2213223.00
07/11/2017 22:15,2,0.000,ALERT,212.61,296.96,59.944,1499825703,"274151322000054","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,988673.7,988673.7,13406,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499825764,2213224.00
07/11/2017 22:15,2,0.000,ALERT,213.74,298.47,59.954,1499825703,"201051344000867","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,760812.4,760812.4,13540,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825766,2213225.00
07/11/2017 22:15,2,0.000,ALERT,213.29,298.77,59.944,1499825703,"201051344001093","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,765066.9,765066.9,13532,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499825767,2213226.00
07/11/2017 22:15,2,0.000,ALERT,213.29,298.77,59.907,1499825703,"201051344000900","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,782466.2,782466.2,13532,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825769,2213227.00
07/11/2017 22:15,2,0.000,ALERT,213.51,297.87,59.954,1499825703,"201051344000648","219011344069620",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,770061.8,770061.8,13508,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825771,2213228.00
07/11/2017 22:15,2,0.000,ALERT,213.51,299.07,59.954,1499825703,"201051344000569","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,784455.2,784455.2,13487,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825773,2213229.00
07/11/2017 22:15,2,0.000,ALERT,213.29,298.77,59.912,1499825703,"201051344000983","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,775082.9,775082.9,13516,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825775,2213230.00
07/11/2017 22:15,2,0.000,ALERT,213.51,298.47,59.938,1499825703,"201051344001158","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,759733.7,759733.7,13515,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825776,2213231.00
07/11/2017 22:15,2,0.000,ALERT,213.96,299.37,59.917,1499825703,"201051344000576","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,774267.8,774267.8,13516,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499825778,2213232.00
07/11/2017 22:15,2,0.000,ALERT,212.61,296.06,59.944,1499825703,"274151322000087","219011344069620",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,962944.2,962944.2,13607,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499825780,2213233.00
07/11/2017 22:30,2,0.000,ALERT,213.74,298.47,59.975,1499826603,"201051344000645","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,773214.6,773214.6,13499,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826605,2213234.00
07/11/2017 22:30,2,0.000,ALERT,212.83,296.96,59.981,1499826603,"274151322000085","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,984103.9,984103.9,13415,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826607,2213235.00
07/11/2017 22:30,2,0.000,ALERT,213.96,298.17,59.981,1499826603,"201051344000633","219011344069620",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,760083.1,760083.1,13549,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826609,2213236.00
07/11/2017 22:30,2,0.000,ALERT,213.51,298.77,59.981,1499826603,"201051344000469","219011344069620",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,763618.9,763618.9,13521,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826611,2213237.00
07/11/2017 22:30,2,0.000,ALERT,213.51,299.37,59.986,1499826603,"201051344000646","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,758559.3,758559.3,13513,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826612,2213238.00
07/11/2017 22:30,2,0.000,ALERT,212.61,296.96,59.981,1499826603,"274151322000052","219011344069620",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,1023646.4,1023646.4,13424,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826614,2213239.00
07/11/2017 22:30,2,0.000,ALERT,213.96,299.37,59.991,1499826603,"201051344000585","219011344069620",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,771653.9,771653.9,13513,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499826616,2213240.00
07/11/2017 22:30,2,0.000,ALERT,213.74,299.37,59.975,1499826603,"201051344001230","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,763100.0,763100.0,13536,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826618,2213241.00
07/11/2017 22:30,2,0.000,ALERT,214.19,299.97,60.012,1499826603,"201051344000582","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,752374.8,752374.8,13505,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826619,2213242.00
07/11/2017 22:30,2,0.000,ALERT,213.51,299.37,59.986,1499826603,"201051344000955","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,772058.5,772058.5,13523,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826621,2213243.00
07/11/2017 22:30,2,0.000,ALERT,212.83,297.26,59.949,1499826603,"274151322000094","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,843275.7,843275.7,13758,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826623,2213244.00
07/11/2017 22:30,2,0.000,ALERT,213.29,299.37,59.975,1499826603,"201051344000579","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,781811.5,781811.5,13511,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499826625,2213245.00
07/11/2017 22:30,2,0.000,ALERT,213.51,299.67,59.975,1499826603,"201051344000890","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,766090.7,766090.7,13524,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826627,2213246.00
07/11/2017 22:30,2,0.000,ALERT,213.74,299.37,59.975,1499826603,"201051344000438","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,768582.6,768582.6,13509,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826628,2213247.00
07/11/2017 22:30,2,0.000,ALERT,213.96,299.07,59.975,1499826603,"201051344000417","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,694623.9,694623.9,13538,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826630,2213248.00
07/11/2017 22:30,2,0.000,ALERT,212.61,297.57,59.965,1499826603,"274151322000083","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1013325.8,1013325.8,13429,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826632,2213249.00
07/11/2017 22:30,2,0.000,ALERT,213.06,297.26,59.970,1499826603,"274151322000076","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,1081343.1,1081343.1,13435,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826634,2213250.00
07/11/2017 22:30,2,0.000,ALERT,213.29,299.07,59.975,1499826603,"201051344000868","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,762027.8,762027.8,13526,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826636,2213251.00
07/11/2017 22:30,2,0.000,ALERT,212.61,298.47,59.975,1499826603,"274151322000095","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,1070925.9,1070925.9,13445,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826637,2213252.00
07/11/2017 22:30,2,0.000,ALERT,213.51,299.07,59.970,1499826603,"201051344000988","219011344069620",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,667076.0,667076.0,13507,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499826639,2213253.00
07/11/2017 22:30,2,0.000,ALERT,213.51,298.77,59.970,1499826603,"201051344001025","219011344069620",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,768885.4,768885.4,13515,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826641,2213254.00
07/11/2017 22:30,2,0.000,ALERT,213.06,298.47,59.965,1499826603,"201051344000458","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,773469.2,773469.2,13497,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826643,2213255.00
07/11/2017 22:30,2,0.000,ALERT,213.96,298.47,60.002,1499826603,"201051344000853","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,774556.1,774556.1,13512,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826645,2213256.00
07/11/2017 22:30,2,0.000,ALERT,213.96,299.37,59.970,1499826603,"201051344000685","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,768460.5,768460.5,13538,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826646,2213257.00
07/11/2017 22:30,2,0.000,ALERT,213.96,299.07,59.965,1499826603,"201051344000917","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,765120.3,765120.3,13526,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826648,2213258.00
07/11/2017 22:30,2,0.000,ALERT,213.96,299.67,59.959,1499826603,"201051344001145","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,773123.4,773123.4,13521,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499826650,2213259.00
07/11/2017 22:30,2,0.000,ALERT,213.74,298.17,59.954,1499826603,"201051344000651","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,761917.1,761917.1,13516,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499826652,2213260.00
07/11/2017 22:30,2,0.000,ALERT,212.38,297.26,59.954,1499826603,"274151322000088","219011344069620",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,972036.6,972036.6,13425,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826654,2213261.00
07/11/2017 22:30,2,0.000,ALERT,213.29,296.66,59.965,1499826603,"274151322000068","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,843921.6,843921.6,13771,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826655,2213262.00
07/11/2017 22:30,2,0.000,ALERT,213.51,299.37,59.954,1499826603,"201051344001135","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,757395.4,757395.4,13499,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499826657,2213263.00
07/11/2017 22:30,2,0.000,ALERT,213.06,299.07,59.959,1499826603,"201051344000594","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,776624.6,776624.6,13510,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499826659,2213264.00
07/11/2017 22:30,2,0.000,ALERT,213.96,299.37,59.959,1499826603,"201051344001203","219011344069620",0.00,16.70,0,296.66,302.68,0.0,0.0,0.000,767022.1,767022.1,13541,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826661,2213265.00
07/11/2017 22:30,2,0.000,ALERT,212.61,298.17,59.928,1499826603,"274151322000054","219011344069620",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,988673.7,988673.7,13408,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826663,2213266.00
07/11/2017 22:30,2,0.000,ALERT,213.51,298.17,59.959,1499826603,"201051344000867","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,760812.4,760812.4,13542,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826664,2213267.00
07/11/2017 22:30,2,0.000,ALERT,213.74,299.37,59.959,1499826603,"201051344001093","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,765066.9,765066.9,13534,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826666,2213268.00
07/11/2017 22:30,2,0.000,ALERT,213.29,298.47,59.949,1499826603,"201051344000900","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,782466.2,782466.2,13534,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826668,2213269.00
07/11/2017 22:30,2,0.000,ALERT,213.74,298.17,59.954,1499826603,"201051344000648","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,770061.8,770061.8,13510,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826670,2213270.00
07/11/2017 22:30,2,0.000,ALERT,213.51,299.07,59.954,1499826603,"201051344000569","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,784455.2,784455.2,13489,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826672,2213271.00
07/11/2017 22:30,2,0.000,ALERT,213.51,298.77,59.954,1499826603,"201051344000983","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,775082.9,775082.9,13518,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826673,2213272.00
07/11/2017 22:30,2,0.000,ALERT,213.29,298.17,59.954,1499826603,"201051344001158","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,759733.7,759733.7,13517,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499826675,2213273.00
07/11/2017 22:30,2,0.000,ALERT,213.96,299.07,59.954,1499826603,"201051344000576","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,774267.8,774267.8,13518,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499826677,2213274.00
07/11/2017 22:30,2,0.000,ALERT,212.83,296.96,59.959,1499826603,"274151322000087","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,962944.2,962944.2,13609,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499826679,2213275.00
07/11/2017 22:45,2,0.000,ALERT,213.74,298.47,60.007,1499827503,"201051344000645","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,773214.6,773214.6,13501,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827505,2213276.00
07/11/2017 22:45,2,0.000,ALERT,212.83,297.26,60.012,1499827503,"274151322000085","219011344069620",0.00,17.50,0,296.06,299.07,0.0,0.0,0.000,984103.9,984103.9,13417,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827507,2213277.00
07/11/2017 22:45,2,0.000,ALERT,213.96,298.17,60.002,1499827503,"201051344000633","219011344069620",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,760083.1,760083.1,13551,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827509,2213278.00
07/11/2017 22:45,2,0.000,ALERT,213.51,298.47,60.012,1499827503,"201051344000469","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,763618.9,763618.9,13523,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827511,2213279.00
07/11/2017 22:45,2,0.000,ALERT,213.29,298.77,60.007,1499827503,"201051344000646","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,758559.3,758559.3,13515,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499827512,2213280.00
07/11/2017 22:45,2,0.000,ALERT,212.38,298.17,60.028,1499827503,"274151322000052","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,1023646.4,1023646.4,13426,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827514,2213281.00
07/11/2017 22:45,2,0.000,ALERT,213.74,299.07,60.002,1499827503,"201051344000585","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,771653.9,771653.9,13515,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499827516,2213282.00
07/11/2017 22:45,2,0.000,ALERT,213.51,299.37,60.039,1499827503,"201051344001230","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,763100.0,763100.0,13538,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827518,2213283.00
07/11/2017 22:45,2,0.000,ALERT,213.96,299.67,60.007,1499827503,"201051344000582","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,752374.8,752374.8,13507,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827520,2213284.00
07/11/2017 22:45,2,0.000,ALERT,213.06,298.77,60.012,1499827503,"201051344000955","219011344069620",0.00,16.70,0,297.26,300.57,0.0,0.0,0.000,772058.5,772058.5,13525,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827521,2213285.00
07/11/2017 22:45,2,0.000,ALERT,212.61,296.96,60.012,1499827503,"274151322000094","219011344069620",0.00,17.00,0,295.46,298.47,0.0,0.0,0.000,843275.7,843275.7,13760,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827523,2213286.00
07/11/2017 22:45,2,0.000,ALERT,213.51,299.07,60.023,1499827503,"201051344000579","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,781811.5,781811.5,13513,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827525,2213287.00
07/11/2017 22:45,2,0.000,ALERT,213.51,299.37,60.012,1499827503,"201051344000890","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,766090.7,766090.7,13526,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499827527,2213288.00
07/11/2017 22:45,2,0.000,ALERT,213.51,298.77,60.023,1499827503,"201051344000438","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,768582.6,768582.6,13511,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499827528,2213289.00
07/11/2017 22:45,2,0.000,ALERT,213.74,298.17,59.986,1499827503,"201051344000417","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,694623.9,694623.9,13540,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827530,2213290.00
07/11/2017 22:45,2,0.000,ALERT,212.83,297.57,60.018,1499827503,"274151322000083","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,1013325.8,1013325.8,13431,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827532,2213291.00
07/11/2017 22:45,2,0.000,ALERT,213.29,297.26,60.012,1499827503,"274151322000076","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,1081343.1,1081343.1,13437,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827534,2213292.00
07/11/2017 22:45,2,0.000,ALERT,213.29,299.07,60.018,1499827503,"201051344000868","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,762027.8,762027.8,13528,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827536,2213293.00
07/11/2017 22:45,2,0.000,ALERT,212.61,297.87,60.012,1499827503,"274151322000095","219011344069620",0.00,17.00,0,296.96,299.97,0.0,0.0,0.000,1070925.9,1070925.9,13447,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827538,2213294.00
07/11/2017 22:45,2,0.000,ALERT,213.51,298.47,60.012,1499827503,"201051344000988","219011344069620",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,667076.0,667076.0,13509,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827539,2213295.00
07/11/2017 22:45,2,0.000,ALERT,213.29,297.87,60.007,1499827503,"201051344001025","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,768885.4,768885.4,13517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827541,2213296.00
07/11/2017 22:45,2,0.000,ALERT,213.29,298.77,59.975,1499827503,"201051344000458","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,773469.2,773469.2,13499,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827543,2213297.00
07/11/2017 22:45,2,0.000,ALERT,213.96,298.47,60.007,1499827503,"201051344000853","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,774556.1,774556.1,13514,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827545,2213298.00
07/11/2017 22:45,2,0.000,ALERT,213.96,299.07,60.012,1499827503,"201051344000685","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,768460.5,768460.5,13540,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827547,2213299.00
07/11/2017 22:45,2,0.000,ALERT,213.74,298.47,60.034,1499827503,"201051344000917","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,765120.3,765120.3,13528,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827548,2213300.00
07/11/2017 22:45,2,0.000,ALERT,213.74,299.37,60.007,1499827503,"201051344001145","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,773123.4,773123.4,13523,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827550,2213301.00
07/11/2017 22:45,2,0.000,ALERT,213.51,298.17,60.012,1499827503,"201051344000651","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,761917.1,761917.1,13518,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827552,2213302.00
07/11/2017 22:45,2,0.000,ALERT,212.38,297.57,59.996,1499827503,"274151322000088","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,972036.6,972036.6,13427,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499827554,2213303.00
07/11/2017 22:45,2,0.000,ALERT,213.51,296.66,60.002,1499827503,"274151322000068","219011344069620",0.00,17.80,0,295.16,298.17,0.0,0.0,0.000,843921.6,843921.6,13773,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827556,2213304.00
07/11/2017 22:45,2,0.000,ALERT,213.29,298.77,60.034,1499827503,"201051344001135","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,757395.4,757395.4,13501,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499827558,2213305.00
07/11/2017 22:45,2,0.000,ALERT,213.29,299.67,60.007,1499827503,"201051344000594","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,776624.6,776624.6,13512,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827559,2213306.00
07/11/2017 22:45,2,0.000,ALERT,213.51,298.77,60.007,1499827503,"201051344001203","219011344069620",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,767022.1,767022.1,13543,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827561,2213307.00
07/11/2017 22:45,2,0.000,ALERT,212.61,297.57,59.991,1499827503,"274151322000054","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,988673.7,988673.7,13410,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827563,2213308.00
07/11/2017 22:45,2,0.000,ALERT,213.74,298.47,60.012,1499827503,"201051344000867","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,760812.4,760812.4,13544,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827565,2213309.00
07/11/2017 22:45,2,0.000,ALERT,213.51,299.07,59.996,1499827503,"201051344001093","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,765066.9,765066.9,13536,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827566,2213310.00
07/11/2017 22:45,2,0.000,ALERT,213.29,298.77,59.965,1499827503,"201051344000900","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,782466.2,782466.2,13536,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827568,2213311.00
07/11/2017 22:45,2,0.000,ALERT,213.74,298.47,59.965,1499827503,"201051344000648","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,770061.8,770061.8,13512,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827570,2213312.00
07/11/2017 22:45,2,0.000,ALERT,213.51,299.37,59.996,1499827503,"201051344000569","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,784455.2,784455.2,13491,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827572,2213313.00
07/11/2017 22:45,2,0.000,ALERT,213.51,299.07,59.975,1499827503,"201051344000983","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,775082.9,775082.9,13520,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827574,2213314.00
07/11/2017 22:45,2,0.000,ALERT,213.74,298.77,60.002,1499827503,"201051344001158","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,759733.7,759733.7,13519,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827576,2213315.00
