ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2017 22:45,2,0.000,ALERT,213.96,299.37,60.007,1499827503,"201051344000576","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,774267.8,774267.8,13520,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827577,2213316.00
07/11/2017 22:45,2,0.000,ALERT,213.06,297.57,59.996,1499827503,"274151322000087","219011344069620",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,962944.2,962944.2,13611,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499827579,2213317.00
07/11/2017 23:00,2,0.000,ALERT,213.06,297.26,60.023,1499828403,"201051344000645","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,773214.6,773214.6,13503,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499828405,2213318.00
07/11/2017 23:00,2,0.000,ALERT,212.38,296.96,60.007,1499828403,"274151322000085","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,984103.9,984103.9,13419,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499828407,2213319.00
07/11/2017 23:00,2,0.000,ALERT,213.06,296.96,60.007,1499828403,"201051344000633","219011344069620",0.00,16.30,0,293.96,299.67,0.0,0.0,0.000,760083.1,760083.1,13553,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499828409,2213320.00
07/11/2017 23:00,2,0.000,ALERT,212.61,296.96,60.012,1499828403,"201051344000469","219011344069620",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,763618.9,763618.9,13525,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499828411,2213321.00
07/11/2017 23:00,2,0.000,ALERT,212.61,297.87,60.002,1499828403,"201051344000646","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,758559.3,758559.3,13517,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828413,2213322.00
07/11/2017 23:00,2,0.000,ALERT,211.70,296.66,60.002,1499828403,"274151322000052","219011344069620",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,1023646.4,1023646.4,13428,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828415,2213323.00
07/11/2017 23:00,2,0.000,ALERT,213.06,298.17,60.012,1499828403,"201051344000585","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,771653.9,771653.9,13517,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828417,2213324.00
07/11/2017 23:00,2,0.000,ALERT,212.83,298.17,60.002,1499828403,"201051344001230","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,763100.0,763100.0,13540,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828418,2213325.00
07/11/2017 23:00,2,0.000,ALERT,213.29,299.07,60.007,1499828403,"201051344000582","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,752374.8,752374.8,13509,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828420,2213326.00
07/11/2017 23:00,2,0.000,ALERT,212.61,298.47,60.012,1499828403,"201051344000955","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,772058.5,772058.5,13527,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828422,2213327.00
07/11/2017 23:00,2,0.000,ALERT,212.16,296.36,59.991,1499828403,"274151322000094","219011344069620",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,843275.7,843275.7,13762,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828424,2213328.00
07/11/2017 23:00,2,0.000,ALERT,212.38,297.57,60.007,1499828403,"201051344000579","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,781811.5,781811.5,13515,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828425,2213329.00
07/11/2017 23:00,2,0.000,ALERT,204.47,285.84,60.007,1499828403,"201051344000890","219011344069620",0.00,17.00,0,285.24,302.07,0.0,0.0,0.000,766090.7,766090.7,13528,0,0,0,L,1122011218,0,117.26,116.58,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828427,2213330.00
07/11/2017 23:00,2,0.000,ALERT,211.93,296.66,60.002,1499828403,"201051344000438","219011344069620",0.00,16.00,0,284.64,301.17,0.0,0.0,0.000,768582.6,768582.6,13513,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828429,2213331.00
07/11/2017 23:00,2,0.000,ALERT,211.93,296.06,60.002,1499828403,"201051344000417","219011344069620",0.00,16.70,0,283.74,300.27,0.0,0.0,0.000,694623.9,694623.9,13542,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828431,2213332.00
07/11/2017 23:00,2,0.000,ALERT,211.03,295.76,60.007,1499828403,"274151322000083","219011344069620",0.00,17.30,0,283.44,299.67,0.0,0.0,0.000,1013325.8,1013325.8,13433,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828433,2213333.00
07/11/2017 23:00,2,0.000,ALERT,211.48,295.16,60.002,1499828403,"274151322000076","219011344069620",0.00,17.30,0,283.44,299.37,0.0,0.0,0.000,1081343.1,1081343.1,13439,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828434,2213334.00
07/11/2017 23:00,2,0.000,ALERT,211.25,296.36,60.002,1499828403,"201051344000868","219011344069620",0.00,16.30,0,284.04,300.87,0.0,0.0,0.000,762027.8,762027.8,13530,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499828436,2213335.00
07/11/2017 23:00,2,0.000,ALERT,210.80,296.06,60.012,1499828403,"274151322000095","219011344069620",0.00,16.70,0,284.64,299.97,0.0,0.0,0.000,1070925.9,1070925.9,13449,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499828438,2213336.00
07/11/2017 23:00,2,0.000,ALERT,211.25,295.76,59.954,1499828403,"201051344000988","219011344069620",0.00,16.70,0,281.33,299.97,0.0,0.0,0.000,667076.0,667076.0,13511,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828440,2213337.00
07/11/2017 23:00,2,0.000,ALERT,211.70,295.76,60.018,1499828403,"201051344001025","219011344069620",0.00,16.00,0,284.04,301.47,0.0,0.0,0.000,768885.4,768885.4,13519,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828442,2213338.00
07/11/2017 23:00,2,0.000,ALERT,211.25,296.06,59.996,1499828403,"201051344000458","219011344069620",0.00,17.30,0,283.44,300.87,0.0,0.0,0.000,773469.2,773469.2,13501,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499828443,2213339.00
07/11/2017 23:00,2,0.000,ALERT,211.93,295.46,60.012,1499828403,"201051344000853","219011344069620",0.00,16.30,0,283.44,300.57,0.0,0.0,0.000,774556.1,774556.1,13516,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828445,2213340.00
07/11/2017 23:00,2,0.000,ALERT,212.16,296.66,59.965,1499828403,"201051344000685","219011344069620",0.00,16.70,0,284.34,300.87,0.0,0.0,0.000,768460.5,768460.5,13542,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828447,2213341.00
07/11/2017 23:00,2,0.000,ALERT,211.70,295.76,60.002,1499828403,"201051344000917","219011344069620",0.00,17.30,0,283.44,300.57,0.0,0.0,0.000,765120.3,765120.3,13530,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828449,2213342.00
07/11/2017 23:00,2,0.000,ALERT,212.16,296.96,60.007,1499828403,"201051344001145","219011344069620",0.00,16.30,0,284.94,301.77,0.0,0.0,0.000,773123.4,773123.4,13525,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828451,2213343.00
07/11/2017 23:00,2,0.000,ALERT,211.93,295.76,60.012,1499828403,"201051344000651","219011344069620",0.00,15.80,0,284.04,300.57,0.0,0.0,0.000,761917.1,761917.1,13520,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499828452,2213344.00
07/11/2017 23:00,2,0.000,ALERT,210.35,294.26,60.012,1499828403,"274151322000088","219011344069620",0.00,17.50,0,283.44,299.07,0.0,0.0,0.000,972036.6,972036.6,13429,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828454,2213345.00
07/11/2017 23:00,2,0.000,ALERT,211.48,294.26,59.996,1499828403,"274151322000068","219011344069620",0.00,17.80,0,282.84,298.17,0.0,0.0,0.000,843921.6,843921.6,13775,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828456,2213346.00
07/11/2017 23:00,2,0.000,ALERT,211.48,296.36,60.018,1499828403,"201051344001135","219011344069620",0.00,16.30,0,284.64,301.47,0.0,0.0,0.000,757395.4,757395.4,13503,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499828458,2213347.00
07/11/2017 23:00,2,0.000,ALERT,211.25,296.36,60.012,1499828403,"201051344000594","219011344069620",0.00,16.30,0,283.44,301.17,0.0,0.0,0.000,776624.6,776624.6,13514,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828460,2213348.00
07/11/2017 23:00,2,0.000,ALERT,211.93,296.36,60.012,1499828403,"201051344001203","219011344069620",0.00,16.30,0,284.64,302.68,0.0,0.0,0.000,767022.1,767022.1,13545,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828461,2213349.00
07/11/2017 23:00,2,0.000,ALERT,210.80,295.46,59.996,1499828403,"274151322000054","219011344069620",0.00,17.50,0,283.44,299.67,0.0,0.0,0.000,988673.7,988673.7,13412,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828463,2213350.00
07/11/2017 23:00,2,0.000,ALERT,211.48,295.46,60.007,1499828403,"201051344000867","219011344069620",0.00,17.00,0,283.14,300.87,0.0,0.0,0.000,760812.4,760812.4,13546,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828465,2213351.00
07/11/2017 23:00,2,0.000,ALERT,211.70,296.36,60.018,1499828403,"201051344001093","219011344069620",0.00,17.00,0,284.34,300.87,0.0,0.0,0.000,765066.9,765066.9,13538,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499828467,2213352.00
07/11/2017 23:00,2,0.000,ALERT,211.03,295.46,60.007,1499828403,"201051344000900","219011344069620",0.00,16.30,0,283.14,300.27,0.0,0.0,0.000,782466.2,782466.2,13538,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828468,2213353.00
07/11/2017 23:00,2,0.000,ALERT,211.25,294.86,60.023,1499828403,"201051344000648","219011344069620",0.00,16.00,0,282.84,300.87,0.0,0.0,0.000,770061.8,770061.8,13514,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828470,2213354.00
07/11/2017 23:00,2,0.000,ALERT,211.25,296.06,60.012,1499828403,"201051344000569","219011344069620",0.00,16.70,0,284.04,301.47,0.0,0.0,0.000,784455.2,784455.2,13493,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828472,2213355.00
07/11/2017 23:00,2,0.000,ALERT,211.25,295.76,59.986,1499828403,"201051344000983","219011344069620",0.00,16.70,0,283.74,301.17,0.0,0.0,0.000,775082.9,775082.9,13522,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828474,2213356.00
07/11/2017 23:00,2,0.000,ALERT,211.25,295.16,60.002,1499828403,"201051344001158","219011344069620",0.00,16.00,0,282.84,300.27,0.0,0.0,0.000,759733.7,759733.7,13521,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828476,2213357.00
07/11/2017 23:00,2,0.000,ALERT,211.48,295.76,60.002,1499828403,"201051344000576","219011344069620",0.00,16.30,0,283.44,300.87,0.0,0.0,0.000,774267.8,774267.8,13522,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828478,2213358.00
07/11/2017 23:00,2,0.000,ALERT,211.03,294.56,59.975,1499828403,"274151322000087","219011344069620",0.00,17.80,0,282.84,298.77,0.0,0.0,0.000,962944.2,962944.2,13613,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499828480,2213359.00
07/11/2017 23:15,2,0.000,ALERT,212.83,296.66,59.954,1499829303,"201051344000645","219011344069620",0.00,17.00,0,283.44,298.77,0.0,0.0,0.000,773214.6,773214.6,13505,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829305,2213360.00
07/11/2017 23:15,2,0.000,ALERT,212.16,296.66,60.028,1499829303,"274151322000085","219011344069620",0.00,17.50,0,283.44,301.77,0.0,0.0,0.000,984103.9,984103.9,13421,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829307,2213361.00
07/11/2017 23:15,2,0.000,ALERT,212.83,296.06,60.007,1499829303,"201051344000633","219011344069620",0.00,16.00,0,281.94,298.47,0.0,0.0,0.000,760083.1,760083.1,13555,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499829309,2213362.00
07/11/2017 23:15,2,0.000,ALERT,212.38,296.66,59.996,1499829303,"201051344000469","219011344069620",0.00,16.00,0,282.54,298.47,0.0,0.0,0.000,763618.9,763618.9,13527,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499829310,2213363.00
07/11/2017 23:15,2,0.000,ALERT,212.16,297.87,60.002,1499829303,"201051344000646","219011344069620",0.00,16.30,0,283.74,299.37,0.0,0.0,0.000,758559.3,758559.3,13519,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829312,2213364.00
07/11/2017 23:15,2,0.000,ALERT,211.70,295.76,59.996,1499829303,"274151322000052","219011344069620",0.00,17.30,0,283.14,301.47,0.0,0.0,0.000,1023646.4,1023646.4,13430,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829314,2213365.00
07/11/2017 23:15,2,0.000,ALERT,212.83,298.47,60.007,1499829303,"201051344000585","219011344069620",0.00,16.70,0,284.04,299.67,0.0,0.0,0.000,771653.9,771653.9,13519,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829316,2213366.00
07/11/2017 23:15,2,0.000,ALERT,212.61,298.47,60.007,1499829303,"201051344001230","219011344069620",0.00,16.30,0,284.64,299.97,0.0,0.0,0.000,763100.0,763100.0,13542,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829318,2213367.00
07/11/2017 23:15,2,0.000,ALERT,213.29,299.37,59.975,1499829303,"201051344000582","219011344069620",0.00,16.30,0,285.24,300.27,0.0,0.0,0.000,752374.8,752374.8,13511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829319,2213368.00
07/11/2017 23:15,2,0.000,ALERT,212.16,298.17,60.007,1499829303,"201051344000955","219011344069620",0.00,16.70,0,284.34,299.37,0.0,0.0,0.000,772058.5,772058.5,13529,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499829321,2213369.00
07/11/2017 23:15,2,0.000,ALERT,212.16,296.06,60.007,1499829303,"274151322000094","219011344069620",0.00,17.00,0,283.14,301.17,0.0,0.0,0.000,843275.7,843275.7,13764,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829323,2213370.00
07/11/2017 23:15,2,0.000,ALERT,212.38,297.26,60.012,1499829303,"201051344000579","219011344069620",0.00,16.70,0,284.04,299.37,0.0,0.0,0.000,781811.5,781811.5,13517,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829325,2213371.00
07/11/2017 23:15,2,0.000,ALERT,212.61,299.07,60.002,1499829303,"201051344000890","219011344069620",0.00,16.70,0,285.24,300.57,0.0,0.0,0.000,766090.7,766090.7,13530,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499829327,2213372.00
07/11/2017 23:15,2,0.000,ALERT,212.83,298.47,60.002,1499829303,"201051344000438","219011344069620",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,768582.6,768582.6,13515,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499829328,2213373.00
07/11/2017 23:15,2,0.000,ALERT,212.83,297.87,59.970,1499829303,"201051344000417","219011344069620",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,694623.9,694623.9,13544,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829330,2213374.00
07/11/2017 23:15,2,0.000,ALERT,212.16,296.36,59.991,1499829303,"274151322000083","219011344069620",0.00,17.30,0,293.66,301.47,0.0,0.0,0.000,1013325.8,1013325.8,13435,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829332,2213375.00
07/11/2017 23:15,2,0.000,ALERT,212.38,296.36,60.012,1499829303,"274151322000076","219011344069620",0.00,17.30,0,293.66,301.77,0.0,0.0,0.000,1081343.1,1081343.1,13441,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829334,2213376.00
07/11/2017 23:15,2,0.000,ALERT,212.38,297.57,60.012,1499829303,"201051344000868","219011344069620",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,762027.8,762027.8,13532,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829336,2213377.00
07/11/2017 23:15,2,0.000,ALERT,211.93,297.57,60.007,1499829303,"274151322000095","219011344069620",0.00,16.70,0,294.86,302.37,0.0,0.0,0.000,1070925.9,1070925.9,13451,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829338,2213378.00
07/11/2017 23:15,2,0.000,ALERT,212.38,296.66,60.034,1499829303,"201051344000988","219011344069620",0.00,16.70,0,291.55,298.77,0.0,0.0,0.000,667076.0,667076.0,13513,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499829339,2213379.00
07/11/2017 23:15,2,0.000,ALERT,212.61,297.87,60.002,1499829303,"201051344001025","219011344069620",0.00,16.00,0,294.26,300.27,0.0,0.0,0.000,768885.4,768885.4,13521,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829341,2213380.00
07/11/2017 23:15,2,0.000,ALERT,212.16,296.96,59.965,1499829303,"201051344000458","219011344069620",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,773469.2,773469.2,13503,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829343,2213381.00
07/11/2017 23:15,2,0.000,ALERT,212.83,296.66,59.991,1499829303,"201051344000853","219011344069620",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,774556.1,774556.1,13518,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499829345,2213382.00
07/11/2017 23:15,2,0.000,ALERT,212.83,298.17,60.028,1499829303,"201051344000685","219011344069620",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,768460.5,768460.5,13544,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829347,2213383.00
07/11/2017 23:15,2,0.000,ALERT,212.61,297.87,60.002,1499829303,"201051344000917","219011344069620",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,765120.3,765120.3,13532,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829349,2213384.00
07/11/2017 23:15,2,0.000,ALERT,213.06,298.77,59.991,1499829303,"201051344001145","219011344069620",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,773123.4,773123.4,13527,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499829350,2213385.00
07/11/2017 23:15,2,0.000,ALERT,212.83,297.87,60.002,1499829303,"201051344000651","219011344069620",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,761917.1,761917.1,13522,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499829352,2213386.00
07/11/2017 23:15,2,0.000,ALERT,211.70,296.06,59.991,1499829303,"274151322000088","219011344069620",0.00,17.50,0,293.36,301.17,0.0,0.0,0.000,972036.6,972036.6,13431,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829354,2213387.00
07/11/2017 23:15,2,0.000,ALERT,212.61,295.76,59.986,1499829303,"274151322000068","219011344069620",0.00,17.80,0,293.06,300.27,0.0,0.0,0.000,843921.6,843921.6,13777,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829356,2213388.00
07/11/2017 23:15,2,0.000,ALERT,212.38,298.17,59.991,1499829303,"201051344001135","219011344069620",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,757395.4,757395.4,13505,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499829358,2213389.00
07/11/2017 23:15,2,0.000,ALERT,212.16,297.57,59.991,1499829303,"201051344000594","219011344069620",0.00,16.30,0,293.36,299.67,0.0,0.0,0.000,776624.6,776624.6,13516,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829359,2213390.00
07/11/2017 23:15,2,0.000,ALERT,212.83,298.17,59.986,1499829303,"201051344001203","219011344069620",0.00,16.30,0,294.26,301.17,0.0,0.0,0.000,767022.1,767022.1,13547,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499829361,2213391.00
07/11/2017 23:15,2,0.000,ALERT,211.93,297.26,59.954,1499829303,"274151322000054","219011344069620",0.00,17.80,0,293.96,301.47,0.0,0.0,0.000,988673.7,988673.7,13414,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829363,2213392.00
07/11/2017 23:15,2,0.000,ALERT,212.61,296.66,59.986,1499829303,"201051344000867","219011344069620",0.00,17.00,0,292.76,299.07,0.0,0.0,0.000,760812.4,760812.4,13548,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829365,2213393.00
07/11/2017 23:15,2,0.000,ALERT,212.83,298.47,60.028,1499829303,"201051344001093","219011344069620",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,765066.9,765066.9,13540,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499829366,2213394.00
07/11/2017 23:15,2,0.000,ALERT,212.38,296.96,59.991,1499829303,"201051344000900","219011344069620",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,782466.2,782466.2,13540,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829368,2213395.00
07/11/2017 23:15,2,0.000,ALERT,212.61,296.36,59.981,1499829303,"201051344000648","219011344069620",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,770061.8,770061.8,13516,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829370,2213396.00
07/11/2017 23:15,2,0.000,ALERT,212.38,297.26,59.975,1499829303,"201051344000569","219011344069620",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,784455.2,784455.2,13495,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829372,2213397.00
07/11/2017 23:15,2,0.000,ALERT,212.61,297.26,60.007,1499829303,"201051344000983","219011344069620",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,775082.9,775082.9,13524,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499829374,2213398.00
07/11/2017 23:15,2,0.000,ALERT,212.38,296.66,59.981,1499829303,"201051344001158","219011344069620",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,759733.7,759733.7,13523,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829376,2213399.00
07/11/2017 23:15,2,0.000,ALERT,212.83,297.57,59.954,1499829303,"201051344000576","219011344069620",0.00,16.30,0,293.36,299.07,0.0,0.0,0.000,774267.8,774267.8,13524,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499829377,2213400.00
07/11/2017 23:15,2,0.000,ALERT,212.16,296.36,59.991,1499829303,"274151322000087","219011344069620",0.00,17.80,0,293.06,300.57,0.0,0.0,0.000,962944.2,962944.2,13615,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499829379,2213401.00
07/11/2017 23:30,2,0.000,ALERT,213.29,297.87,59.986,1499830204,"201051344000645","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,773214.6,773214.6,13507,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830206,2213402.00
07/11/2017 23:30,2,0.000,ALERT,212.61,297.26,59.975,1499830204,"274151322000085","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,984103.9,984103.9,13423,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830208,2213403.00
07/11/2017 23:30,2,0.000,ALERT,213.51,297.87,59.965,1499830204,"201051344000633","219011344069620",0.00,16.00,0,293.06,299.07,0.0,0.0,0.000,760083.1,760083.1,13557,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830209,2213404.00
07/11/2017 23:30,2,0.000,ALERT,213.06,297.87,59.996,1499830204,"201051344000469","219011344069620",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,763618.9,763618.9,13529,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830211,2213405.00
07/11/2017 23:30,2,0.000,ALERT,212.38,298.17,59.965,1499830204,"201051344000646","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,758559.3,758559.3,13521,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830213,2213406.00
07/11/2017 23:30,2,0.000,ALERT,212.16,296.66,59.981,1499830204,"274151322000052","219011344069620",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,1023646.4,1023646.4,13432,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830215,2213407.00
07/11/2017 23:30,2,0.000,ALERT,212.83,298.47,59.917,1499830204,"201051344000585","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,771653.9,771653.9,13521,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830217,2213408.00
07/11/2017 23:30,2,0.000,ALERT,212.61,298.47,59.965,1499830204,"201051344001230","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,763100.0,763100.0,13544,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830219,2213409.00
07/11/2017 23:30,2,0.000,ALERT,213.29,299.07,59.965,1499830204,"201051344000582","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,752374.8,752374.8,13513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830221,2213410.00
07/11/2017 23:30,2,0.000,ALERT,212.38,298.47,59.965,1499830204,"201051344000955","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,772058.5,772058.5,13531,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499830222,2213411.00
07/11/2017 23:30,2,0.000,ALERT,212.61,296.96,59.954,1499830204,"274151322000094","219011344069620",0.00,16.70,0,294.56,297.87,0.0,0.0,0.000,843275.7,843275.7,13766,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830224,2213412.00
07/11/2017 23:30,2,0.000,ALERT,212.83,298.47,59.965,1499830204,"201051344000579","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,781811.5,781811.5,13519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499830226,2213413.00
07/11/2017 23:30,2,0.000,ALERT,212.61,298.77,59.965,1499830204,"201051344000890","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,766090.7,766090.7,13532,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830228,2213414.00
07/11/2017 23:30,2,0.000,ALERT,213.06,298.17,59.959,1499830204,"201051344000438","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,768582.6,768582.6,13517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830229,2213415.00
07/11/2017 23:30,2,0.000,ALERT,213.06,298.17,59.965,1499830204,"201051344000417","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,694623.9,694623.9,13546,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499830231,2213416.00
07/11/2017 23:30,2,0.000,ALERT,212.61,298.17,59.959,1499830204,"274151322000083","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,1013325.8,1013325.8,13437,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830233,2213417.00
07/11/2017 23:30,2,0.000,ALERT,213.06,297.57,59.954,1499830204,"274151322000076","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,1081343.1,1081343.1,13443,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499830235,2213418.00
07/11/2017 23:30,2,0.000,ALERT,212.61,298.47,59.933,1499830204,"201051344000868","219011344069620",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,762027.8,762027.8,13534,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830237,2213419.00
07/11/2017 23:30,2,0.000,ALERT,212.61,298.17,59.949,1499830204,"274151322000095","219011344069620",0.00,16.70,0,296.06,299.37,0.0,0.0,0.000,1070925.9,1070925.9,13453,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830238,2213420.00
07/11/2017 23:30,2,0.000,ALERT,212.83,297.87,59.965,1499830204,"201051344000988","219011344069620",0.00,16.30,0,292.46,299.37,0.0,0.0,0.000,667076.0,667076.0,13515,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830240,2213421.00
07/11/2017 23:30,2,0.000,ALERT,212.83,297.87,59.965,1499830204,"201051344001025","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,768885.4,768885.4,13523,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830242,2213422.00
07/11/2017 23:30,2,0.000,ALERT,212.61,297.57,59.965,1499830204,"201051344000458","219011344069620",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,773469.2,773469.2,13505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499830244,2213423.00
07/11/2017 23:30,2,0.000,ALERT,213.29,297.57,59.954,1499830204,"201051344000853","219011344069620",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,774556.1,774556.1,13520,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830246,2213424.00
07/11/2017 23:30,2,0.000,ALERT,213.29,298.47,59.954,1499830204,"201051344000685","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,768460.5,768460.5,13546,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830247,2213425.00
07/11/2017 23:30,2,0.000,ALERT,212.83,297.87,59.975,1499830204,"201051344000917","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,765120.3,765120.3,13534,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830249,2213426.00
07/11/2017 23:30,2,0.000,ALERT,213.29,299.07,59.965,1499830204,"201051344001145","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,773123.4,773123.4,13529,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830251,2213427.00
07/11/2017 23:30,2,0.000,ALERT,212.83,297.87,59.996,1499830204,"201051344000651","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,761917.1,761917.1,13524,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499830253,2213428.00
07/11/2017 23:30,2,0.000,ALERT,212.16,296.66,59.954,1499830204,"274151322000088","219011344069620",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,972036.6,972036.6,13433,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830255,2213429.00
07/11/2017 23:30,2,0.000,ALERT,213.29,296.66,59.965,1499830204,"274151322000068","219011344069620",0.00,17.50,0,294.56,297.57,0.0,0.0,0.000,843921.6,843921.6,13779,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830256,2213430.00
07/11/2017 23:30,2,0.000,ALERT,212.61,298.47,59.949,1499830204,"201051344001135","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,757395.4,757395.4,13507,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830258,2213431.00
07/11/2017 23:30,2,0.000,ALERT,212.61,298.77,59.954,1499830204,"201051344000594","219011344069620",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,776624.6,776624.6,13518,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830260,2213432.00
07/11/2017 23:30,2,0.000,ALERT,212.83,298.17,59.949,1499830204,"201051344001203","219011344069620",0.00,16.30,0,296.06,301.77,0.0,0.0,0.000,767022.1,767022.1,13549,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830262,2213433.00
07/11/2017 23:30,2,0.000,ALERT,212.16,296.66,59.928,1499830204,"274151322000054","219011344069620",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,988673.7,988673.7,13416,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830264,2213434.00
07/11/2017 23:30,2,0.000,ALERT,212.83,297.26,59.954,1499830204,"201051344000867","219011344069620",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,760812.4,760812.4,13550,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830265,2213435.00
07/11/2017 23:30,2,0.000,ALERT,213.06,298.47,59.917,1499830204,"201051344001093","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,765066.9,765066.9,13542,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830267,2213436.00
07/11/2017 23:30,2,0.000,ALERT,212.61,297.57,59.954,1499830204,"201051344000900","219011344069620",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,782466.2,782466.2,13542,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830269,2213437.00
07/11/2017 23:30,2,0.000,ALERT,213.06,296.96,59.965,1499830204,"201051344000648","219011344069620",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,770061.8,770061.8,13518,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830271,2213438.00
07/11/2017 23:30,2,0.000,ALERT,212.83,297.87,59.959,1499830204,"201051344000569","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,784455.2,784455.2,13497,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499830272,2213439.00
07/11/2017 23:30,2,0.000,ALERT,212.83,297.87,59.959,1499830204,"201051344000983","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,775082.9,775082.9,13526,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830274,2213440.00
07/11/2017 23:30,2,0.000,ALERT,212.61,297.26,59.949,1499830204,"201051344001158","219011344069620",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,759733.7,759733.7,13525,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830276,2213441.00
07/11/2017 23:30,2,0.000,ALERT,213.06,297.87,59.965,1499830204,"201051344000576","219011344069620",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,774267.8,774267.8,13526,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499830278,2213442.00
07/11/2017 23:30,2,0.000,ALERT,212.61,296.36,59.938,1499830204,"274151322000087","219011344069620",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,962944.2,962944.2,13617,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499830280,2213443.00
07/11/2017 23:45,2,0.000,ALERT,213.51,298.17,60.007,1499831103,"201051344000645","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,773214.6,773214.6,13509,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499831105,2213444.00
07/11/2017 23:45,2,0.000,ALERT,212.83,297.57,60.028,1499831103,"274151322000085","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,984103.9,984103.9,13425,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831107,2213445.00
07/11/2017 23:45,2,0.000,ALERT,213.74,298.17,60.007,1499831103,"201051344000633","219011344069620",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,760083.1,760083.1,13559,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831109,2213446.00
07/11/2017 23:45,2,0.000,ALERT,213.51,298.77,60.007,1499831103,"201051344000469","219011344069620",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,763618.9,763618.9,13531,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831110,2213447.00
07/11/2017 23:45,2,0.000,ALERT,213.29,299.07,60.012,1499831103,"201051344000646","219011344069620",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,758559.3,758559.3,13523,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831112,2213448.00
07/11/2017 23:45,2,0.000,ALERT,212.38,297.26,59.975,1499831103,"274151322000052","219011344069620",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,1023646.4,1023646.4,13434,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831114,2213449.00
07/11/2017 23:45,2,0.000,ALERT,213.74,299.67,60.007,1499831103,"201051344000585","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,771653.9,771653.9,13523,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831116,2213450.00
07/11/2017 23:45,2,0.000,ALERT,213.51,299.97,60.012,1499831103,"201051344001230","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,763100.0,763100.0,13546,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499831118,2213451.00
07/11/2017 23:45,2,0.000,ALERT,213.96,300.27,60.018,1499831103,"201051344000582","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,752374.8,752374.8,13515,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831119,2213452.00
07/11/2017 23:45,2,0.000,ALERT,213.29,299.37,60.012,1499831103,"201051344000955","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,772058.5,772058.5,13533,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831121,2213453.00
07/11/2017 23:45,2,0.000,ALERT,212.83,297.87,60.012,1499831103,"274151322000094","219011344069620",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,843275.7,843275.7,13768,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831123,2213454.00
07/11/2017 23:45,2,0.000,ALERT,213.29,299.07,60.007,1499831103,"201051344000579","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,781811.5,781811.5,13521,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499831125,2213455.00
07/11/2017 23:45,2,0.000,ALERT,213.51,299.97,60.023,1499831103,"201051344000890","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,766090.7,766090.7,13534,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831127,2213456.00
07/11/2017 23:45,2,0.000,ALERT,213.74,299.07,60.034,1499831103,"201051344000438","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,768582.6,768582.6,13519,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831128,2213457.00
07/11/2017 23:45,2,0.000,ALERT,213.74,298.77,60.039,1499831103,"201051344000417","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,694623.9,694623.9,13548,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831130,2213458.00
07/11/2017 23:45,2,0.000,ALERT,212.83,298.47,60.007,1499831103,"274151322000083","219011344069620",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,1013325.8,1013325.8,13439,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499831132,2213459.00
07/11/2017 23:45,2,0.000,ALERT,213.29,298.17,60.012,1499831103,"274151322000076","219011344069620",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,1081343.1,1081343.1,13445,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831134,2213460.00
07/11/2017 23:45,2,0.000,ALERT,213.06,299.37,60.007,1499831103,"201051344000868","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,762027.8,762027.8,13536,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831136,2213461.00
07/11/2017 23:45,2,0.000,ALERT,212.83,299.07,60.023,1499831103,"274151322000095","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,1070925.9,1070925.9,13455,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831138,2213462.00
07/11/2017 23:45,2,0.000,ALERT,213.29,298.77,60.018,1499831103,"201051344000988","219011344069620",0.00,16.30,0,293.66,299.97,0.0,0.0,0.000,667076.0,667076.0,13517,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831140,2213463.00
07/11/2017 23:45,2,0.000,ALERT,213.51,298.77,60.018,1499831103,"201051344001025","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,768885.4,768885.4,13525,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831141,2213464.00
07/11/2017 23:45,2,0.000,ALERT,213.29,298.77,60.018,1499831103,"201051344000458","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,773469.2,773469.2,13507,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499831143,2213465.00
07/11/2017 23:45,2,0.000,ALERT,213.74,298.77,60.012,1499831103,"201051344000853","219011344069620",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,774556.1,774556.1,13522,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831145,2213466.00
07/11/2017 23:45,2,0.000,ALERT,213.96,299.67,60.023,1499831103,"201051344000685","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,768460.5,768460.5,13548,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831147,2213467.00
07/11/2017 23:45,2,0.000,ALERT,213.51,299.07,60.007,1499831103,"201051344000917","219011344069620",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,765120.3,765120.3,13536,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831149,2213468.00
07/11/2017 23:45,2,0.000,ALERT,213.74,299.67,60.034,1499831103,"201051344001145","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,773123.4,773123.4,13531,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831150,2213469.00
07/11/2017 23:45,2,0.000,ALERT,213.74,298.77,60.002,1499831103,"201051344000651","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,761917.1,761917.1,13526,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831152,2213470.00
07/11/2017 23:45,2,0.000,ALERT,212.38,298.47,60.007,1499831103,"274151322000088","219011344069620",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,972036.6,972036.6,13435,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831154,2213471.00
07/11/2017 23:45,2,0.000,ALERT,213.51,297.57,60.002,1499831103,"274151322000068","219011344069620",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,843921.6,843921.6,13781,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831156,2213472.00
07/11/2017 23:45,2,0.000,ALERT,213.29,299.67,60.044,1499831103,"201051344001135","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,757395.4,757395.4,13509,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831158,2213473.00
07/11/2017 23:45,2,0.000,ALERT,213.06,299.37,60.007,1499831103,"201051344000594","219011344069620",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,776624.6,776624.6,13520,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499831159,2213474.00
07/11/2017 23:45,2,0.000,ALERT,213.74,299.37,60.012,1499831103,"201051344001203","219011344069620",0.00,16.30,0,296.66,302.68,0.0,0.0,0.000,767022.1,767022.1,13551,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499831161,2213475.00
07/11/2017 23:45,2,0.000,ALERT,212.61,298.17,60.007,1499831103,"274151322000054","219011344069620",0.00,17.50,0,294.86,300.27,0.0,0.0,0.000,988673.7,988673.7,13418,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831163,2213476.00
07/11/2017 23:45,2,0.000,ALERT,213.51,298.47,59.996,1499831103,"201051344000867","219011344069620",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,760812.4,760812.4,13552,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831165,2213477.00
07/11/2017 23:45,2,0.000,ALERT,213.74,299.37,60.002,1499831103,"201051344001093","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,765066.9,765066.9,13544,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831167,2213478.00
07/11/2017 23:45,2,0.000,ALERT,213.06,298.77,60.018,1499831103,"201051344000900","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,782466.2,782466.2,13544,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499831169,2213479.00
07/11/2017 23:45,2,0.000,ALERT,213.51,298.17,60.002,1499831103,"201051344000648","219011344069620",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,770061.8,770061.8,13520,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499831170,2213480.00
07/11/2017 23:45,2,0.000,ALERT,213.29,299.07,60.007,1499831103,"201051344000569","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,784455.2,784455.2,13499,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499831172,2213481.00
07/11/2017 23:45,2,0.000,ALERT,213.29,299.07,60.012,1499831103,"201051344000983","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,775082.9,775082.9,13528,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831174,2213482.00
07/11/2017 23:45,2,0.000,ALERT,213.29,298.47,60.007,1499831103,"201051344001158","219011344069620",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,759733.7,759733.7,13527,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831176,2213483.00
07/11/2017 23:45,2,0.000,ALERT,213.74,299.37,59.996,1499831103,"201051344000576","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,774267.8,774267.8,13528,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499831178,2213484.00
07/11/2017 23:45,2,0.000,ALERT,212.83,298.17,60.007,1499831103,"274151322000087","219011344069620",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,962944.2,962944.2,13619,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499831180,2213485.00
